DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,32.99,33.0,1,-14.65
 03/09/2018 00:15:00,32.99,33.0,1,-14.65
 03/09/2018 00:30:00,32.99,33.0,1,-14.65
 03/09/2018 00:45:00,32.99,33.0,1,-14.65
 03/09/2018 01:00:00,32.99,33.0,1,-14.65
 03/09/2018 01:15:00,32.99,33.0,1,-14.65
 03/09/2018 01:30:00,32.99,33.0,1,-14.65
 03/09/2018 01:45:00,32.99,33.0,1,-14.65
 03/09/2018 02:00:00,32.99,33.0,1,-14.65
 03/09/2018 02:15:00,32.99,33.0,1,-14.65
 03/09/2018 02:30:00,32.99,33.0,1,-14.65
 03/09/2018 02:45:00,32.99,33.0,1,-14.65
 03/09/2018 03:00:00,32.99,33.0,1,-14.65
 03/09/2018 03:15:00,32.99,33.0,1,-14.65
 03/09/2018 03:30:00,32.99,33.0,1,-14.65
 03/09/2018 03:45:00,32.99,33.0,1,-14.65
 03/09/2018 04:00:00,32.99,33.0,1,-14.65
 03/09/2018 04:15:00,32.99,33.0,1,-14.65
 03/09/2018 04:30:00,32.99,33.0,1,-14.65
 03/09/2018 04:45:00,32.99,33.0,1,-14.65
 03/09/2018 05:00:00,32.99,33.0,1,-14.65
 03/09/2018 05:15:00,32.99,33.0,1,-14.65
 03/09/2018 05:30:00,32.99,33.0,1,-14.65
 03/09/2018 05:45:00,32.99,33.0,1,-14.65
 03/09/2018 06:00:00,32.99,33.0,1,-14.65
 03/09/2018 06:15:00,32.99,33.0,1,-14.65
 03/09/2018 06:30:00,32.99,33.0,1,-14.65
 03/09/2018 06:45:00,32.99,33.0,1,-14.65
 03/09/2018 07:00:00,32.99,33.0,1,-14.65
 03/09/2018 07:15:00,32.99,33.0,1,-14.65
 03/09/2018 07:30:00,32.99,33.0,1,-14.65
 03/09/2018 07:45:00,32.99,33.0,1,-14.65
 03/09/2018 08:00:00,32.99,33.0,1,-14.65
 03/09/2018 08:15:00,32.99,33.0,1,-14.65
 03/09/2018 08:30:00,32.99,33.0,1,-14.65
 03/09/2018 08:45:00,32.99,33.0,1,-14.65
 03/09/2018 09:00:00,32.8,33.0,1,-14.65
 03/09/2018 09:15:00,32.76,33.0,1,-14.65
 03/09/2018 09:30:00,32.76,33.0,1,-14.65
 03/09/2018 09:45:00,32.74,33.0,1,-15.65
 03/09/2018 10:00:00,32.7,33.0,1,-18.97
 03/09/2018 10:15:00,32.73,33.0,1,-17.84
 03/09/2018 10:30:00,32.81,33.0,1,-16.15
 03/09/2018 10:45:00,32.81,33.0,1,-16.49
 03/09/2018 11:00:00,32.81,33.0,1,-16.11
 03/09/2018 11:15:00,32.81,33.0,1,-17.16
 03/09/2018 11:30:00,32.81,33.0,1,-15.64
 03/09/2018 11:45:00,32.78,33.0,1,-15.21
 03/09/2018 12:00:00,32.76,33.0,1,-14.35
 03/09/2018 12:15:00,32.76,33.0,1,-15.8
 03/09/2018 12:30:00,32.76,33.0,1,-15.39
 03/09/2018 12:45:00,32.76,33.0,1,-14.17
 03/09/2018 13:00:00,32.76,33.0,1,-13.58
 03/09/2018 13:15:00,32.76,33.0,1,-12.8
 03/09/2018 13:30:00,32.79,33.0,1,-12.66
 03/09/2018 13:45:00,32.83,33.0,1,-13.39
 03/09/2018 14:00:00,32.81,33.0,1,-14.65
 03/09/2018 14:15:00,32.79,33.0,1,-14.98
 03/09/2018 14:30:00,32.7,33.0,1,-15.08
 03/09/2018 14:45:00,32.7,33.0,1,-16.08
 03/09/2018 15:00:00,32.78,33.0,1,-16.25
 03/09/2018 15:15:00,32.81,33.0,1,-16.25
 03/09/2018 15:30:00,32.81,33.0,1,-16.25
 03/09/2018 15:45:00,32.81,33.0,1,-17.27
 03/09/2018 16:00:00,32.81,33.0,1,-18.01
 03/09/2018 16:15:00,32.81,33.0,1,-19.62
 03/09/2018 16:30:00,32.81,33.0,1,-20.54
 03/09/2018 16:45:00,32.81,33.0,1,-21.1
 03/09/2018 17:00:00,32.81,33.0,1,-21.26
 03/09/2018 17:15:00,32.81,33.0,1,-21.89
 03/09/2018 17:30:00,32.77,33.0,1,-22.53
 03/09/2018 17:45:00,32.76,33.0,1,-22.61
 03/09/2018 18:00:00,32.76,33.0,1,-23.21
 03/09/2018 18:15:00,32.76,33.0,1,-24.48
 03/09/2018 18:30:00,32.77,33.0,1,-24.55
 03/09/2018 18:45:00,32.76,33.0,1,-24.55
 03/09/2018 19:00:00,32.76,33.0,1,-24.24
 03/09/2018 19:15:00,32.76,33.0,1,-23.91
 03/09/2018 19:30:00,32.78,33.0,1,-23.91
 03/09/2018 19:45:00,32.81,33.0,1,-23.52
 03/09/2018 20:00:00,32.81,33.0,1,-22.6
 03/09/2018 20:15:00,32.81,33.0,1,-23.89
 03/09/2018 20:30:00,32.89,33.0,1,-23.89
 03/09/2018 20:45:00,32.87,33.0,1,-22.6
 03/09/2018 21:00:00,32.87,33.0,1,-22.6
 03/09/2018 21:15:00,32.91,33.0,1,-22.6
 03/09/2018 21:30:00,33.01,33.0,1,-22.09
 03/09/2018 21:45:00,33.13,33.0,1,-20.76
 03/09/2018 22:00:00,33.12,33.0,1,-19.77
 03/09/2018 22:15:00,32.94,33.0,1,-19.4
 03/09/2018 22:30:00,32.93,33.0,1,-17.89
 03/09/2018 22:45:00,32.98,33.0,1,-17.41
 03/09/2018 23:00:00,33.05,33.0,1,-16.46
 03/09/2018 23:15:00,33.07,33.0,1,-15.92
 03/09/2018 23:30:00,33.05,33.0,1,-15.04
 03/09/2018 23:45:00,33.15,33.0,1,-14.35
 04/09/2018 00:00:00,33.19,33.0,1,-13.69
 04/09/2018 00:15:00,33.2,33.0,1,-13.69
 04/09/2018 00:30:00,33.17,33.0,1,-13.04
 04/09/2018 00:45:00,33.04,33.0,1,-13.4
 04/09/2018 01:00:00,33.05,33.0,1,-13.4
 04/09/2018 01:15:00,33.05,33.0,1,-13.4
 04/09/2018 01:30:00,33.16,33.0,1,-13.4
 04/09/2018 01:45:00,33.17,33.0,1,-13.4
 04/09/2018 02:00:00,33.17,33.0,1,-12.93
 04/09/2018 02:15:00,33.2,33.0,1,-12.15
 04/09/2018 02:30:00,33.22,33.0,1,-12.15
 04/09/2018 02:45:00,33.07,33.0,1,-12.15
 04/09/2018 03:00:00,33.05,33.0,1,-12.15
 04/09/2018 03:15:00,33.02,33.0,1,-12.15
 04/09/2018 03:30:00,32.99,33.0,1,-12.15
 04/09/2018 03:45:00,32.99,33.0,1,-12.15
 04/09/2018 04:00:00,33.0,33.0,1,-11.69
 04/09/2018 04:15:00,33.0,33.0,1,-11.19
 04/09/2018 04:30:00,32.99,33.0,1,-11.19
 04/09/2018 04:45:00,32.98,33.0,1,-11.19
 04/09/2018 05:00:00,32.98,33.0,1,-11.19
 04/09/2018 05:15:00,32.99,33.0,1,-11.19
 04/09/2018 05:30:00,32.94,33.0,1,-11.19
 04/09/2018 05:45:00,32.93,33.0,1,-11.19
 04/09/2018 06:00:00,32.93,33.0,1,-11.99
 04/09/2018 06:15:00,32.83,33.0,1,-13.52
 04/09/2018 06:30:00,32.72,33.0,1,-14.15
 04/09/2018 06:45:00,32.63,33.0,1,-14.55
 04/09/2018 07:00:00,32.58,33.0,1,-16.13
 04/09/2018 07:15:00,32.66,33.0,1,-17.69
 04/09/2018 07:30:00,32.78,33.0,1,-19.16
 04/09/2018 07:45:00,32.71,33.0,1,-19.16
 04/09/2018 08:00:00,32.68,33.0,1,-19.64
 04/09/2018 08:15:00,32.64,33.0,1,-20.15
 04/09/2018 08:30:00,32.58,33.0,1,-20.51
 04/09/2018 08:45:00,32.76,33.0,1,-21.88
 04/09/2018 09:00:00,32.76,33.0,1,-21.88
 04/09/2018 09:15:00,32.76,33.0,1,-21.88
 04/09/2018 09:30:00,32.76,33.0,1,-21.88
 04/09/2018 09:45:00,32.76,33.0,1,-21.88
 04/09/2018 10:00:00,32.76,33.0,1,-21.88
 04/09/2018 10:15:00,32.93,33.0,1,-21.88
 04/09/2018 10:30:00,32.93,33.0,1,-21.88
 04/09/2018 10:45:00,32.93,33.0,1,-21.64
 04/09/2018 11:00:00,32.93,33.0,1,-20.67
 04/09/2018 11:15:00,32.91,33.0,1,-20.67
 04/09/2018 11:30:00,32.93,33.0,1,-20.67
 04/09/2018 11:45:00,32.93,33.0,1,-20.67
 04/09/2018 12:00:00,32.93,33.0,1,-20.67
 04/09/2018 12:15:00,32.93,33.0,1,-20.67
 04/09/2018 12:30:00,32.93,33.0,1,-20.67
 04/09/2018 12:45:00,32.93,33.0,1,-20.67
 04/09/2018 13:00:00,32.93,33.0,1,-20.67
 04/09/2018 13:15:00,32.97,33.0,1,-19.58
 04/09/2018 13:30:00,33.05,33.0,1,-18.93
 04/09/2018 13:45:00,33.05,33.0,1,-17.44
 04/09/2018 14:00:00,33.05,33.0,1,-16.6
 04/09/2018 14:15:00,33.06,33.0,1,-16.6
 04/09/2018 14:30:00,33.08,33.0,1,-17.65
 04/09/2018 14:45:00,32.97,33.0,1,-17.4
 04/09/2018 15:00:00,32.87,33.0,1,-17.4
 04/09/2018 15:15:00,32.9,33.0,1,-17.4
 04/09/2018 15:30:00,32.89,33.0,1,-17.4
 04/09/2018 15:45:00,32.87,33.0,1,-18.52
 04/09/2018 16:00:00,32.77,33.0,1,-18.61
 04/09/2018 16:15:00,32.83,33.0,1,-18.61
 04/09/2018 16:30:00,32.81,33.0,1,-20.41
 04/09/2018 16:45:00,32.76,33.0,1,-20.61
 04/09/2018 17:00:00,32.75,33.0,1,-21.13
 04/09/2018 17:15:00,32.68,33.0,1,-21.92
 04/09/2018 17:30:00,32.64,33.0,1,-23.0
 04/09/2018 17:45:00,32.66,33.0,1,-23.11
 04/09/2018 18:00:00,32.7,33.0,1,-23.11
 04/09/2018 18:15:00,32.7,33.0,1,-24.08
 04/09/2018 18:30:00,32.74,33.0,1,-24.12
 04/09/2018 18:45:00,32.76,33.0,1,-23.92
 04/09/2018 19:00:00,32.7,33.0,1,-23.92
 04/09/2018 19:15:00,32.75,33.0,1,-23.92
 04/09/2018 19:30:00,32.82,33.0,1,-23.92
 04/09/2018 19:45:00,32.81,33.0,1,-23.92
 04/09/2018 20:00:00,32.81,33.0,1,-23.92
 04/09/2018 20:15:00,32.78,33.0,1,-23.92
 04/09/2018 20:30:00,32.72,33.0,1,-23.71
 04/09/2018 20:45:00,32.76,33.0,1,-22.55
 04/09/2018 21:00:00,32.89,33.0,1,-22.55
 04/09/2018 21:15:00,32.94,33.0,1,-21.67
 04/09/2018 21:30:00,32.98,33.0,1,-21.31
 04/09/2018 21:45:00,33.1,33.0,1,-20.43
 04/09/2018 22:00:00,33.17,33.0,1,-19.44
 04/09/2018 22:15:00,33.22,33.0,1,-18.68
 04/09/2018 22:30:00,33.21,33.0,1,-18.4
 04/09/2018 22:45:00,33.22,33.0,1,-17.13
 04/09/2018 23:00:00,33.22,33.0,1,-16.68
 04/09/2018 23:15:00,33.12,33.0,1,-16.48
 04/09/2018 23:30:00,33.12,33.0,1,-15.92
 04/09/2018 23:45:00,33.22,33.0,1,-15.0
 05/09/2018 00:00:00,33.07,33.0,1,-13.96
 05/09/2018 00:15:00,32.93,33.0,1,-13.5
 05/09/2018 00:30:00,32.93,33.0,1,-12.85
 05/09/2018 00:45:00,32.93,33.0,1,-12.64
 05/09/2018 01:00:00,32.93,33.0,1,-12.64
 05/09/2018 01:15:00,32.88,33.0,1,-12.64
 05/09/2018 01:30:00,32.92,33.0,1,-12.64
 05/09/2018 01:45:00,32.89,33.0,1,-12.64
 05/09/2018 02:00:00,32.99,33.0,1,-12.43
 05/09/2018 02:15:00,32.99,33.0,1,-11.33
 05/09/2018 02:30:00,33.02,33.0,1,-11.33
 05/09/2018 02:45:00,33.08,33.0,1,-11.33
 05/09/2018 03:00:00,32.93,33.0,1,-11.33
 05/09/2018 03:15:00,32.93,33.0,1,-11.33
 05/09/2018 03:30:00,32.93,33.0,1,-11.33
 05/09/2018 03:45:00,32.93,33.0,1,-11.33
 05/09/2018 04:00:00,32.93,33.0,1,-11.33
 05/09/2018 04:15:00,32.93,33.0,1,-11.33
 05/09/2018 04:30:00,32.99,33.0,1,-11.33
 05/09/2018 04:45:00,32.93,33.0,1,-11.33
 05/09/2018 05:00:00,32.93,33.0,1,-11.33
 05/09/2018 05:15:00,32.93,33.0,1,-11.33
 05/09/2018 05:30:00,32.93,33.0,1,-11.33
 05/09/2018 05:45:00,32.88,33.0,1,-11.33
 05/09/2018 06:00:00,32.85,33.0,1,-11.95
 05/09/2018 06:15:00,32.73,33.0,1,-13.44
 05/09/2018 06:30:00,32.66,33.0,1,-14.29
 05/09/2018 06:45:00,32.63,33.0,1,-15.21
 05/09/2018 07:00:00,32.58,33.0,1,-16.18
 05/09/2018 07:15:00,32.71,33.0,1,-18.27
 05/09/2018 07:30:00,32.76,33.0,1,-19.63
 05/09/2018 07:45:00,32.65,33.0,1,-19.89
 05/09/2018 08:00:00,32.64,33.0,1,-19.89
 05/09/2018 08:15:00,32.64,33.0,1,-19.89
 05/09/2018 08:30:00,32.6,33.0,1,-19.89
 05/09/2018 08:45:00,32.68,33.0,1,-19.26
 05/09/2018 09:00:00,32.7,33.0,1,-18.93
 05/09/2018 09:15:00,32.71,33.0,1,-19.11
 05/09/2018 09:30:00,32.88,33.0,1,-17.77
 05/09/2018 09:45:00,32.87,33.0,1,-17.77
 05/09/2018 10:00:00,32.87,33.0,1,-17.28
 05/09/2018 10:15:00,32.87,33.0,1,-16.36
 05/09/2018 10:30:00,32.91,33.0,1,-15.41
 05/09/2018 10:45:00,32.93,33.0,1,-15.07
 05/09/2018 11:00:00,32.93,33.0,1,-14.59
 05/09/2018 11:15:00,32.89,33.0,1,-13.47
 05/09/2018 11:30:00,32.87,33.0,1,-15.54
 05/09/2018 11:45:00,32.86,33.0,1,-16.12
 05/09/2018 12:00:00,32.79,33.0,1,-16.1
 05/09/2018 12:15:00,32.87,33.0,1,-16.22
 05/09/2018 12:30:00,32.87,33.0,1,-15.99
 05/09/2018 12:45:00,32.87,33.0,1,-16.71
 05/09/2018 13:00:00,32.87,33.0,1,-16.43
 05/09/2018 13:15:00,32.87,33.0,1,-17.59
 05/09/2018 13:30:00,32.87,33.0,1,-15.82
 05/09/2018 13:45:00,32.96,33.0,1,-15.66
 05/09/2018 14:00:00,32.93,33.0,1,-15.25
 05/09/2018 14:15:00,32.93,33.0,1,-14.83
 05/09/2018 14:30:00,32.93,33.0,1,-14.58
 05/09/2018 14:45:00,32.93,33.0,1,-16.14
 05/09/2018 15:00:00,32.93,33.0,1,-14.83
 05/09/2018 15:15:00,33.02,33.0,1,-15.45
 05/09/2018 15:30:00,33.05,33.0,1,-16.54
 05/09/2018 15:45:00,32.93,33.0,1,-17.75
 05/09/2018 16:00:00,32.94,33.0,1,-17.28
 05/09/2018 16:15:00,33.08,33.0,1,-17.89
 05/09/2018 16:30:00,33.06,33.0,1,-18.71
 05/09/2018 16:45:00,33.0,33.0,1,-20.17
 05/09/2018 17:00:00,32.99,33.0,1,-20.07
 05/09/2018 17:15:00,32.99,33.0,1,-19.26
 05/09/2018 17:30:00,33.05,33.0,1,-19.26
 05/09/2018 17:45:00,33.11,33.0,1,-19.93
 05/09/2018 18:00:00,33.11,33.0,1,-20.68
 05/09/2018 18:15:00,33.11,33.0,1,-22.04
 05/09/2018 18:30:00,33.11,33.0,1,-22.04
 05/09/2018 18:45:00,33.11,33.0,1,-22.04
 05/09/2018 19:00:00,33.11,33.0,1,-23.4
 05/09/2018 19:15:00,33.11,33.0,1,-22.37
 05/09/2018 19:30:00,33.1,33.0,1,-22.22
 05/09/2018 19:45:00,33.07,33.0,1,-23.42
 05/09/2018 20:00:00,33.11,33.0,1,-23.42
 05/09/2018 20:15:00,33.11,33.0,1,-23.42
 05/09/2018 20:30:00,33.11,33.0,1,-23.42
 05/09/2018 20:45:00,33.12,33.0,1,-23.42
 05/09/2018 21:00:00,33.21,33.0,1,-23.31
 05/09/2018 21:15:00,32.99,33.0,1,-21.33
 05/09/2018 21:30:00,33.1,33.0,1,-21.13
 05/09/2018 21:45:00,33.0,33.0,1,-20.35
 05/09/2018 22:00:00,32.96,33.0,1,-19.33
 05/09/2018 22:15:00,32.99,33.0,1,-19.09
 05/09/2018 22:30:00,32.99,33.0,1,-17.91
 05/09/2018 22:45:00,33.01,33.0,1,-17.37
 05/09/2018 23:00:00,33.15,33.0,1,-16.23
 05/09/2018 23:15:00,33.28,33.0,1,-15.91
 05/09/2018 23:30:00,33.22,33.0,1,-14.79
 05/09/2018 23:45:00,33.13,33.0,1,-14.46
 06/09/2018 00:00:00,33.11,33.0,1,-14.46
 06/09/2018 00:15:00,33.12,33.0,1,-14.46
 06/09/2018 00:30:00,33.22,33.0,1,-13.52
 06/09/2018 00:45:00,33.19,33.0,1,-13.22
 06/09/2018 01:00:00,33.05,33.0,1,-12.0
 06/09/2018 01:15:00,32.95,33.0,1,-12.0
 06/09/2018 01:30:00,32.93,33.0,1,-12.0
 06/09/2018 01:45:00,32.87,33.0,1,-12.0
 06/09/2018 02:00:00,32.93,33.0,1,-12.0
 06/09/2018 02:15:00,32.99,33.0,1,-12.0
 06/09/2018 02:30:00,32.99,33.0,1,-12.0
 06/09/2018 02:45:00,33.05,33.0,1,-12.0
 06/09/2018 03:00:00,33.11,33.0,1,-12.0
 06/09/2018 03:15:00,33.09,33.0,1,-12.0
 06/09/2018 03:30:00,33.08,33.0,1,-12.0
 06/09/2018 03:45:00,33.11,33.0,1,-12.0
 06/09/2018 04:00:00,33.11,33.0,1,-12.0
 06/09/2018 04:15:00,33.11,33.0,1,-12.0
 06/09/2018 04:30:00,33.12,33.0,1,-11.38
 06/09/2018 04:45:00,33.1,33.0,1,-11.2
 06/09/2018 05:00:00,33.01,33.0,1,-11.2
 06/09/2018 05:15:00,32.99,33.0,1,-11.2
 06/09/2018 05:30:00,32.91,33.0,1,-11.2
 06/09/2018 05:45:00,32.87,33.0,1,-11.2
 06/09/2018 06:00:00,32.84,33.0,1,-12.16
 06/09/2018 06:15:00,32.63,33.0,1,-13.61
 06/09/2018 06:30:00,32.58,33.0,1,-14.13
 06/09/2018 06:45:00,32.65,33.0,1,-15.42
 06/09/2018 07:00:00,32.62,33.0,1,-16.79
 06/09/2018 07:15:00,32.63,33.0,1,-17.59
 06/09/2018 07:30:00,32.87,33.0,1,-18.21
 06/09/2018 07:45:00,32.79,33.0,1,-18.83
 06/09/2018 08:00:00,32.7,33.0,1,-19.23
 06/09/2018 08:15:00,32.58,33.0,1,-19.55
 06/09/2018 08:30:00,32.52,33.0,1,-19.79
 06/09/2018 08:45:00,32.52,33.0,1,-19.12
 06/09/2018 09:00:00,32.54,33.0,1,-17.9
 06/09/2018 09:15:00,32.58,33.0,1,-17.39
 06/09/2018 09:30:00,32.66,33.0,1,-17.87
 06/09/2018 09:45:00,32.7,33.0,1,-17.68
 06/09/2018 10:00:00,32.7,33.0,1,-17.56
 06/09/2018 10:15:00,32.7,33.0,1,-18.9
 06/09/2018 10:30:00,32.7,33.0,1,-18.51
 06/09/2018 10:45:00,32.67,33.0,1,-18.51
 06/09/2018 11:00:00,32.64,33.0,1,-17.81
 06/09/2018 11:15:00,32.64,33.0,1,-16.41
 06/09/2018 11:30:00,32.64,33.0,1,-15.61
 06/09/2018 11:45:00,32.64,33.0,1,-15.42
 06/09/2018 12:00:00,32.64,33.0,1,-15.75
 06/09/2018 12:15:00,32.64,33.0,1,-17.56
 06/09/2018 12:30:00,32.64,33.0,1,-17.85
 06/09/2018 12:45:00,32.64,33.0,1,-17.85
 06/09/2018 13:00:00,32.64,33.0,1,-17.85
 06/09/2018 13:15:00,32.66,33.0,1,-16.75
 06/09/2018 13:30:00,32.68,33.0,1,-17.32
 06/09/2018 13:45:00,32.64,33.0,1,-17.24
 06/09/2018 14:00:00,32.64,33.0,1,-16.9
 06/09/2018 14:15:00,32.65,33.0,1,-17.5
 06/09/2018 14:30:00,32.7,33.0,1,-17.65
 06/09/2018 14:45:00,32.7,33.0,1,-16.75
 06/09/2018 15:00:00,32.7,33.0,1,-15.67
 06/09/2018 15:15:00,32.72,33.0,1,-15.47
 06/09/2018 15:30:00,32.81,33.0,1,-15.12
 06/09/2018 15:45:00,32.73,33.0,1,-16.17
 06/09/2018 16:00:00,32.71,33.0,1,-16.84
 06/09/2018 16:15:00,32.76,33.0,1,-17.19
 06/09/2018 16:30:00,32.76,33.0,1,-19.33
 06/09/2018 16:45:00,32.66,33.0,1,-20.62
 06/09/2018 17:00:00,32.64,33.0,1,-21.07
 06/09/2018 17:15:00,32.64,33.0,1,-21.8
 06/09/2018 17:30:00,32.64,33.0,1,-22.65
 06/09/2018 17:45:00,32.64,33.0,1,-23.12
 06/09/2018 18:00:00,32.64,33.0,1,-23.15
 06/09/2018 18:15:00,32.64,33.0,1,-23.77
 06/09/2018 18:30:00,32.64,33.0,1,-23.77
 06/09/2018 18:45:00,32.64,33.0,1,-23.77
 06/09/2018 19:00:00,32.64,33.0,1,-23.77
 06/09/2018 19:15:00,32.64,33.0,1,-23.77
 06/09/2018 19:30:00,32.72,33.0,1,-23.77
 06/09/2018 19:45:00,32.65,33.0,1,-23.77
 06/09/2018 20:00:00,32.76,33.0,1,-23.77
 06/09/2018 20:15:00,32.76,33.0,1,-23.77
 06/09/2018 20:30:00,32.82,33.0,1,-23.59
 06/09/2018 20:45:00,32.81,33.0,1,-23.25
 06/09/2018 21:00:00,32.82,33.0,1,-22.61
 06/09/2018 21:15:00,32.95,33.0,1,-21.9
 06/09/2018 21:30:00,32.81,33.0,1,-21.38
 06/09/2018 21:45:00,32.81,33.0,1,-20.45
 06/09/2018 22:00:00,32.77,33.0,1,-19.56
 06/09/2018 22:15:00,32.76,33.0,1,-18.49
 06/09/2018 22:30:00,32.76,33.0,1,-18.22
 06/09/2018 22:45:00,32.82,33.0,1,-17.37
 06/09/2018 23:00:00,32.88,33.0,1,-16.41
 06/09/2018 23:15:00,32.97,33.0,1,-16.38
 06/09/2018 23:30:00,32.81,33.0,1,-15.06
 06/09/2018 23:45:00,32.88,33.0,1,-14.86
 07/09/2018 00:00:00,32.99,33.0,1,-14.05
 07/09/2018 00:15:00,33.06,33.0,1,-13.57
 07/09/2018 00:30:00,33.11,33.0,1,-13.42
 07/09/2018 00:45:00,33.11,33.0,1,-12.75
 07/09/2018 01:00:00,33.11,33.0,1,-12.75
 07/09/2018 01:15:00,33.16,33.0,1,-12.75
 07/09/2018 01:30:00,33.21,33.0,1,-12.75
 07/09/2018 01:45:00,33.21,33.0,1,-12.75
 07/09/2018 02:00:00,33.28,33.0,1,-12.75
 07/09/2018 02:15:00,33.28,33.0,1,-12.75
 07/09/2018 02:30:00,33.27,33.0,1,-12.26
 07/09/2018 02:45:00,33.17,33.0,1,-12.06
 07/09/2018 03:00:00,33.08,33.0,1,-12.06
 07/09/2018 03:15:00,33.0,33.0,1,-12.06
 07/09/2018 03:30:00,33.05,33.0,1,-12.06
 07/09/2018 03:45:00,32.99,33.0,1,-12.06
 07/09/2018 04:00:00,32.99,33.0,1,-12.06
 07/09/2018 04:15:00,32.99,33.0,1,-12.06
 07/09/2018 04:30:00,32.99,33.0,1,-12.06
 07/09/2018 04:45:00,32.96,33.0,1,-12.06
 07/09/2018 05:00:00,32.97,33.0,1,-12.06
 07/09/2018 05:15:00,32.87,33.0,1,-12.06
 07/09/2018 05:30:00,32.9,33.0,1,-12.06
 07/09/2018 05:45:00,32.9,33.0,1,-12.06
 07/09/2018 06:00:00,32.87,33.0,1,-12.97
 07/09/2018 06:15:00,32.75,33.0,1,-13.67
 07/09/2018 06:30:00,32.68,33.0,1,-15.18
 07/09/2018 06:45:00,32.76,33.0,1,-15.42
 07/09/2018 07:00:00,32.84,33.0,1,-16.38
 07/09/2018 07:15:00,32.73,33.0,1,-17.6
 07/09/2018 07:30:00,32.85,33.0,1,-19.03
 07/09/2018 07:45:00,32.85,33.0,1,-19.03
 07/09/2018 08:00:00,32.77,33.0,1,-19.03
 07/09/2018 08:15:00,32.76,33.0,1,-19.03
 07/09/2018 08:30:00,32.71,33.0,1,-19.03
 07/09/2018 08:45:00,32.7,33.0,1,-18.58
 07/09/2018 09:00:00,32.8,33.0,1,-17.85
 07/09/2018 09:15:00,32.76,33.0,1,-19.16
 07/09/2018 09:30:00,32.68,33.0,1,-19.19
 07/09/2018 09:45:00,32.75,33.0,1,-17.76
 07/09/2018 10:00:00,32.81,33.0,1,-17.22
 07/09/2018 10:15:00,32.78,33.0,1,-16.57
 07/09/2018 10:30:00,32.86,33.0,1,-15.89
 07/09/2018 10:45:00,32.79,33.0,1,-16.14
 07/09/2018 11:00:00,32.82,33.0,1,-14.75
 07/09/2018 11:15:00,32.81,33.0,1,-14.39
 07/09/2018 11:30:00,32.79,33.0,1,-13.64
 07/09/2018 11:45:00,32.76,33.0,1,-13.43
 07/09/2018 12:00:00,32.82,33.0,1,-13.3
 07/09/2018 12:15:00,32.87,33.0,1,-12.28
 07/09/2018 12:30:00,32.97,33.0,1,-12.52
 07/09/2018 12:45:00,33.04,33.0,1,-12.33
 07/09/2018 13:00:00,33.05,33.0,1,-11.98
 07/09/2018 13:15:00,33.05,33.0,1,-11.5
 07/09/2018 13:30:00,33.09,33.0,1,-11.19
 07/09/2018 13:45:00,33.06,33.0,1,-10.96
 07/09/2018 14:00:00,33.08,33.0,1,-10.92
 07/09/2018 14:15:00,33.11,33.0,1,-10.92
 07/09/2018 14:30:00,33.08,33.0,1,-10.92
 07/09/2018 14:45:00,33.14,33.0,1,-10.8
 07/09/2018 15:00:00,32.95,33.0,1,-10.05
 07/09/2018 15:15:00,32.97,33.0,1,-10.05
 07/09/2018 15:30:00,33.02,33.0,1,-10.31
 07/09/2018 15:45:00,32.99,33.0,1,-11.37
 07/09/2018 16:00:00,33.02,33.0,1,-11.51
 07/09/2018 16:15:00,32.94,33.0,1,-12.65
 07/09/2018 16:30:00,32.83,33.0,1,-13.45
 07/09/2018 16:45:00,32.81,33.0,1,-14.64
 07/09/2018 17:00:00,32.77,33.0,1,-16.36
 07/09/2018 17:15:00,32.76,33.0,1,-17.33
 07/09/2018 17:30:00,32.71,33.0,1,-17.96
 07/09/2018 17:45:00,32.74,33.0,1,-19.01
 07/09/2018 18:00:00,32.8,33.0,1,-19.28
 07/09/2018 18:15:00,32.76,33.0,1,-20.59
 07/09/2018 18:30:00,32.59,33.0,1,-20.61
 07/09/2018 18:45:00,32.85,33.0,1,-21.73
 07/09/2018 19:00:00,32.99,33.0,1,-21.88
 07/09/2018 19:15:00,32.94,33.0,1,-21.88
 07/09/2018 19:30:00,32.87,33.0,1,-21.88
 07/09/2018 19:45:00,32.92,33.0,1,-21.88
 07/09/2018 20:00:00,33.0,33.0,1,-21.88
 07/09/2018 20:15:00,33.03,33.0,1,-21.88
 07/09/2018 20:30:00,33.11,33.0,1,-21.88
 07/09/2018 20:45:00,33.11,33.0,1,-21.88
 07/09/2018 21:00:00,33.01,33.0,1,-21.39
 07/09/2018 21:15:00,32.94,33.0,1,-21.11
 07/09/2018 21:30:00,32.99,33.0,1,-21.08
 07/09/2018 21:45:00,32.95,33.0,1,-19.32
 07/09/2018 22:00:00,32.93,33.0,1,-19.32
 07/09/2018 22:15:00,32.81,33.0,1,-19.32
 07/09/2018 22:30:00,32.7,33.0,1,-18.2
 07/09/2018 22:45:00,32.81,33.0,1,-17.08
 07/09/2018 23:00:00,32.76,33.0,1,-16.36
 07/09/2018 23:15:00,32.76,33.0,1,-15.69
 07/09/2018 23:30:00,32.8,33.0,1,-15.33
 07/09/2018 23:45:00,32.94,33.0,1,-14.63
 08/09/2018 00:00:00,33.04,33.0,1,-14.16
 08/09/2018 00:15:00,33.11,33.0,1,-14.12
 08/09/2018 00:30:00,33.17,33.0,1,-13.44
 08/09/2018 00:45:00,33.18,33.0,1,-12.82
 08/09/2018 01:00:00,33.21,33.0,1,-12.65
 08/09/2018 01:15:00,33.17,33.0,1,-12.65
 08/09/2018 01:30:00,33.22,33.0,1,-12.65
 08/09/2018 01:45:00,33.22,33.0,1,-12.65
 08/09/2018 02:00:00,33.21,33.0,1,-12.65
 08/09/2018 02:15:00,33.11,33.0,1,-12.65
 08/09/2018 02:30:00,33.11,33.0,1,-12.65
 08/09/2018 02:45:00,33.11,33.0,1,-12.54
 08/09/2018 03:00:00,33.14,33.0,1,-12.05
 08/09/2018 03:15:00,33.17,33.0,1,-12.05
 08/09/2018 03:30:00,33.14,33.0,1,-12.05
 08/09/2018 03:45:00,33.05,33.0,1,-10.75
 08/09/2018 04:00:00,33.05,33.0,1,-10.58
 08/09/2018 04:15:00,33.03,33.0,1,-10.58
 08/09/2018 04:30:00,32.99,33.0,1,-10.58
 08/09/2018 04:45:00,32.99,33.0,1,-10.58
 08/09/2018 05:00:00,32.99,33.0,1,-10.58
 08/09/2018 05:15:00,32.99,33.0,1,-10.58
 08/09/2018 05:30:00,33.05,33.0,1,-10.58
 08/09/2018 05:45:00,32.94,33.0,1,-10.62
 08/09/2018 06:00:00,32.81,33.0,1,-11.23
 08/09/2018 06:15:00,32.73,33.0,1,-11.81
 08/09/2018 06:30:00,32.7,33.0,1,-12.14
 08/09/2018 06:45:00,32.59,33.0,1,-12.69
 08/09/2018 07:00:00,32.62,33.0,1,-13.58
 08/09/2018 07:15:00,32.7,33.0,1,-14.99
 08/09/2018 07:30:00,32.87,33.0,1,-15.31
 08/09/2018 07:45:00,32.88,33.0,1,-15.31
 08/09/2018 08:00:00,33.05,33.0,1,-16.06
 08/09/2018 08:15:00,33.03,33.0,1,-17.33
 08/09/2018 08:30:00,32.84,33.0,1,-18.51
 08/09/2018 08:45:00,32.73,33.0,1,-18.65
 08/09/2018 09:00:00,32.64,33.0,1,-19.04
 08/09/2018 09:15:00,32.68,33.0,1,-19.04
 08/09/2018 09:30:00,32.91,33.0,1,-19.04
 08/09/2018 09:45:00,32.96,33.0,1,-19.04
 08/09/2018 10:00:00,33.0,33.0,1,-19.04
 08/09/2018 10:15:00,33.05,33.0,1,-19.04
 08/09/2018 10:30:00,32.95,33.0,1,-19.04
 08/09/2018 10:45:00,32.93,33.0,1,-19.04
 08/09/2018 11:00:00,32.93,33.0,1,-18.54
 08/09/2018 11:15:00,32.93,33.0,1,-17.99
 08/09/2018 11:30:00,32.91,33.0,1,-17.99
 08/09/2018 11:45:00,32.92,33.0,1,-17.99
 08/09/2018 12:00:00,32.95,33.0,1,-19.18
 08/09/2018 12:15:00,33.05,33.0,1,-19.35
 08/09/2018 12:30:00,33.09,33.0,1,-18.7
 08/09/2018 12:45:00,33.17,33.0,1,-17.66
 08/09/2018 13:00:00,33.17,33.0,1,-18.14
 08/09/2018 13:15:00,33.19,33.0,1,-18.14
 08/09/2018 13:30:00,33.17,33.0,1,-18.23
 08/09/2018 13:45:00,33.17,33.0,1,-18.51
 08/09/2018 14:00:00,33.09,33.0,1,-16.77
 08/09/2018 14:15:00,32.96,33.0,1,-16.67
 08/09/2018 14:30:00,33.0,33.0,1,-16.67
 08/09/2018 14:45:00,33.05,33.0,1,-16.67
 08/09/2018 15:00:00,32.94,33.0,1,-16.67
 08/09/2018 15:15:00,32.99,33.0,1,-16.67
 08/09/2018 15:30:00,33.05,33.0,1,-16.67
 08/09/2018 15:45:00,33.05,33.0,1,-16.67
 08/09/2018 16:00:00,33.04,33.0,1,-16.94
 08/09/2018 16:15:00,32.93,33.0,1,-17.99
 08/09/2018 16:30:00,32.93,33.0,1,-18.84
 08/09/2018 16:45:00,32.82,33.0,1,-19.3
 08/09/2018 17:00:00,32.76,33.0,1,-19.38
 08/09/2018 17:15:00,32.68,33.0,1,-20.54
 08/09/2018 17:30:00,32.64,33.0,1,-21.11
 08/09/2018 17:45:00,32.64,33.0,1,-21.74
 08/09/2018 18:00:00,32.68,33.0,1,-21.74
 08/09/2018 18:15:00,32.7,33.0,1,-21.74
 08/09/2018 18:30:00,32.73,33.0,1,-21.74
 08/09/2018 18:45:00,32.87,33.0,1,-21.74
 08/09/2018 19:00:00,32.97,33.0,1,-21.74
 08/09/2018 19:15:00,32.91,33.0,1,-21.74
 08/09/2018 19:30:00,32.99,33.0,1,-21.74
 08/09/2018 19:45:00,32.96,33.0,1,-21.74
 08/09/2018 20:00:00,32.76,33.0,1,-21.74
 08/09/2018 20:15:00,32.66,33.0,1,-21.74
 08/09/2018 20:30:00,32.68,33.0,1,-21.74
 08/09/2018 20:45:00,32.7,33.0,1,-21.74
 08/09/2018 21:00:00,32.7,33.0,1,-21.55
 08/09/2018 21:15:00,32.77,33.0,1,-21.15
 08/09/2018 21:30:00,32.91,33.0,1,-19.99
 08/09/2018 21:45:00,32.96,33.0,1,-19.66
 08/09/2018 22:00:00,32.84,33.0,1,-19.2
 08/09/2018 22:15:00,32.83,33.0,1,-18.39
 08/09/2018 22:30:00,32.88,33.0,1,-17.71
 08/09/2018 22:45:00,32.94,33.0,1,-17.11
 08/09/2018 23:00:00,33.09,33.0,1,-16.34
 08/09/2018 23:15:00,33.12,33.0,1,-16.34
 08/09/2018 23:30:00,33.17,33.0,1,-15.73
 08/09/2018 23:45:00,33.28,33.0,1,-14.51
 09/09/2018 00:00:00,33.15,33.0,1,-14.34
 09/09/2018 00:15:00,33.16,33.0,1,-14.34
 09/09/2018 00:30:00,33.18,33.0,1,-14.01
 09/09/2018 00:45:00,33.19,33.0,1,-12.82
 09/09/2018 01:00:00,33.05,33.0,1,-12.82
 09/09/2018 01:15:00,32.93,33.0,1,-12.82
 09/09/2018 01:30:00,33.02,33.0,1,-12.82
 09/09/2018 01:45:00,33.03,33.0,1,-12.82
 09/09/2018 02:00:00,33.11,33.0,1,-12.82
 09/09/2018 02:15:00,33.08,33.0,1,-12.82
 09/09/2018 02:30:00,33.13,33.0,1,-12.42
 09/09/2018 02:45:00,33.11,33.0,1,-11.36
 09/09/2018 03:00:00,33.19,33.0,1,-11.36
 09/09/2018 03:15:00,32.94,33.0,1,-11.36
 09/09/2018 03:30:00,32.92,33.0,1,-11.36
 09/09/2018 03:45:00,32.93,33.0,1,-11.36
 09/09/2018 04:00:00,32.93,33.0,1,-11.36
 09/09/2018 04:15:00,32.93,33.0,1,-11.36
 09/09/2018 04:30:00,32.91,33.0,1,-11.36
 09/09/2018 04:45:00,32.99,33.0,1,-11.36
 09/09/2018 05:00:00,32.99,33.0,1,-11.36
 09/09/2018 05:15:00,32.99,33.0,1,-11.36
 09/09/2018 05:30:00,32.93,33.0,1,-11.36
 09/09/2018 05:45:00,32.95,33.0,1,-11.36
 09/09/2018 06:00:00,32.93,33.0,1,-11.36
 09/09/2018 06:15:00,32.82,33.0,1,-11.36
 09/09/2018 06:30:00,32.79,33.0,1,-11.36
 09/09/2018 06:45:00,32.71,33.0,1,-12.51
 09/09/2018 07:00:00,32.66,33.0,1,-12.64
 09/09/2018 07:15:00,32.59,33.0,1,-13.61
 09/09/2018 07:30:00,32.7,33.0,1,-14.65
 09/09/2018 07:45:00,32.81,33.0,1,-15.87
 09/09/2018 08:00:00,33.06,33.0,1,-15.98
 09/09/2018 08:15:00,33.15,33.0,1,-16.57
 09/09/2018 08:30:00,33.03,33.0,1,-17.15
 09/09/2018 08:45:00,32.98,33.0,1,-17.83
 09/09/2018 09:00:00,32.87,33.0,1,-18.06
 09/09/2018 09:15:00,32.87,33.0,1,-17.38
 09/09/2018 09:30:00,32.81,33.0,1,-17.39
 09/09/2018 09:45:00,32.71,33.0,1,-17.6
 09/09/2018 10:00:00,32.71,33.0,1,-17.26
 09/09/2018 10:15:00,32.78,33.0,1,-16.39
 09/09/2018 10:30:00,33.01,33.0,1,-15.57
 09/09/2018 10:45:00,32.99,33.0,1,-14.69
 09/09/2018 11:00:00,32.99,33.0,1,-13.65
 09/09/2018 11:15:00,32.99,33.0,1,-13.38
 09/09/2018 11:30:00,32.99,33.0,1,-13.34
 09/09/2018 11:45:00,32.99,33.0,1,-12.05
 09/09/2018 12:00:00,32.99,33.0,1,-12.05
 09/09/2018 12:15:00,32.95,33.0,1,-12.05
 09/09/2018 12:30:00,32.96,33.0,1,-12.05
 09/09/2018 12:45:00,32.96,33.0,1,-12.05
 09/09/2018 13:00:00,32.93,33.0,1,-12.05
 09/09/2018 13:15:00,33.01,33.0,1,-10.94
 09/09/2018 13:30:00,32.99,33.0,1,-10.69
 09/09/2018 13:45:00,33.02,33.0,1,-10.69
 09/09/2018 14:00:00,33.1,33.0,1,-10.69
 09/09/2018 14:15:00,33.09,33.0,1,-10.69
 09/09/2018 14:30:00,33.17,33.0,1,-10.69
 09/09/2018 14:45:00,33.17,33.0,1,-11.15
 09/09/2018 15:00:00,33.12,33.0,1,-12.57
 09/09/2018 15:15:00,33.11,33.0,1,-11.43
 09/09/2018 15:30:00,33.11,33.0,1,-11.86
 09/09/2018 15:45:00,33.11,33.0,1,-12.66
 09/09/2018 16:00:00,33.1,33.0,1,-12.99
 09/09/2018 16:15:00,33.05,33.0,1,-14.02
 09/09/2018 16:30:00,33.05,33.0,1,-14.02
 09/09/2018 16:45:00,32.98,33.0,1,-14.99
 09/09/2018 17:00:00,32.93,33.0,1,-16.32
 09/09/2018 17:15:00,32.89,33.0,1,-16.85
 09/09/2018 17:30:00,32.81,33.0,1,-18.47
 09/09/2018 17:45:00,32.6,33.0,1,-19.48
 09/09/2018 18:00:00,32.58,33.0,1,-19.77
 09/09/2018 18:15:00,32.64,33.0,1,-19.83
 09/09/2018 18:30:00,32.7,33.0,1,-21.06
 09/09/2018 18:45:00,32.85,33.0,1,-21.23
 09/09/2018 19:00:00,32.96,33.0,1,-21.93
 09/09/2018 19:15:00,33.11,33.0,1,-21.93
 09/09/2018 19:30:00,33.07,33.0,1,-21.93
 09/09/2018 19:45:00,33.1,33.0,1,-21.93
 09/09/2018 20:00:00,32.98,33.0,1,-22.38
 09/09/2018 20:15:00,33.02,33.0,1,-23.39
 09/09/2018 20:30:00,33.09,33.0,1,-23.39
 09/09/2018 20:45:00,33.16,33.0,1,-22.97
 09/09/2018 21:00:00,33.04,33.0,1,-21.36
 09/09/2018 21:15:00,32.72,33.0,1,-20.87
 09/09/2018 21:30:00,32.59,33.0,1,-19.67
 09/09/2018 21:45:00,32.72,33.0,1,-19.38
 09/09/2018 22:00:00,32.75,33.0,1,-18.46
 09/09/2018 22:15:00,32.66,33.0,1,-18.46
 09/09/2018 22:30:00,32.77,33.0,1,-17.31
 09/09/2018 22:45:00,32.99,33.0,1,-16.79
 09/09/2018 23:00:00,33.05,33.0,1,-15.57
 09/09/2018 23:15:00,32.87,33.0,1,-15.1
 09/09/2018 23:30:00,32.87,33.0,1,-15.1
 09/09/2018 23:45:00,32.99,33.0,1,-14.42
 10/09/2018 00:00:00,32.99,33.0,1,-13.8
 10/09/2018 00:00:00,32.99,33.0,1,-13.8
 10/09/2018 00:15:00,33.0,33.0,1,-13.8
 10/09/2018 00:30:00,33.11,33.0,1,-13.69
 10/09/2018 00:45:00,33.11,33.0,1,-13.1
 10/09/2018 01:00:00,33.21,33.0,1,-13.1
 10/09/2018 01:15:00,33.2,33.0,1,-13.1
 10/09/2018 01:30:00,33.22,33.0,1,-13.1
 10/09/2018 01:45:00,33.22,33.0,1,-13.1
 10/09/2018 02:00:00,33.22,33.0,1,-13.1
 10/09/2018 02:15:00,33.22,33.0,1,-13.1
 10/09/2018 02:30:00,33.22,33.0,1,-12.31
 10/09/2018 02:45:00,33.22,33.0,1,-11.55
 10/09/2018 03:00:00,33.33,33.0,1,-11.55
 10/09/2018 03:15:00,33.3,33.0,1,-11.55
 10/09/2018 03:30:00,33.28,33.0,1,-11.55
 10/09/2018 03:45:00,33.28,33.0,1,-11.55
 10/09/2018 04:00:00,33.28,33.0,1,-11.55
 10/09/2018 04:15:00,33.28,33.0,1,-11.55
 10/09/2018 04:30:00,33.28,33.0,1,-11.55
 10/09/2018 04:45:00,33.28,33.0,1,-11.55
 10/09/2018 05:00:00,33.28,33.0,1,-11.55
 10/09/2018 05:15:00,33.24,33.0,1,-11.55
 10/09/2018 05:30:00,33.22,33.0,1,-11.55
 10/09/2018 05:45:00,33.17,33.0,1,-11.55
 10/09/2018 06:00:00,33.08,33.0,1,-12.12
 10/09/2018 06:15:00,32.85,33.0,1,-13.95
 10/09/2018 06:30:00,33.01,33.0,1,-14.99
 10/09/2018 06:45:00,33.0,33.0,1,-15.84
 10/09/2018 07:00:00,32.94,33.0,1,-17.46
 10/09/2018 07:15:00,32.71,33.0,1,-18.42
 10/09/2018 07:30:00,32.72,33.0,1,-19.1
 10/09/2018 07:45:00,32.58,33.0,1,-19.46
 10/09/2018 08:00:00,33.01,33.0,1,-20.46
 10/09/2018 08:15:00,33.02,33.0,1,-20.46
 10/09/2018 08:30:00,33.01,33.0,1,-20.46
 10/09/2018 08:45:00,32.88,33.0,1,-20.46
 10/09/2018 09:00:00,32.91,33.0,1,-19.78
 10/09/2018 09:15:00,32.87,33.0,1,-19.06
 10/09/2018 09:30:00,32.86,33.0,1,-18.84
 10/09/2018 09:45:00,32.76,33.0,1,-19.26
 10/09/2018 10:00:00,32.77,33.0,1,-17.27
 10/09/2018 10:15:00,32.79,33.0,1,-18.17
 10/09/2018 10:30:00,32.81,33.0,1,-16.89
 10/09/2018 10:45:00,32.81,33.0,1,-15.92
 10/09/2018 11:00:00,32.83,33.0,1,-16.21
 10/09/2018 11:15:00,32.89,33.0,1,-15.41
 10/09/2018 11:30:00,32.92,33.0,1,-14.88
 10/09/2018 11:45:00,32.87,33.0,1,-14.11
 10/09/2018 12:00:00,32.94,33.0,1,-14.39
 10/09/2018 12:15:00,32.92,33.0,1,-14.33
 10/09/2018 12:30:00,32.99,33.0,1,-13.93
 10/09/2018 12:45:00,32.94,33.0,1,-12.93
 10/09/2018 13:00:00,33.0,33.0,1,-12.88
 10/09/2018 13:15:00,32.94,33.0,1,-13.34
 10/09/2018 13:30:00,33.0,33.0,1,-13.3
 10/09/2018 13:45:00,32.96,33.0,1,-13.31
 10/09/2018 14:00:00,33.04,33.0,1,-14.05
 10/09/2018 14:15:00,33.05,33.0,1,-13.79
 10/09/2018 14:30:00,33.03,33.0,1,-14.71
 10/09/2018 14:45:00,33.02,33.0,1,-15.57
 10/09/2018 15:00:00,33.01,33.0,1,-15.93
 10/09/2018 15:15:00,32.88,33.0,1,-15.7
 10/09/2018 15:30:00,32.57,33.0,1,-15.83
 10/09/2018 15:45:00,32.58,33.0,1,-15.85
 10/09/2018 16:00:00,32.56,33.0,1,-16.21
 10/09/2018 16:15:00,32.52,33.0,1,-16.95
 10/09/2018 16:30:00,32.52,33.0,1,-18.43
 10/09/2018 16:45:00,32.52,33.0,1,-18.5
 10/09/2018 17:00:00,32.63,33.0,1,-19.19
 10/09/2018 17:15:00,32.75,33.0,1,-20.21
 10/09/2018 17:30:00,32.7,33.0,1,-20.75
 10/09/2018 17:45:00,32.64,33.0,1,-21.97
 10/09/2018 18:00:00,32.95,33.0,1,-22.89
 10/09/2018 18:15:00,33.1,33.0,1,-24.13
 10/09/2018 18:30:00,33.17,33.0,1,-24.13
 10/09/2018 18:45:00,33.17,33.0,1,-24.13
 10/09/2018 19:00:00,33.17,33.0,1,-24.13
 10/09/2018 19:15:00,33.17,33.0,1,-24.13
 10/09/2018 19:30:00,33.08,33.0,1,-24.13
 10/09/2018 19:45:00,33.16,33.0,1,-23.72
 10/09/2018 20:00:00,33.22,33.0,1,-23.41
 10/09/2018 20:15:00,33.27,33.0,1,-23.41
 10/09/2018 20:30:00,33.29,33.0,1,-23.41
 10/09/2018 20:45:00,33.17,33.0,1,-23.36
 10/09/2018 21:00:00,32.99,33.0,1,-22.73
 10/09/2018 21:15:00,32.98,33.0,1,-21.77
 10/09/2018 21:30:00,32.84,33.0,1,-20.51
 10/09/2018 21:45:00,32.69,33.0,1,-19.97
 10/09/2018 22:00:00,32.83,33.0,1,-19.14
 10/09/2018 22:15:00,32.93,33.0,1,-18.45
 10/09/2018 22:30:00,32.93,33.0,1,-17.05
 10/09/2018 22:45:00,33.12,33.0,1,-16.79
 10/09/2018 23:00:00,33.18,33.0,1,-15.76
 10/09/2018 23:15:00,32.89,33.0,1,-15.03
 10/09/2018 23:30:00,32.88,33.0,1,-15.03
 10/09/2018 23:45:00,32.96,33.0,1,-14.11
 11/09/2018 00:00:00,33.02,33.0,1,-13.39
 11/09/2018 00:15:00,33.11,33.0,1,-13.39
 11/09/2018 00:30:00,33.06,33.0,1,-13.01
 11/09/2018 00:45:00,32.93,33.0,1,-12.81
 11/09/2018 01:00:00,33.01,33.0,1,-12.81
 11/09/2018 01:15:00,32.94,33.0,1,-12.81
 11/09/2018 01:30:00,32.94,33.0,1,-12.81
 11/09/2018 01:45:00,33.03,33.0,1,-12.81
 11/09/2018 02:00:00,32.99,33.0,1,-12.81
 11/09/2018 02:15:00,33.06,33.0,1,-12.81
 11/09/2018 02:30:00,33.11,33.0,1,-12.76
 11/09/2018 02:45:00,33.11,33.0,1,-11.36
 11/09/2018 03:00:00,33.11,33.0,1,-11.36
 11/09/2018 03:15:00,33.11,33.0,1,-11.36
 11/09/2018 03:30:00,33.11,33.0,1,-11.36
 11/09/2018 03:45:00,33.11,33.0,1,-11.36
 11/09/2018 04:00:00,33.11,33.0,1,-11.36
 11/09/2018 04:15:00,33.14,33.0,1,-11.36
 11/09/2018 04:30:00,33.13,33.0,1,-11.36
 11/09/2018 04:45:00,33.11,33.0,1,-11.36
 11/09/2018 05:00:00,33.11,33.0,1,-11.36
 11/09/2018 05:15:00,33.1,33.0,1,-11.36
 11/09/2018 05:30:00,33.04,33.0,1,-11.36
 11/09/2018 05:45:00,32.95,33.0,1,-11.36
 11/09/2018 06:00:00,32.88,33.0,1,-11.66
 11/09/2018 06:15:00,32.7,33.0,1,-13.0
 11/09/2018 06:30:00,33.06,33.0,1,-13.82
 11/09/2018 06:45:00,33.02,33.0,1,-15.54
 11/09/2018 07:00:00,32.84,33.0,1,-16.82
 11/09/2018 07:15:00,32.74,33.0,1,-17.95
 11/09/2018 07:30:00,32.74,33.0,1,-18.51
 11/09/2018 07:45:00,32.74,33.0,1,-18.87
 11/09/2018 08:00:00,32.7,33.0,1,-19.84
 11/09/2018 08:15:00,32.87,33.0,1,-20.92
 11/09/2018 08:30:00,32.88,33.0,1,-21.27
 11/09/2018 08:45:00,32.86,33.0,1,-21.27
 11/09/2018 09:00:00,32.81,33.0,1,-21.27
 11/09/2018 09:15:00,32.7,33.0,1,-21.27
 11/09/2018 09:30:00,32.79,33.0,1,-21.27
 11/09/2018 09:45:00,32.76,33.0,1,-21.27
 11/09/2018 10:00:00,32.76,33.0,1,-21.08
 11/09/2018 10:15:00,32.91,33.0,1,-20.33
 11/09/2018 10:30:00,32.95,33.0,1,-19.87
 11/09/2018 10:45:00,32.87,33.0,1,-19.64
 11/09/2018 11:00:00,32.9,33.0,1,-18.66
 11/09/2018 11:15:00,32.98,33.0,1,-19.25
 11/09/2018 11:30:00,32.92,33.0,1,-19.45
 11/09/2018 11:45:00,32.94,33.0,1,-19.31
 11/09/2018 12:00:00,32.99,33.0,1,-19.31
 11/09/2018 12:15:00,32.93,33.0,1,-19.31
 11/09/2018 12:30:00,32.93,33.0,1,-19.31
 11/09/2018 12:45:00,32.93,33.0,1,-19.31
 11/09/2018 13:00:00,32.96,33.0,1,-19.78
 11/09/2018 13:15:00,32.99,33.0,1,-20.0
 11/09/2018 13:30:00,33.09,33.0,1,-20.0
 11/09/2018 13:45:00,33.11,33.0,1,-19.44
 11/09/2018 14:00:00,33.11,33.0,1,-19.36
 11/09/2018 14:15:00,33.03,33.0,1,-19.36
 11/09/2018 14:30:00,33.04,33.0,1,-19.36
 11/09/2018 14:45:00,33.09,33.0,1,-19.36
 11/09/2018 15:00:00,33.11,33.0,1,-19.36
 11/09/2018 15:15:00,33.11,33.0,1,-19.36
 11/09/2018 15:30:00,33.11,33.0,1,-19.36
 11/09/2018 15:45:00,33.03,33.0,1,-19.36
 11/09/2018 16:00:00,32.99,33.0,1,-19.73
 11/09/2018 16:15:00,32.99,33.0,1,-20.73
 11/09/2018 16:30:00,32.95,33.0,1,-20.93
 11/09/2018 16:45:00,32.87,33.0,1,-21.92
 11/09/2018 17:00:00,32.81,33.0,1,-22.41
 11/09/2018 17:15:00,32.78,33.0,1,-23.09
 11/09/2018 17:30:00,32.71,33.0,1,-24.06
 11/09/2018 17:45:00,32.88,33.0,1,-24.57
 11/09/2018 18:00:00,33.08,33.0,1,-24.57
 11/09/2018 18:15:00,33.11,33.0,1,-24.57
 11/09/2018 18:30:00,33.11,33.0,1,-24.57
 11/09/2018 18:45:00,33.15,33.0,1,-24.57
 11/09/2018 19:00:00,33.2,33.0,1,-24.57
 11/09/2018 19:15:00,33.26,33.0,1,-24.57
 11/09/2018 19:30:00,33.28,33.0,1,-24.57
 11/09/2018 19:45:00,33.25,33.0,1,-24.57
 11/09/2018 20:00:00,33.11,33.0,1,-24.22
 11/09/2018 20:15:00,33.02,33.0,1,-24.73
 11/09/2018 20:30:00,33.02,33.0,1,-23.92
 11/09/2018 20:45:00,32.9,33.0,1,-22.72
 11/09/2018 21:00:00,32.81,33.0,1,-22.72
 11/09/2018 21:15:00,32.89,33.0,1,-22.6
 11/09/2018 21:30:00,32.96,33.0,1,-21.26
 11/09/2018 21:45:00,32.87,33.0,1,-20.62
 11/09/2018 22:00:00,32.74,33.0,1,-20.25
 11/09/2018 22:15:00,32.76,33.0,1,-19.04
 11/09/2018 22:30:00,32.76,33.0,1,-18.5
 11/09/2018 22:45:00,32.8,33.0,1,-17.63
 11/09/2018 23:00:00,33.0,33.0,1,-16.41
 11/09/2018 23:15:00,33.05,33.0,1,-16.29
 11/09/2018 23:30:00,33.1,33.0,1,-14.92
 11/09/2018 23:45:00,33.06,33.0,1,-14.85
 12/09/2018 00:00:00,33.11,33.0,1,-13.76
 12/09/2018 00:15:00,33.04,33.0,1,-13.37
 12/09/2018 00:30:00,33.11,33.0,1,-13.37
 12/09/2018 00:45:00,33.18,33.0,1,-13.37
 12/09/2018 01:00:00,33.22,33.0,1,-13.37
 12/09/2018 01:15:00,33.22,33.0,1,-13.37
 12/09/2018 01:30:00,33.13,33.0,1,-13.37
 12/09/2018 01:45:00,32.99,33.0,1,-13.37
 12/09/2018 02:00:00,32.97,33.0,1,-13.37
 12/09/2018 02:15:00,32.93,33.0,1,-13.37
 12/09/2018 02:30:00,32.93,33.0,1,-13.37
 12/09/2018 02:45:00,33.03,33.0,1,-13.37
 12/09/2018 03:00:00,33.05,33.0,1,-12.68
 12/09/2018 03:15:00,33.05,33.0,1,-11.96
 12/09/2018 03:30:00,33.05,33.0,1,-11.96
 12/09/2018 03:45:00,33.05,33.0,1,-11.96
 12/09/2018 04:00:00,33.05,33.0,1,-11.96
 12/09/2018 04:15:00,33.05,33.0,1,-11.96
 12/09/2018 04:30:00,33.05,33.0,1,-11.96
 12/09/2018 04:45:00,33.05,33.0,1,-11.96
 12/09/2018 05:00:00,33.05,33.0,1,-11.96
 12/09/2018 05:15:00,33.0,33.0,1,-11.96
 12/09/2018 05:30:00,32.93,33.0,1,-11.96
 12/09/2018 05:45:00,32.93,33.0,1,-12.3
 12/09/2018 06:00:00,32.93,33.0,1,-12.78
 12/09/2018 06:15:00,32.85,33.0,1,-14.35
 12/09/2018 06:30:00,32.87,33.0,1,-15.53
 12/09/2018 06:45:00,32.8,33.0,1,-16.37
 12/09/2018 07:00:00,32.76,33.0,1,-17.35
 12/09/2018 07:15:00,32.63,33.0,1,-18.83
 12/09/2018 07:30:00,32.63,33.0,1,-19.83
 12/09/2018 07:45:00,32.7,33.0,1,-19.83
 12/09/2018 08:00:00,32.89,33.0,1,-19.83
 12/09/2018 08:15:00,32.85,33.0,1,-20.26
 12/09/2018 08:30:00,32.75,33.0,1,-20.63
 12/09/2018 08:45:00,32.74,33.0,1,-20.63
 12/09/2018 09:00:00,33.03,33.0,1,-21.33
 12/09/2018 09:15:00,32.97,33.0,1,-21.41
 12/09/2018 09:30:00,32.99,33.0,1,-21.41
 12/09/2018 09:45:00,32.99,33.0,1,-21.41
 12/09/2018 10:00:00,32.99,33.0,1,-21.41
 12/09/2018 10:15:00,32.99,33.0,1,-21.41
 12/09/2018 10:30:00,32.99,33.0,1,-21.41
 12/09/2018 10:45:00,32.99,33.0,1,-21.14
 12/09/2018 11:00:00,33.0,33.0,1,-20.68
 12/09/2018 11:15:00,33.05,33.0,1,-20.68
 12/09/2018 11:30:00,33.05,33.0,1,-20.68
 12/09/2018 11:45:00,33.05,33.0,1,-20.68
 12/09/2018 12:00:00,33.08,33.0,1,-20.68
 12/09/2018 12:15:00,33.06,33.0,1,-20.68
 12/09/2018 12:30:00,33.07,33.0,1,-20.68
 12/09/2018 12:45:00,33.17,33.0,1,-20.68
 12/09/2018 13:00:00,33.17,33.0,1,-20.68
 12/09/2018 13:15:00,33.19,33.0,1,-20.68
 12/09/2018 13:30:00,33.28,33.0,1,-20.0
 12/09/2018 13:45:00,33.28,33.0,1,-19.81
 12/09/2018 14:00:00,33.28,33.0,1,-20.19
 12/09/2018 14:15:00,33.28,33.0,1,-19.52
 12/09/2018 14:30:00,33.25,33.0,1,-19.13
 12/09/2018 14:45:00,33.05,33.0,1,-18.16
 12/09/2018 15:00:00,33.02,33.0,1,-18.16
 12/09/2018 15:15:00,33.03,33.0,1,-18.7
 12/09/2018 15:30:00,33.11,33.0,1,-19.37
 12/09/2018 15:45:00,33.11,33.0,1,-19.37
 12/09/2018 16:00:00,33.06,33.0,1,-19.37
 12/09/2018 16:15:00,33.05,33.0,1,-20.29
 12/09/2018 16:30:00,32.99,33.0,1,-20.71
 12/09/2018 16:45:00,32.99,33.0,1,-20.71
 12/09/2018 17:00:00,32.99,33.0,1,-21.11
 12/09/2018 17:15:00,32.99,33.0,1,-22.55
 12/09/2018 17:30:00,32.92,33.0,1,-22.71
 12/09/2018 17:45:00,32.99,33.0,1,-22.71
 12/09/2018 18:00:00,32.99,33.0,1,-24.0
 12/09/2018 18:15:00,33.01,33.0,1,-24.07
 12/09/2018 18:30:00,33.06,33.0,1,-24.07
 12/09/2018 18:45:00,32.99,33.0,1,-23.0
 12/09/2018 19:00:00,32.99,33.0,1,-22.67
 12/09/2018 19:15:00,32.97,33.0,1,-22.67
 12/09/2018 19:30:00,32.95,33.0,1,-22.67
 12/09/2018 19:45:00,32.99,33.0,1,-23.3
 12/09/2018 20:00:00,32.87,33.0,1,-23.34
 12/09/2018 20:15:00,32.78,33.0,1,-23.85
 12/09/2018 20:30:00,32.82,33.0,1,-23.85
 12/09/2018 20:45:00,32.74,33.0,1,-23.85
 12/09/2018 21:00:00,32.69,33.0,1,-23.0
 12/09/2018 21:15:00,32.77,33.0,1,-22.49
 12/09/2018 21:30:00,32.93,33.0,1,-21.51
 12/09/2018 21:45:00,32.93,33.0,1,-21.25
 12/09/2018 22:00:00,32.96,33.0,1,-20.07
 12/09/2018 22:15:00,33.05,33.0,1,-19.83
 12/09/2018 22:30:00,33.05,33.0,1,-18.47
 12/09/2018 22:45:00,32.77,33.0,1,-17.91
 12/09/2018 23:00:00,32.82,33.0,1,-16.17
 12/09/2018 23:15:00,32.91,33.0,1,-16.12
 12/09/2018 23:30:00,33.01,33.0,1,-14.82
 12/09/2018 23:45:00,33.07,33.0,1,-14.57
 13/09/2018 00:00:00,33.18,33.0,1,-14.06
 13/09/2018 00:15:00,33.23,33.0,1,-13.91
 13/09/2018 00:30:00,33.05,33.0,1,-13.29
 13/09/2018 00:45:00,33.05,33.0,1,-13.29
 13/09/2018 01:00:00,33.11,33.0,1,-12.79
 13/09/2018 01:15:00,33.11,33.0,1,-12.71
 13/09/2018 01:30:00,33.21,33.0,1,-12.71
 13/09/2018 01:45:00,33.08,33.0,1,-12.71
 13/09/2018 02:00:00,33.04,33.0,1,-12.71
 13/09/2018 02:15:00,33.15,33.0,1,-12.71
 13/09/2018 02:30:00,33.17,33.0,1,-12.71
 13/09/2018 02:45:00,33.13,33.0,1,-12.71
 13/09/2018 03:00:00,33.05,33.0,1,-12.71
 13/09/2018 03:15:00,32.99,33.0,1,-12.46
 13/09/2018 03:30:00,33.05,33.0,1,-11.98
 13/09/2018 03:45:00,33.05,33.0,1,-11.98
 13/09/2018 04:00:00,33.05,33.0,1,-11.98
 13/09/2018 04:15:00,33.05,33.0,1,-11.98
 13/09/2018 04:30:00,33.12,33.0,1,-11.98
 13/09/2018 04:45:00,33.11,33.0,1,-11.98
 13/09/2018 05:00:00,33.09,33.0,1,-11.98
 13/09/2018 05:15:00,33.06,33.0,1,-11.98
 13/09/2018 05:30:00,33.01,33.0,1,-11.98
 13/09/2018 05:45:00,32.99,33.0,1,-12.06
 13/09/2018 06:00:00,32.99,33.0,1,-12.72
 13/09/2018 06:15:00,32.94,33.0,1,-13.9
 13/09/2018 06:30:00,33.0,33.0,1,-15.41
 13/09/2018 06:45:00,33.0,33.0,1,-15.98
 13/09/2018 07:00:00,32.88,33.0,1,-17.39
 13/09/2018 07:15:00,32.71,33.0,1,-18.56
 13/09/2018 07:30:00,32.71,33.0,1,-19.29
 13/09/2018 07:45:00,32.8,33.0,1,-19.83
 13/09/2018 08:00:00,32.76,33.0,1,-19.94
 13/09/2018 08:15:00,32.76,33.0,1,-20.52
 13/09/2018 08:30:00,32.64,33.0,1,-20.52
 13/09/2018 08:45:00,32.64,33.0,1,-19.61
 13/09/2018 09:00:00,32.64,33.0,1,-19.1
 13/09/2018 09:15:00,32.77,33.0,1,-19.1
 13/09/2018 09:30:00,32.83,33.0,1,-18.77
 13/09/2018 09:45:00,32.88,33.0,1,-17.51
 13/09/2018 10:00:00,32.99,33.0,1,-16.9
 13/09/2018 10:15:00,32.96,33.0,1,-15.93
 13/09/2018 10:30:00,32.87,33.0,1,-15.93
 13/09/2018 10:45:00,32.85,33.0,1,-15.39
 13/09/2018 11:00:00,32.87,33.0,1,-16.7
 13/09/2018 11:15:00,32.87,33.0,1,-15.65
 13/09/2018 11:30:00,32.87,33.0,1,-17.82
 13/09/2018 11:45:00,32.77,33.0,1,-15.63
 13/09/2018 12:00:00,32.76,33.0,1,-14.58
 13/09/2018 12:15:00,32.76,33.0,1,-16.68
 13/09/2018 12:30:00,32.76,33.0,1,-16.03
 13/09/2018 12:45:00,32.78,33.0,1,-15.63
 13/09/2018 13:00:00,32.8,33.0,1,-16.12
 13/09/2018 13:15:00,32.87,33.0,1,-17.22
 13/09/2018 13:30:00,32.87,33.0,1,-17.9
 13/09/2018 13:45:00,32.81,33.0,1,-17.09
 13/09/2018 14:00:00,32.88,33.0,1,-15.62
 13/09/2018 14:15:00,32.93,33.0,1,-15.21
 13/09/2018 14:30:00,32.93,33.0,1,-14.68
 13/09/2018 14:45:00,32.93,33.0,1,-15.64
 13/09/2018 15:00:00,32.93,33.0,1,-16.36
 13/09/2018 15:15:00,32.97,33.0,1,-17.35
 13/09/2018 15:30:00,33.03,33.0,1,-16.12
 13/09/2018 15:45:00,33.01,33.0,1,-15.82
 13/09/2018 16:00:00,32.93,33.0,1,-16.83
 13/09/2018 16:15:00,33.02,33.0,1,-18.18
 13/09/2018 16:30:00,32.96,33.0,1,-18.74
 13/09/2018 16:45:00,32.91,33.0,1,-19.88
 13/09/2018 17:00:00,32.87,33.0,1,-21.04
 13/09/2018 17:15:00,32.87,33.0,1,-21.28
 13/09/2018 17:30:00,32.87,33.0,1,-21.28
 13/09/2018 17:45:00,32.94,33.0,1,-22.21
 13/09/2018 18:00:00,32.91,33.0,1,-22.79
 13/09/2018 18:15:00,32.93,33.0,1,-22.79
 13/09/2018 18:30:00,32.92,33.0,1,-23.6
 13/09/2018 18:45:00,32.95,33.0,1,-24.14
 13/09/2018 19:00:00,33.28,33.0,1,-23.93
 13/09/2018 19:15:00,33.26,33.0,1,-22.95
 13/09/2018 19:30:00,33.18,33.0,1,-22.95
 13/09/2018 19:45:00,33.06,33.0,1,-22.95
 13/09/2018 20:00:00,33.0,33.0,1,-23.29
 13/09/2018 20:15:00,33.05,33.0,1,-24.14
 13/09/2018 20:30:00,33.12,33.0,1,-24.14
 13/09/2018 20:45:00,33.2,33.0,1,-24.14
 13/09/2018 21:00:00,33.18,33.0,1,-23.22
 13/09/2018 21:15:00,32.87,33.0,1,-21.76
 13/09/2018 21:30:00,32.8,33.0,1,-21.27
 13/09/2018 21:45:00,32.8,33.0,1,-21.27
 13/09/2018 22:00:00,32.77,33.0,1,-19.71
 13/09/2018 22:15:00,32.79,33.0,1,-19.05
 13/09/2018 22:30:00,32.95,33.0,1,-18.28
 13/09/2018 22:45:00,33.05,33.0,1,-16.96
 13/09/2018 23:00:00,33.05,33.0,1,-16.44
 13/09/2018 23:15:00,33.08,33.0,1,-15.51
 13/09/2018 23:30:00,33.11,33.0,1,-15.17
 13/09/2018 23:45:00,33.05,33.0,1,-13.98
 14/09/2018 00:00:00,33.18,33.0,1,-13.84
 14/09/2018 00:15:00,33.23,33.0,1,-13.29
 14/09/2018 00:30:00,33.22,33.0,1,-13.29
 14/09/2018 00:45:00,33.22,33.0,1,-12.5
 14/09/2018 01:00:00,33.22,33.0,1,-11.85
 14/09/2018 01:15:00,33.17,33.0,1,-12.87
 14/09/2018 01:30:00,33.19,33.0,1,-13.1
 14/09/2018 01:45:00,33.19,33.0,1,-12.92
 14/09/2018 02:00:00,33.28,33.0,1,-12.5
 14/09/2018 02:15:00,33.22,33.0,1,-12.5
 14/09/2018 02:30:00,33.12,33.0,1,-12.5
 14/09/2018 02:45:00,33.07,33.0,1,-12.5
 14/09/2018 03:00:00,33.06,33.0,1,-11.39
 14/09/2018 03:15:00,33.07,33.0,1,-11.21
 14/09/2018 03:30:00,33.1,33.0,1,-11.21
 14/09/2018 03:45:00,33.11,33.0,1,-11.21
 14/09/2018 04:00:00,33.1,33.0,1,-11.21
 14/09/2018 04:15:00,33.07,33.0,1,-11.21
 14/09/2018 04:30:00,33.08,33.0,1,-11.21
 14/09/2018 04:45:00,33.06,33.0,1,-11.21
 14/09/2018 05:00:00,33.0,33.0,1,-11.21
 14/09/2018 05:15:00,32.96,33.0,1,-11.28
 14/09/2018 05:30:00,33.05,33.0,1,-11.93
 14/09/2018 05:45:00,33.11,33.0,1,-11.93
 14/09/2018 06:00:00,33.01,33.0,1,-12.49
 14/09/2018 06:15:00,32.86,33.0,1,-13.65
 14/09/2018 06:30:00,32.73,33.0,1,-14.48
 14/09/2018 06:45:00,33.0,33.0,1,-15.88
 14/09/2018 07:00:00,32.96,33.0,1,-16.99
 14/09/2018 07:15:00,32.79,33.0,1,-17.85
 14/09/2018 07:30:00,32.82,33.0,1,-18.71
 14/09/2018 07:45:00,33.03,33.0,1,-19.95
 14/09/2018 08:00:00,33.04,33.0,1,-21.12
 14/09/2018 08:15:00,32.95,33.0,1,-21.46
 14/09/2018 08:30:00,32.87,33.0,1,-21.46
 14/09/2018 08:45:00,32.87,33.0,1,-21.36
 14/09/2018 09:00:00,32.92,33.0,1,-19.79
 14/09/2018 09:15:00,32.94,33.0,1,-19.42
 14/09/2018 09:30:00,32.96,33.0,1,-19.36
 14/09/2018 09:45:00,33.01,33.0,1,-18.04
 14/09/2018 10:00:00,33.14,33.0,1,-17.25
 14/09/2018 10:15:00,33.14,33.0,1,-17.51
 14/09/2018 10:30:00,33.15,33.0,1,-16.85
 14/09/2018 10:45:00,33.11,33.0,1,-16.42
 14/09/2018 11:00:00,33.14,33.0,1,-16.03
 14/09/2018 11:15:00,33.13,33.0,1,-14.61
 14/09/2018 11:30:00,33.22,33.0,1,-15.1
 14/09/2018 11:45:00,33.2,33.0,1,-15.08
 14/09/2018 12:00:00,33.28,33.0,1,-14.08
 14/09/2018 12:15:00,33.17,33.0,1,-14.82
 14/09/2018 12:30:00,33.11,33.0,1,-15.02
 14/09/2018 12:45:00,33.18,33.0,1,-14.14
 14/09/2018 13:00:00,33.17,33.0,1,-15.08
 14/09/2018 13:15:00,33.2,33.0,1,-16.22
 14/09/2018 13:30:00,33.1,33.0,1,-16.18
 14/09/2018 13:45:00,33.0,33.0,1,-15.43
 14/09/2018 14:00:00,33.02,33.0,1,-14.15
 14/09/2018 14:15:00,33.05,33.0,1,-12.21
 14/09/2018 14:30:00,33.1,33.0,1,-13.34
 14/09/2018 14:45:00,33.07,33.0,1,-15.91
 14/09/2018 15:00:00,33.12,33.0,1,-15.67
 14/09/2018 15:15:00,33.15,33.0,1,-14.14
 14/09/2018 15:30:00,33.17,33.0,1,-14.15
 14/09/2018 15:45:00,33.16,33.0,1,-13.99
 14/09/2018 16:00:00,32.99,33.0,1,-13.56
 14/09/2018 16:15:00,33.08,33.0,1,-15.17
 14/09/2018 16:30:00,33.01,33.0,1,-16.57
 14/09/2018 16:45:00,32.98,33.0,1,-17.12
 14/09/2018 17:00:00,32.88,33.0,1,-17.3
 14/09/2018 17:15:00,32.87,33.0,1,-18.11
 14/09/2018 17:30:00,32.85,33.0,1,-19.01
 14/09/2018 17:45:00,32.8,33.0,1,-20.35
 14/09/2018 18:00:00,32.81,33.0,1,-20.51
 14/09/2018 18:15:00,32.79,33.0,1,-21.6
 14/09/2018 18:30:00,32.7,33.0,1,-22.01
 14/09/2018 18:45:00,32.92,33.0,1,-23.29
 14/09/2018 19:00:00,32.99,33.0,1,-23.29
 14/09/2018 19:15:00,32.92,33.0,1,-23.29
 14/09/2018 19:30:00,32.87,33.0,1,-23.29
 14/09/2018 19:45:00,33.07,33.0,1,-23.29
 14/09/2018 20:00:00,32.97,33.0,1,-23.29
 14/09/2018 20:15:00,32.99,33.0,1,-23.29
 14/09/2018 20:30:00,33.12,33.0,1,-23.29
 14/09/2018 20:45:00,33.06,33.0,1,-23.29
 14/09/2018 21:00:00,33.1,33.0,1,-22.44
 14/09/2018 21:15:00,33.28,33.0,1,-21.46
 14/09/2018 21:30:00,33.19,33.0,1,-21.31
 14/09/2018 21:45:00,33.18,33.0,1,-20.92
 14/09/2018 22:00:00,33.28,33.0,1,-19.58
 14/09/2018 22:15:00,33.22,33.0,1,-19.41
