DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 22:30:00,33.18,33.0,1,-18.28
 14/09/2018 22:45:00,33.09,33.0,1,-17.78
 14/09/2018 23:00:00,32.91,33.0,1,-17.04
 14/09/2018 23:15:00,32.86,33.0,1,-16.08
 14/09/2018 23:30:00,32.8,33.0,1,-15.61
 14/09/2018 23:45:00,32.86,33.0,1,-14.61
 15/09/2018 00:00:00,32.99,33.0,1,-14.61
 15/09/2018 00:15:00,33.05,33.0,1,-14.48
 15/09/2018 00:30:00,33.08,33.0,1,-13.8
 15/09/2018 00:45:00,33.08,33.0,1,-12.66
 15/09/2018 01:00:00,32.99,33.0,1,-12.66
 15/09/2018 01:15:00,32.99,33.0,1,-12.66
 15/09/2018 01:30:00,33.0,33.0,1,-12.66
 15/09/2018 01:45:00,33.03,33.0,1,-12.66
 15/09/2018 02:00:00,33.11,33.0,1,-12.66
 15/09/2018 02:15:00,33.1,33.0,1,-12.66
 15/09/2018 02:30:00,33.17,33.0,1,-12.66
 15/09/2018 02:45:00,33.11,33.0,1,-12.66
 15/09/2018 03:00:00,33.02,33.0,1,-12.66
 15/09/2018 03:15:00,32.98,33.0,1,-12.66
 15/09/2018 03:30:00,33.03,33.0,1,-11.55
 15/09/2018 03:45:00,33.05,33.0,1,-11.26
 15/09/2018 04:00:00,33.1,33.0,1,-11.26
 15/09/2018 04:15:00,33.08,33.0,1,-11.26
 15/09/2018 04:30:00,33.11,33.0,1,-11.26
 15/09/2018 04:45:00,33.11,33.0,1,-11.26
 15/09/2018 05:00:00,33.09,33.0,1,-11.26
 15/09/2018 05:15:00,33.05,33.0,1,-11.26
 15/09/2018 05:30:00,33.05,33.0,1,-11.26
 15/09/2018 05:45:00,33.05,33.0,1,-11.26
 15/09/2018 06:00:00,33.05,33.0,1,-11.67
 15/09/2018 06:15:00,33.05,33.0,1,-12.62
 15/09/2018 06:30:00,33.05,33.0,1,-13.32
 15/09/2018 06:45:00,33.11,33.0,1,-14.03
 15/09/2018 07:00:00,33.08,33.0,1,-14.31
 15/09/2018 07:15:00,32.94,33.0,1,-15.39
 15/09/2018 07:30:00,32.97,33.0,1,-16.26
 15/09/2018 07:45:00,32.99,33.0,1,-17.43
 15/09/2018 08:00:00,32.95,33.0,1,-17.43
 15/09/2018 08:15:00,32.96,33.0,1,-18.16
 15/09/2018 08:30:00,33.04,33.0,1,-18.64
 15/09/2018 08:45:00,32.95,33.0,1,-18.64
 15/09/2018 09:00:00,32.73,33.0,1,-18.64
 15/09/2018 09:15:00,32.63,33.0,1,-18.64
 15/09/2018 09:30:00,32.58,33.0,1,-17.87
 15/09/2018 09:45:00,32.62,33.0,1,-17.11
 15/09/2018 10:00:00,32.81,33.0,1,-17.11
 15/09/2018 10:15:00,32.76,33.0,1,-15.98
 15/09/2018 10:30:00,32.76,33.0,1,-15.99
 15/09/2018 10:45:00,32.76,33.0,1,-15.22
 15/09/2018 11:00:00,32.76,33.0,1,-14.59
 15/09/2018 11:15:00,32.76,33.0,1,-14.51
 15/09/2018 11:30:00,32.78,33.0,1,-13.43
 15/09/2018 11:45:00,32.76,33.0,1,-12.75
 15/09/2018 12:00:00,32.93,33.0,1,-12.47
 15/09/2018 12:15:00,33.05,33.0,1,-12.47
 15/09/2018 12:30:00,32.68,33.0,1,-12.49
 15/09/2018 12:45:00,32.78,33.0,1,-13.79
 15/09/2018 13:00:00,32.78,33.0,1,-13.86
 15/09/2018 13:15:00,32.84,33.0,1,-13.99
 15/09/2018 13:30:00,32.88,33.0,1,-14.55
 15/09/2018 13:45:00,32.9,33.0,1,-13.95
 15/09/2018 14:00:00,32.95,33.0,1,-12.63
 15/09/2018 14:15:00,33.0,33.0,1,-14.13
 15/09/2018 14:30:00,32.96,33.0,1,-15.33
 15/09/2018 14:45:00,32.98,33.0,1,-16.01
 15/09/2018 15:00:00,32.99,33.0,1,-14.59
 15/09/2018 15:15:00,33.04,33.0,1,-15.37
 15/09/2018 15:30:00,33.07,33.0,1,-16.16
 15/09/2018 15:45:00,33.06,33.0,1,-15.89
 15/09/2018 16:00:00,33.05,33.0,1,-15.93
 15/09/2018 16:15:00,33.05,33.0,1,-15.74
 15/09/2018 16:30:00,33.05,33.0,1,-15.27
 15/09/2018 16:45:00,33.08,33.0,1,-16.47
 15/09/2018 17:00:00,33.06,33.0,1,-17.62
 15/09/2018 17:15:00,32.98,33.0,1,-18.61
 15/09/2018 17:30:00,32.88,33.0,1,-18.61
 15/09/2018 17:45:00,32.76,33.0,1,-19.37
 15/09/2018 18:00:00,32.76,33.0,1,-20.28
 15/09/2018 18:15:00,32.76,33.0,1,-21.12
 15/09/2018 18:30:00,32.76,33.0,1,-21.12
 15/09/2018 18:45:00,32.75,33.0,1,-21.25
 15/09/2018 19:00:00,32.64,33.0,1,-21.77
 15/09/2018 19:15:00,32.66,33.0,1,-21.86
 15/09/2018 19:30:00,32.87,33.0,1,-22.64
 15/09/2018 19:45:00,32.9,33.0,1,-22.64
 15/09/2018 20:00:00,32.88,33.0,1,-22.64
 15/09/2018 20:15:00,32.9,33.0,1,-22.64
 15/09/2018 20:30:00,32.96,33.0,1,-22.19
 15/09/2018 20:45:00,32.92,33.0,1,-21.45
 15/09/2018 21:00:00,32.99,33.0,1,-21.45
 15/09/2018 21:15:00,33.01,33.0,1,-20.49
 15/09/2018 21:30:00,33.19,33.0,1,-20.1
 15/09/2018 21:45:00,33.25,33.0,1,-19.78
 15/09/2018 22:00:00,33.15,33.0,1,-19.24
 15/09/2018 22:15:00,33.25,33.0,1,-18.2
 15/09/2018 22:30:00,33.34,33.0,1,-18.2
 15/09/2018 22:45:00,33.23,33.0,1,-16.89
 15/09/2018 23:00:00,33.28,33.0,1,-16.51
 15/09/2018 23:15:00,33.07,33.0,1,-15.49
 15/09/2018 23:30:00,33.12,33.0,1,-15.0
 15/09/2018 23:45:00,33.2,33.0,1,-14.0
 16/09/2018 00:00:00,33.22,33.0,1,-14.0
 16/09/2018 00:15:00,33.17,33.0,1,-14.0
 16/09/2018 00:30:00,33.05,33.0,1,-13.49
 16/09/2018 00:45:00,33.05,33.0,1,-12.64
 16/09/2018 01:00:00,33.1,33.0,1,-12.64
 16/09/2018 01:15:00,33.03,33.0,1,-12.64
 16/09/2018 01:30:00,32.99,33.0,1,-12.64
 16/09/2018 01:45:00,33.08,33.0,1,-12.64
 16/09/2018 02:00:00,33.11,33.0,1,-12.64
 16/09/2018 02:15:00,33.06,33.0,1,-12.64
 16/09/2018 02:30:00,33.06,33.0,1,-12.64
 16/09/2018 02:45:00,33.11,33.0,1,-11.92
 16/09/2018 03:00:00,33.21,33.0,1,-11.32
 16/09/2018 03:15:00,33.12,33.0,1,-11.32
 16/09/2018 03:30:00,33.16,33.0,1,-11.32
 16/09/2018 03:45:00,33.17,33.0,1,-11.32
 16/09/2018 04:00:00,33.17,33.0,1,-11.32
 16/09/2018 04:15:00,33.04,33.0,1,-11.32
 16/09/2018 04:30:00,32.93,33.0,1,-11.32
 16/09/2018 04:45:00,32.91,33.0,1,-11.32
 16/09/2018 05:00:00,32.87,33.0,1,-11.32
 16/09/2018 05:15:00,32.97,33.0,1,-11.32
 16/09/2018 05:30:00,32.89,33.0,1,-11.32
 16/09/2018 05:45:00,32.87,33.0,1,-11.32
 16/09/2018 06:00:00,32.87,33.0,1,-11.32
 16/09/2018 06:15:00,32.76,33.0,1,-11.32
 16/09/2018 06:30:00,32.76,33.0,1,-11.98
 16/09/2018 06:45:00,32.67,33.0,1,-12.52
 16/09/2018 07:00:00,32.78,33.0,1,-13.51
 16/09/2018 07:15:00,32.87,33.0,1,-14.44
 16/09/2018 07:30:00,32.76,33.0,1,-15.29
 16/09/2018 07:45:00,32.64,33.0,1,-16.14
 16/09/2018 08:00:00,32.75,33.0,1,-16.47
 16/09/2018 08:15:00,32.82,33.0,1,-16.92
 16/09/2018 08:30:00,32.87,33.0,1,-18.14
 16/09/2018 08:45:00,32.86,33.0,1,-18.14
 16/09/2018 09:00:00,32.78,33.0,1,-18.26
 16/09/2018 09:15:00,33.1,33.0,1,-18.22
 16/09/2018 09:30:00,33.07,33.0,1,-19.42
 16/09/2018 09:45:00,33.03,33.0,1,-19.86
 16/09/2018 10:00:00,32.91,33.0,1,-20.12
 16/09/2018 10:15:00,32.93,33.0,1,-20.66
 16/09/2018 10:30:00,33.02,33.0,1,-20.79
 16/09/2018 10:45:00,33.19,33.0,1,-20.1
 16/09/2018 11:00:00,33.22,33.0,1,-18.66
 16/09/2018 11:15:00,33.24,33.0,1,-18.22
 16/09/2018 11:30:00,33.22,33.0,1,-19.9
 16/09/2018 11:45:00,33.16,33.0,1,-20.92
 16/09/2018 12:00:00,32.96,33.0,1,-20.64
 16/09/2018 12:15:00,33.04,33.0,1,-19.3
 16/09/2018 12:30:00,33.05,33.0,1,-18.85
 16/09/2018 12:45:00,33.05,33.0,1,-18.49
 16/09/2018 13:00:00,33.11,33.0,1,-18.57
 16/09/2018 13:15:00,33.03,33.0,1,-18.72
 16/09/2018 13:30:00,33.11,33.0,1,-19.31
 16/09/2018 13:45:00,33.11,33.0,1,-19.31
 16/09/2018 14:00:00,33.17,33.0,1,-18.52
 16/09/2018 14:15:00,33.21,33.0,1,-18.03
 16/09/2018 14:30:00,33.22,33.0,1,-18.03
 16/09/2018 14:45:00,33.11,33.0,1,-19.07
 16/09/2018 15:00:00,32.83,33.0,1,-19.38
 16/09/2018 15:15:00,32.9,33.0,1,-19.38
 16/09/2018 15:30:00,33.03,33.0,1,-19.38
 16/09/2018 15:45:00,33.05,33.0,1,-20.37
 16/09/2018 16:00:00,32.96,33.0,1,-20.61
 16/09/2018 16:15:00,32.92,33.0,1,-20.74
 16/09/2018 16:30:00,32.81,33.0,1,-21.38
 16/09/2018 16:45:00,32.81,33.0,1,-21.82
 16/09/2018 17:00:00,32.8,33.0,1,-22.58
 16/09/2018 17:15:00,32.74,33.0,1,-23.8
 16/09/2018 17:30:00,32.7,33.0,1,-23.8
 16/09/2018 17:45:00,32.7,33.0,1,-23.8
 16/09/2018 18:00:00,32.77,33.0,1,-24.51
 16/09/2018 18:15:00,32.76,33.0,1,-25.14
 16/09/2018 18:30:00,32.76,33.0,1,-25.14
 16/09/2018 18:45:00,32.76,33.0,1,-24.27
 16/09/2018 19:00:00,32.76,33.0,1,-23.78
 16/09/2018 19:15:00,32.76,33.0,1,-23.78
 16/09/2018 19:30:00,32.75,33.0,1,-23.78
 16/09/2018 19:45:00,32.64,33.0,1,-23.78
 16/09/2018 20:00:00,32.75,33.0,1,-23.78
 16/09/2018 20:15:00,32.76,33.0,1,-23.42
 16/09/2018 20:30:00,32.84,33.0,1,-22.41
 16/09/2018 20:45:00,32.82,33.0,1,-22.29
 16/09/2018 21:00:00,32.73,33.0,1,-21.01
 16/09/2018 21:15:00,32.84,33.0,1,-21.01
 16/09/2018 21:30:00,32.96,33.0,1,-19.9
 16/09/2018 21:45:00,33.05,33.0,1,-19.26
 16/09/2018 22:00:00,33.07,33.0,1,-18.06
 16/09/2018 22:15:00,33.05,33.0,1,-18.06
 16/09/2018 22:30:00,33.12,33.0,1,-17.06
 16/09/2018 22:45:00,33.2,33.0,1,-16.53
 16/09/2018 23:00:00,33.11,33.0,1,-15.47
 16/09/2018 23:15:00,33.05,33.0,1,-15.47
 16/09/2018 23:30:00,33.06,33.0,1,-14.02
 16/09/2018 23:45:00,33.21,33.0,1,-14.0
 17/09/2018 00:00:00,33.28,33.0,1,-12.8
 17/09/2018 00:00:00,33.28,33.0,1,-12.8
 17/09/2018 00:15:00,33.23,33.0,1,-12.72
 17/09/2018 00:30:00,33.27,33.0,1,-12.72
 17/09/2018 00:45:00,33.28,33.0,1,-12.72
 17/09/2018 01:00:00,33.28,33.0,1,-12.72
 17/09/2018 01:15:00,33.28,33.0,1,-12.72
 17/09/2018 01:30:00,33.28,33.0,1,-12.72
 17/09/2018 01:45:00,33.28,33.0,1,-12.72
 17/09/2018 02:00:00,33.28,33.0,1,-12.72
 17/09/2018 02:15:00,33.34,33.0,1,-12.72
 17/09/2018 02:30:00,33.33,33.0,1,-12.32
 17/09/2018 02:45:00,33.11,33.0,1,-11.04
 17/09/2018 03:00:00,33.11,33.0,1,-11.04
 17/09/2018 03:15:00,33.07,33.0,1,-11.04
 17/09/2018 03:30:00,32.95,33.0,1,-11.04
 17/09/2018 03:45:00,32.97,33.0,1,-11.04
 17/09/2018 04:00:00,32.98,33.0,1,-11.04
 17/09/2018 04:15:00,32.95,33.0,1,-11.04
 17/09/2018 04:30:00,33.03,33.0,1,-11.04
 17/09/2018 04:45:00,32.99,33.0,1,-11.04
 17/09/2018 05:00:00,32.99,33.0,1,-11.04
 17/09/2018 05:15:00,32.9,33.0,1,-11.04
 17/09/2018 05:30:00,32.87,33.0,1,-11.04
 17/09/2018 05:45:00,32.82,33.0,1,-11.14
 17/09/2018 06:00:00,32.76,33.0,1,-12.39
 17/09/2018 06:15:00,32.86,33.0,1,-13.35
 17/09/2018 06:30:00,33.15,33.0,1,-14.38
 17/09/2018 06:45:00,32.93,33.0,1,-15.59
 17/09/2018 07:00:00,32.75,33.0,1,-16.31
 17/09/2018 07:15:00,32.86,33.0,1,-17.91
 17/09/2018 07:30:00,33.05,33.0,1,-18.79
 17/09/2018 07:45:00,33.08,33.0,1,-19.85
 17/09/2018 08:00:00,32.96,33.0,1,-20.14
 17/09/2018 08:15:00,32.87,33.0,1,-20.62
 17/09/2018 08:30:00,32.92,33.0,1,-20.93
 17/09/2018 08:45:00,32.97,33.0,1,-20.93
 17/09/2018 09:00:00,32.93,33.0,1,-20.93
 17/09/2018 09:15:00,32.89,33.0,1,-21.61
 17/09/2018 09:30:00,32.87,33.0,1,-21.72
 17/09/2018 09:45:00,32.87,33.0,1,-21.72
 17/09/2018 10:00:00,32.92,33.0,1,-21.72
 17/09/2018 10:15:00,32.95,33.0,1,-21.72
 17/09/2018 10:30:00,32.99,33.0,1,-20.98
 17/09/2018 10:45:00,32.99,33.0,1,-20.53
 17/09/2018 11:00:00,32.92,33.0,1,-20.53
 17/09/2018 11:15:00,32.81,33.0,1,-19.52
 17/09/2018 11:30:00,32.79,33.0,1,-19.0
 17/09/2018 11:45:00,32.76,33.0,1,-19.0
 17/09/2018 12:00:00,32.76,33.0,1,-18.3
 17/09/2018 12:15:00,32.76,33.0,1,-19.0
 17/09/2018 12:30:00,32.76,33.0,1,-19.26
 17/09/2018 12:45:00,32.76,33.0,1,-20.38
 17/09/2018 13:00:00,32.77,33.0,1,-20.38
 17/09/2018 13:15:00,32.87,33.0,1,-20.31
 17/09/2018 13:30:00,32.87,33.0,1,-19.66
 17/09/2018 13:45:00,32.95,33.0,1,-19.66
 17/09/2018 14:00:00,32.95,33.0,1,-19.4
 17/09/2018 14:15:00,32.89,33.0,1,-18.42
 17/09/2018 14:30:00,32.94,33.0,1,-18.42
 17/09/2018 14:45:00,33.0,33.0,1,-16.96
 17/09/2018 15:00:00,33.05,33.0,1,-16.37
 17/09/2018 15:15:00,33.05,33.0,1,-15.47
 17/09/2018 15:30:00,33.01,33.0,1,-15.25
 17/09/2018 15:45:00,32.93,33.0,1,-15.1
 17/09/2018 16:00:00,32.93,33.0,1,-15.27
 17/09/2018 16:15:00,32.91,33.0,1,-15.72
 17/09/2018 16:30:00,32.87,33.0,1,-16.64
 17/09/2018 16:45:00,32.87,33.0,1,-17.83
 17/09/2018 17:00:00,32.87,33.0,1,-18.75
 17/09/2018 17:15:00,32.87,33.0,1,-19.97
 17/09/2018 17:30:00,32.87,33.0,1,-20.3
 17/09/2018 17:45:00,32.87,33.0,1,-21.45
 17/09/2018 18:00:00,32.91,33.0,1,-21.45
 17/09/2018 18:15:00,32.98,33.0,1,-21.96
 17/09/2018 18:30:00,32.95,33.0,1,-22.49
 17/09/2018 18:45:00,32.94,33.0,1,-22.79
 17/09/2018 19:00:00,32.93,33.0,1,-23.1
 17/09/2018 19:15:00,32.93,33.0,1,-24.12
 17/09/2018 19:30:00,32.93,33.0,1,-24.12
 17/09/2018 19:45:00,32.81,33.0,1,-24.12
 17/09/2018 20:00:00,32.81,33.0,1,-24.12
 17/09/2018 20:15:00,32.87,33.0,1,-24.12
 17/09/2018 20:30:00,32.97,33.0,1,-24.12
 17/09/2018 20:45:00,32.99,33.0,1,-23.63
 17/09/2018 21:00:00,32.99,33.0,1,-22.63
 17/09/2018 21:15:00,33.03,33.0,1,-22.1
 17/09/2018 21:30:00,32.95,33.0,1,-20.95
 17/09/2018 21:45:00,32.77,33.0,1,-20.12
 17/09/2018 22:00:00,32.72,33.0,1,-19.08
 17/09/2018 22:15:00,32.75,33.0,1,-18.52
 17/09/2018 22:30:00,32.81,33.0,1,-17.26
 17/09/2018 22:45:00,32.85,33.0,1,-16.42
 17/09/2018 23:00:00,32.93,33.0,1,-15.75
 17/09/2018 23:15:00,32.96,33.0,1,-15.18
 17/09/2018 23:30:00,32.95,33.0,1,-14.84
 17/09/2018 23:45:00,32.98,33.0,1,-14.23
 18/09/2018 00:00:00,33.1,33.0,1,-13.7
 18/09/2018 00:15:00,33.14,33.0,1,-13.63
 18/09/2018 00:30:00,33.17,33.0,1,-12.99
 18/09/2018 00:45:00,33.17,33.0,1,-12.32
 18/09/2018 01:00:00,33.17,33.0,1,-12.27
 18/09/2018 01:15:00,33.17,33.0,1,-12.27
 18/09/2018 01:30:00,33.17,33.0,1,-12.27
 18/09/2018 01:45:00,33.17,33.0,1,-12.27
 18/09/2018 02:00:00,33.22,33.0,1,-12.27
 18/09/2018 02:15:00,33.22,33.0,1,-12.27
 18/09/2018 02:30:00,33.23,33.0,1,-12.27
 18/09/2018 02:45:00,33.3,33.0,1,-12.11
 18/09/2018 03:00:00,33.25,33.0,1,-11.52
 18/09/2018 03:15:00,33.13,33.0,1,-11.52
 18/09/2018 03:30:00,33.05,33.0,1,-11.52
 18/09/2018 03:45:00,33.05,33.0,1,-11.52
 18/09/2018 04:00:00,33.05,33.0,1,-11.52
 18/09/2018 04:15:00,33.05,33.0,1,-11.52
 18/09/2018 04:30:00,33.05,33.0,1,-11.52
 18/09/2018 04:45:00,33.05,33.0,1,-11.52
 18/09/2018 05:00:00,33.0,33.0,1,-11.52
 18/09/2018 05:15:00,32.98,33.0,1,-11.52
 18/09/2018 05:30:00,33.01,33.0,1,-11.52
 18/09/2018 05:45:00,33.07,33.0,1,-11.76
 18/09/2018 06:00:00,33.05,33.0,1,-12.5
 18/09/2018 06:15:00,32.99,33.0,1,-13.6
 18/09/2018 06:30:00,32.88,33.0,1,-14.33
 18/09/2018 06:45:00,32.87,33.0,1,-15.65
 18/09/2018 07:00:00,32.71,33.0,1,-16.94
 18/09/2018 07:15:00,32.74,33.0,1,-18.13
 18/09/2018 07:30:00,32.76,33.0,1,-19.24
 18/09/2018 07:45:00,32.63,33.0,1,-19.27
 18/09/2018 08:00:00,32.64,33.0,1,-20.45
 18/09/2018 08:15:00,32.58,33.0,1,-20.45
 18/09/2018 08:30:00,32.97,33.0,1,-21.7
 18/09/2018 08:45:00,32.85,33.0,1,-21.95
 18/09/2018 09:00:00,32.87,33.0,1,-21.95
 18/09/2018 09:15:00,32.9,33.0,1,-21.95
 18/09/2018 09:30:00,32.9,33.0,1,-21.95
 18/09/2018 09:45:00,32.88,33.0,1,-21.95
 18/09/2018 10:00:00,32.99,33.0,1,-21.78
 18/09/2018 10:15:00,32.99,33.0,1,-19.95
 18/09/2018 10:30:00,32.9,33.0,1,-20.1
 18/09/2018 10:45:00,32.89,33.0,1,-19.95
 18/09/2018 11:00:00,32.93,33.0,1,-19.88
 18/09/2018 11:15:00,32.93,33.0,1,-20.08
 18/09/2018 11:30:00,32.93,33.0,1,-20.1
 18/09/2018 11:45:00,32.87,33.0,1,-19.31
 18/09/2018 12:00:00,32.76,33.0,1,-19.31
 18/09/2018 12:15:00,32.77,33.0,1,-19.31
 18/09/2018 12:30:00,32.76,33.0,1,-19.84
 18/09/2018 12:45:00,32.74,33.0,1,-19.97
 18/09/2018 13:00:00,32.65,33.0,1,-19.13
 18/09/2018 13:15:00,32.7,33.0,1,-19.94
 18/09/2018 13:30:00,32.7,33.0,1,-19.97
 18/09/2018 13:45:00,32.7,33.0,1,-19.97
 18/09/2018 14:00:00,32.71,33.0,1,-19.97
 18/09/2018 14:15:00,32.72,33.0,1,-19.75
 18/09/2018 14:30:00,32.76,33.0,1,-19.31
 18/09/2018 14:45:00,32.85,33.0,1,-19.16
 18/09/2018 15:00:00,32.74,33.0,1,-19.31
 18/09/2018 15:15:00,32.74,33.0,1,-18.85
 18/09/2018 15:30:00,32.76,33.0,1,-18.18
 18/09/2018 15:45:00,32.72,33.0,1,-17.56
 18/09/2018 16:00:00,32.7,33.0,1,-19.23
 18/09/2018 16:15:00,32.67,33.0,1,-20.39
 18/09/2018 16:30:00,32.64,33.0,1,-20.63
 18/09/2018 16:45:00,32.64,33.0,1,-21.47
 18/09/2018 17:00:00,32.64,33.0,1,-22.18
 18/09/2018 17:15:00,32.58,33.0,1,-23.8
 18/09/2018 17:30:00,32.52,33.0,1,-24.59
 18/09/2018 17:45:00,32.52,33.0,1,-25.12
 18/09/2018 18:00:00,32.69,33.0,1,-25.77
 18/09/2018 18:15:00,32.76,33.0,1,-26.48
 18/09/2018 18:30:00,32.76,33.0,1,-26.48
 18/09/2018 18:45:00,32.76,33.0,1,-26.48
 18/09/2018 19:00:00,32.89,33.0,1,-26.48
 18/09/2018 19:15:00,33.01,33.0,1,-26.48
 18/09/2018 19:30:00,32.99,33.0,1,-26.48
 18/09/2018 19:45:00,33.04,33.0,1,-26.48
 18/09/2018 20:00:00,33.11,33.0,1,-25.62
 18/09/2018 20:15:00,33.16,33.0,1,-24.81
 18/09/2018 20:30:00,33.22,33.0,1,-24.29
 18/09/2018 20:45:00,33.16,33.0,1,-23.61
 18/09/2018 21:00:00,33.12,33.0,1,-23.54
 18/09/2018 21:15:00,33.17,33.0,1,-22.9
 18/09/2018 21:30:00,33.1,33.0,1,-22.09
 18/09/2018 21:45:00,33.08,33.0,1,-21.44
 18/09/2018 22:00:00,33.18,33.0,1,-20.43
 18/09/2018 22:15:00,33.22,33.0,1,-19.47
 18/09/2018 22:30:00,33.22,33.0,1,-19.19
 18/09/2018 22:45:00,33.24,33.0,1,-17.76
 18/09/2018 23:00:00,33.28,33.0,1,-17.01
 18/09/2018 23:15:00,33.24,33.0,1,-16.0
 18/09/2018 23:30:00,33.28,33.0,1,-15.87
 18/09/2018 23:45:00,33.01,33.0,1,-14.62
 19/09/2018 00:00:00,32.87,33.0,1,-14.62
 19/09/2018 00:15:00,32.87,33.0,1,-14.62
 19/09/2018 00:30:00,32.87,33.0,1,-14.21
 19/09/2018 00:45:00,32.87,33.0,1,-13.3
 19/09/2018 01:00:00,32.91,33.0,1,-13.3
 19/09/2018 01:15:00,32.88,33.0,1,-13.89
 19/09/2018 01:30:00,32.95,33.0,1,-13.96
 19/09/2018 01:45:00,32.93,33.0,1,-13.96
 19/09/2018 02:00:00,32.98,33.0,1,-13.96
 19/09/2018 02:15:00,32.99,33.0,1,-13.96
 19/09/2018 02:30:00,33.06,33.0,1,-13.96
 19/09/2018 02:45:00,33.08,33.0,1,-13.0
 19/09/2018 03:00:00,33.07,33.0,1,-12.71
 19/09/2018 03:15:00,33.1,33.0,1,-12.71
 19/09/2018 03:30:00,33.11,33.0,1,-12.71
 19/09/2018 03:45:00,33.11,33.0,1,-12.71
 19/09/2018 04:00:00,33.16,33.0,1,-12.71
 19/09/2018 04:15:00,33.17,33.0,1,-12.71
 19/09/2018 04:30:00,33.13,33.0,1,-12.71
 19/09/2018 04:45:00,33.02,33.0,1,-12.71
 19/09/2018 05:00:00,32.93,33.0,1,-12.71
 19/09/2018 05:15:00,32.94,33.0,1,-12.71
 19/09/2018 05:30:00,32.99,33.0,1,-12.71
 19/09/2018 05:45:00,33.01,33.0,1,-12.71
 19/09/2018 06:00:00,32.96,33.0,1,-12.71
 19/09/2018 06:15:00,32.97,33.0,1,-14.33
 19/09/2018 06:30:00,33.06,33.0,1,-15.39
 19/09/2018 06:45:00,33.0,33.0,1,-16.79
 19/09/2018 07:00:00,32.92,33.0,1,-17.53
 19/09/2018 07:15:00,32.82,33.0,1,-19.03
 19/09/2018 07:30:00,32.66,33.0,1,-20.33
 19/09/2018 07:45:00,32.49,33.0,1,-21.13
 19/09/2018 08:00:00,32.8,33.0,1,-21.8
 19/09/2018 08:15:00,32.87,33.0,1,-21.8
 19/09/2018 08:30:00,32.82,33.0,1,-21.8
 19/09/2018 08:45:00,32.81,33.0,1,-21.8
 19/09/2018 09:00:00,32.82,33.0,1,-21.8
 19/09/2018 09:15:00,33.08,33.0,1,-21.8
 19/09/2018 09:30:00,33.0,33.0,1,-21.8
 19/09/2018 09:45:00,32.93,33.0,1,-21.8
 19/09/2018 10:00:00,33.0,33.0,1,-20.41
 19/09/2018 10:15:00,33.09,33.0,1,-19.63
 19/09/2018 10:30:00,33.03,33.0,1,-19.45
 19/09/2018 10:45:00,32.88,33.0,1,-19.11
 19/09/2018 11:00:00,32.87,33.0,1,-19.14
 19/09/2018 11:15:00,32.87,33.0,1,-19.1
 19/09/2018 11:30:00,32.89,33.0,1,-18.66
 19/09/2018 11:45:00,32.88,33.0,1,-18.12
 19/09/2018 12:00:00,32.89,33.0,1,-17.17
 19/09/2018 12:15:00,32.87,33.0,1,-16.91
 19/09/2018 12:30:00,32.94,33.0,1,-16.57
 19/09/2018 12:45:00,32.96,33.0,1,-17.26
 19/09/2018 13:00:00,32.86,33.0,1,-18.3
 19/09/2018 13:15:00,32.91,33.0,1,-18.73
 19/09/2018 13:30:00,33.0,33.0,1,-18.71
 19/09/2018 13:45:00,33.01,33.0,1,-19.45
 19/09/2018 14:00:00,33.07,33.0,1,-18.58
 19/09/2018 14:15:00,33.01,33.0,1,-17.83
 19/09/2018 14:30:00,32.99,33.0,1,-17.45
 19/09/2018 14:45:00,32.99,33.0,1,-18.21
 19/09/2018 15:00:00,32.99,33.0,1,-18.1
 19/09/2018 15:15:00,33.06,33.0,1,-18.08
 19/09/2018 15:30:00,33.11,33.0,1,-16.9
 19/09/2018 15:45:00,33.07,33.0,1,-16.25
 19/09/2018 16:00:00,32.9,33.0,1,-17.22
 19/09/2018 16:15:00,32.87,33.0,1,-18.38
 19/09/2018 16:30:00,32.85,33.0,1,-19.43
 19/09/2018 16:45:00,32.83,33.0,1,-20.55
 19/09/2018 17:00:00,33.21,33.0,1,-20.95
 19/09/2018 17:15:00,33.32,33.0,1,-22.64
 19/09/2018 17:30:00,33.34,33.0,1,-23.92
 19/09/2018 17:45:00,33.34,33.0,1,-24.31
 19/09/2018 18:00:00,33.26,33.0,1,-24.31
 19/09/2018 18:15:00,33.17,33.0,1,-24.31
 19/09/2018 18:30:00,33.13,33.0,1,-24.31
 19/09/2018 18:45:00,32.98,33.0,1,-24.31
 19/09/2018 19:00:00,32.9,33.0,1,-24.33
 19/09/2018 19:15:00,32.82,33.0,1,-25.3
 19/09/2018 19:30:00,32.8,33.0,1,-25.3
 19/09/2018 19:45:00,32.78,33.0,1,-25.3
 19/09/2018 20:00:00,32.9,33.0,1,-24.6
 19/09/2018 20:15:00,32.9,33.0,1,-24.14
 19/09/2018 20:30:00,32.77,33.0,1,-24.14
 19/09/2018 20:45:00,32.81,33.0,1,-23.78
 19/09/2018 21:00:00,32.74,33.0,1,-23.28
 19/09/2018 21:15:00,32.85,33.0,1,-22.25
 19/09/2018 21:30:00,32.82,33.0,1,-21.87
 19/09/2018 21:45:00,32.8,33.0,1,-20.56
 19/09/2018 22:00:00,33.0,33.0,1,-20.37
 19/09/2018 22:15:00,33.12,33.0,1,-19.63
 19/09/2018 22:30:00,32.98,33.0,1,-18.82
 19/09/2018 22:45:00,32.78,33.0,1,-18.31
 19/09/2018 23:00:00,32.87,33.0,1,-17.09
 19/09/2018 23:15:00,32.85,33.0,1,-16.79
 19/09/2018 23:30:00,32.95,33.0,1,-16.02
 19/09/2018 23:45:00,33.01,33.0,1,-15.07
 20/09/2018 00:00:00,33.06,33.0,1,-14.51
 20/09/2018 00:15:00,33.03,33.0,1,-14.51
 20/09/2018 00:30:00,33.05,33.0,1,-14.51
 20/09/2018 00:45:00,33.11,33.0,1,-13.26
 20/09/2018 01:00:00,33.11,33.0,1,-13.13
 20/09/2018 01:15:00,33.11,33.0,1,-14.22
 20/09/2018 01:30:00,33.14,33.0,1,-14.43
 20/09/2018 01:45:00,33.17,33.0,1,-14.43
 20/09/2018 02:00:00,33.23,33.0,1,-13.41
 20/09/2018 02:15:00,33.26,33.0,1,-13.13
 20/09/2018 02:30:00,33.28,33.0,1,-13.13
 20/09/2018 02:45:00,33.28,33.0,1,-13.13
 20/09/2018 03:00:00,33.28,33.0,1,-13.13
 20/09/2018 03:15:00,33.14,33.0,1,-13.13
 20/09/2018 03:30:00,32.87,33.0,1,-13.13
 20/09/2018 03:45:00,32.87,33.0,1,-13.13
 20/09/2018 04:00:00,32.86,33.0,1,-13.13
 20/09/2018 04:15:00,32.86,33.0,1,-12.28
 20/09/2018 04:30:00,32.87,33.0,1,-12.22
 20/09/2018 04:45:00,32.87,33.0,1,-12.22
 20/09/2018 05:00:00,32.92,33.0,1,-12.22
 20/09/2018 05:15:00,32.86,33.0,1,-12.22
 20/09/2018 05:30:00,32.81,33.0,1,-12.22
 20/09/2018 05:45:00,32.88,33.0,1,-12.31
 20/09/2018 06:00:00,32.69,33.0,1,-13.09
 20/09/2018 06:15:00,32.67,33.0,1,-13.74
 20/09/2018 06:30:00,32.84,33.0,1,-14.72
 20/09/2018 06:45:00,32.84,33.0,1,-16.16
 20/09/2018 07:00:00,32.81,33.0,1,-17.48
 20/09/2018 07:15:00,32.72,33.0,1,-18.96
 20/09/2018 07:30:00,32.73,33.0,1,-19.47
 20/09/2018 07:45:00,32.91,33.0,1,-20.64
 20/09/2018 08:00:00,32.87,33.0,1,-21.93
 20/09/2018 08:15:00,32.87,33.0,1,-22.4
 20/09/2018 08:30:00,32.87,33.0,1,-22.4
 20/09/2018 08:45:00,32.87,33.0,1,-22.4
 20/09/2018 09:00:00,32.93,33.0,1,-22.4
 20/09/2018 09:15:00,32.99,33.0,1,-22.4
 20/09/2018 09:30:00,32.89,33.0,1,-22.4
 20/09/2018 09:45:00,32.87,33.0,1,-22.4
 20/09/2018 10:00:00,32.87,33.0,1,-22.4
 20/09/2018 10:15:00,32.98,33.0,1,-22.4
 20/09/2018 10:30:00,32.99,33.0,1,-21.16
 20/09/2018 10:45:00,32.99,33.0,1,-20.46
 20/09/2018 11:00:00,32.99,33.0,1,-20.46
 20/09/2018 11:15:00,33.04,33.0,1,-19.33
 20/09/2018 11:30:00,33.04,33.0,1,-20.36
 20/09/2018 11:45:00,32.95,33.0,1,-20.49
 20/09/2018 12:00:00,32.93,33.0,1,-20.49
 20/09/2018 12:15:00,32.93,33.0,1,-20.49
 20/09/2018 12:30:00,32.93,33.0,1,-19.62
 20/09/2018 12:45:00,33.02,33.0,1,-18.32
 20/09/2018 13:00:00,33.05,33.0,1,-17.62
 20/09/2018 13:15:00,33.16,33.0,1,-17.25
 20/09/2018 13:30:00,33.05,33.0,1,-17.86
 20/09/2018 13:45:00,33.13,33.0,1,-18.98
 20/09/2018 14:00:00,33.06,33.0,1,-18.98
 20/09/2018 14:15:00,32.87,33.0,1,-18.98
 20/09/2018 14:30:00,32.87,33.0,1,-19.47
 20/09/2018 14:45:00,32.85,33.0,1,-20.63
 20/09/2018 15:00:00,32.87,33.0,1,-19.77
 20/09/2018 15:15:00,32.87,33.0,1,-19.3
 20/09/2018 15:30:00,32.87,33.0,1,-20.37
 20/09/2018 15:45:00,32.87,33.0,1,-20.63
 20/09/2018 16:00:00,32.85,33.0,1,-21.62
 20/09/2018 16:15:00,32.81,33.0,1,-22.1
 20/09/2018 16:30:00,32.77,33.0,1,-22.96
 20/09/2018 16:45:00,32.78,33.0,1,-23.87
 20/09/2018 17:00:00,32.8,33.0,1,-24.54
 20/09/2018 17:15:00,32.87,33.0,1,-25.14
 20/09/2018 17:30:00,32.87,33.0,1,-25.29
 20/09/2018 17:45:00,32.87,33.0,1,-26.23
 20/09/2018 18:00:00,32.9,33.0,1,-26.62
 20/09/2018 18:15:00,32.87,33.0,1,-26.62
 20/09/2018 18:30:00,32.87,33.0,1,-26.62
 20/09/2018 18:45:00,32.87,33.0,1,-26.62
 20/09/2018 19:00:00,32.93,33.0,1,-26.62
 20/09/2018 19:15:00,32.92,33.0,1,-26.62
 20/09/2018 19:30:00,32.87,33.0,1,-26.62
 20/09/2018 19:45:00,32.96,33.0,1,-26.62
 20/09/2018 20:00:00,32.97,33.0,1,-26.62
 20/09/2018 20:15:00,32.87,33.0,1,-25.4
 20/09/2018 20:30:00,32.95,33.0,1,-25.27
 20/09/2018 20:45:00,32.91,33.0,1,-24.35
 20/09/2018 21:00:00,32.78,33.0,1,-23.93
 20/09/2018 21:15:00,32.8,33.0,1,-23.93
 20/09/2018 21:30:00,32.69,33.0,1,-23.05
 20/09/2018 21:45:00,32.76,33.0,1,-21.85
 20/09/2018 22:00:00,32.69,33.0,1,-21.51
 20/09/2018 22:15:00,32.72,33.0,1,-20.5
 20/09/2018 22:30:00,32.8,33.0,1,-20.32
 20/09/2018 22:45:00,32.81,33.0,1,-19.14
 20/09/2018 23:00:00,33.0,33.0,1,-18.34
 20/09/2018 23:15:00,33.09,33.0,1,-17.86
 20/09/2018 23:30:00,32.86,33.0,1,-17.11
 20/09/2018 23:45:00,32.95,33.0,1,-15.64
 21/09/2018 00:00:00,33.08,33.0,1,-15.64
 21/09/2018 00:15:00,33.19,33.0,1,-15.5
 21/09/2018 00:30:00,33.23,33.0,1,-15.05
 21/09/2018 00:45:00,33.2,33.0,1,-14.0
 21/09/2018 01:00:00,33.19,33.0,1,-13.69
 21/09/2018 01:15:00,33.19,33.0,1,-14.23
 21/09/2018 01:30:00,33.12,33.0,1,-14.37
 21/09/2018 01:45:00,32.83,33.0,1,-14.37
 21/09/2018 02:00:00,32.93,33.0,1,-14.37
 21/09/2018 02:15:00,32.93,33.0,1,-14.37
 21/09/2018 02:30:00,32.94,33.0,1,-14.37
 21/09/2018 02:45:00,32.95,33.0,1,-13.96
 21/09/2018 03:00:00,33.05,33.0,1,-12.74
 21/09/2018 03:15:00,32.96,33.0,1,-12.74
 21/09/2018 03:30:00,33.08,33.0,1,-12.74
 21/09/2018 03:45:00,33.05,33.0,1,-12.74
 21/09/2018 04:00:00,33.05,33.0,1,-12.74
 21/09/2018 04:15:00,33.06,33.0,1,-12.74
 21/09/2018 04:30:00,33.13,33.0,1,-12.74
 21/09/2018 04:45:00,33.05,33.0,1,-12.74
 21/09/2018 05:00:00,33.05,33.0,1,-12.74
 21/09/2018 05:15:00,33.08,33.0,1,-12.74
 21/09/2018 05:30:00,33.06,33.0,1,-12.74
 21/09/2018 05:45:00,33.02,33.0,1,-12.96
 21/09/2018 06:00:00,33.09,33.0,1,-13.41
 21/09/2018 06:15:00,32.7,33.0,1,-14.48
 21/09/2018 06:30:00,32.8,33.0,1,-15.79
 21/09/2018 06:45:00,32.81,33.0,1,-17.21
 21/09/2018 07:00:00,32.71,33.0,1,-17.97
 21/09/2018 07:15:00,32.76,33.0,1,-17.97
 21/09/2018 07:30:00,32.76,33.0,1,-17.97
 21/09/2018 07:45:00,32.84,33.0,1,-19.24
 21/09/2018 08:00:00,32.92,33.0,1,-21.42
 21/09/2018 08:15:00,32.87,33.0,1,-21.42
 21/09/2018 08:30:00,32.96,33.0,1,-21.42
 21/09/2018 08:45:00,32.87,33.0,1,-20.15
 21/09/2018 09:00:00,32.87,33.0,1,-19.99
 21/09/2018 09:15:00,32.81,33.0,1,-19.24
 21/09/2018 09:30:00,32.87,33.0,1,-18.99
 21/09/2018 09:45:00,32.93,33.0,1,-17.78
 21/09/2018 10:00:00,32.93,33.0,1,-17.34
 21/09/2018 10:15:00,32.83,33.0,1,-17.01
 21/09/2018 10:30:00,32.85,33.0,1,-16.69
 21/09/2018 10:45:00,32.83,33.0,1,-16.4
 21/09/2018 11:00:00,32.8,33.0,1,-15.78
 21/09/2018 11:15:00,32.77,33.0,1,-15.26
 21/09/2018 11:30:00,32.79,33.0,1,-15.98
 21/09/2018 11:45:00,32.96,33.0,1,-14.09
 21/09/2018 12:00:00,32.82,33.0,1,-14.56
 21/09/2018 12:15:00,32.8,33.0,1,-14.21
 21/09/2018 12:30:00,32.78,33.0,1,-14.36
 21/09/2018 12:45:00,32.88,33.0,1,-14.65
 21/09/2018 13:00:00,32.78,33.0,1,-16.16
 21/09/2018 13:15:00,32.67,33.0,1,-13.83
 21/09/2018 13:30:00,32.72,33.0,1,-14.01
 21/09/2018 13:45:00,32.76,33.0,1,-13.38
 21/09/2018 14:00:00,32.76,33.0,1,-14.3
 21/09/2018 14:15:00,32.76,33.0,1,-14.02
 21/09/2018 14:30:00,32.76,33.0,1,-13.08
 21/09/2018 14:45:00,32.76,33.0,1,-14.91
 21/09/2018 15:00:00,32.85,33.0,1,-14.63
 21/09/2018 15:15:00,33.04,33.0,1,-13.93
 21/09/2018 15:30:00,32.96,33.0,1,-14.8
 21/09/2018 15:45:00,32.84,33.0,1,-14.47
 21/09/2018 16:00:00,32.81,33.0,1,-15.39
 21/09/2018 16:15:00,32.87,33.0,1,-17.66
 21/09/2018 16:30:00,32.83,33.0,1,-17.34
 21/09/2018 16:45:00,32.71,33.0,1,-18.48
 21/09/2018 17:00:00,32.64,33.0,1,-19.39
 21/09/2018 17:15:00,32.63,33.0,1,-20.19
 21/09/2018 17:30:00,32.52,33.0,1,-21.76
 21/09/2018 17:45:00,32.52,33.0,1,-23.12
 21/09/2018 18:00:00,32.63,33.0,1,-23.8
 21/09/2018 18:15:00,32.84,33.0,1,-24.54
 21/09/2018 18:30:00,32.76,33.0,1,-24.54
 21/09/2018 18:45:00,32.82,33.0,1,-25.51
 21/09/2018 19:00:00,32.81,33.0,1,-25.22
 21/09/2018 19:15:00,32.81,33.0,1,-25.88
 21/09/2018 19:30:00,32.76,33.0,1,-25.88
 21/09/2018 19:45:00,32.94,33.0,1,-25.88
 21/09/2018 20:00:00,33.05,33.0,1,-25.88
 21/09/2018 20:15:00,33.1,33.0,1,-25.88
 21/09/2018 20:30:00,33.27,33.0,1,-24.72
 21/09/2018 20:45:00,33.32,33.0,1,-23.6
 21/09/2018 21:00:00,33.3,33.0,1,-23.6
 21/09/2018 21:15:00,33.26,33.0,1,-23.6
 21/09/2018 21:30:00,33.14,33.0,1,-22.51
 21/09/2018 21:45:00,33.16,33.0,1,-22.1
 21/09/2018 22:00:00,33.05,33.0,1,-20.99
 21/09/2018 22:15:00,33.03,33.0,1,-20.43
 21/09/2018 22:30:00,33.04,33.0,1,-19.39
 21/09/2018 22:45:00,32.98,33.0,1,-18.89
 21/09/2018 23:00:00,33.06,33.0,1,-17.88
 21/09/2018 23:15:00,33.1,33.0,1,-17.2
 21/09/2018 23:30:00,33.2,33.0,1,-16.47
 21/09/2018 23:45:00,33.24,33.0,1,-16.01
 22/09/2018 00:00:00,33.12,33.0,1,-15.31
 22/09/2018 00:15:00,32.83,33.0,1,-14.07
 22/09/2018 00:30:00,32.87,33.0,1,-14.07
 22/09/2018 00:45:00,32.92,33.0,1,-14.07
 22/09/2018 01:00:00,32.9,33.0,1,-14.07
 22/09/2018 01:15:00,32.88,33.0,1,-14.07
 22/09/2018 01:30:00,32.88,33.0,1,-14.07
 22/09/2018 01:45:00,32.99,33.0,1,-14.07
 22/09/2018 02:00:00,33.02,33.0,1,-13.77
 22/09/2018 02:15:00,33.05,33.0,1,-13.36
 22/09/2018 02:30:00,33.08,33.0,1,-13.36
 22/09/2018 02:45:00,33.15,33.0,1,-13.36
 22/09/2018 03:00:00,33.12,33.0,1,-12.57
 22/09/2018 03:15:00,33.22,33.0,1,-12.04
 22/09/2018 03:30:00,33.11,33.0,1,-12.04
 22/09/2018 03:45:00,32.97,33.0,1,-12.04
 22/09/2018 04:00:00,32.96,33.0,1,-12.04
 22/09/2018 04:15:00,32.99,33.0,1,-12.04
 22/09/2018 04:30:00,32.99,33.0,1,-12.04
 22/09/2018 04:45:00,32.99,33.0,1,-12.04
 22/09/2018 05:00:00,32.99,33.0,1,-12.04
 22/09/2018 05:15:00,32.97,33.0,1,-12.04
 22/09/2018 05:30:00,32.93,33.0,1,-12.04
 22/09/2018 05:45:00,32.89,33.0,1,-12.04
 22/09/2018 06:00:00,32.81,33.0,1,-12.04
 22/09/2018 06:15:00,32.72,33.0,1,-12.23
 22/09/2018 06:30:00,32.58,33.0,1,-13.2
 22/09/2018 06:45:00,32.68,33.0,1,-14.07
 22/09/2018 07:00:00,32.7,33.0,1,-14.54
 22/09/2018 07:15:00,32.72,33.0,1,-15.3
 22/09/2018 07:30:00,32.9,33.0,1,-16.46
 22/09/2018 07:45:00,33.0,33.0,1,-17.73
 22/09/2018 08:00:00,32.93,33.0,1,-18.69
 22/09/2018 08:15:00,32.8,33.0,1,-19.78
 22/09/2018 08:30:00,32.81,33.0,1,-20.26
 22/09/2018 08:45:00,32.81,33.0,1,-21.4
 22/09/2018 09:00:00,32.76,33.0,1,-21.87
 22/09/2018 09:15:00,32.7,33.0,1,-22.68
 22/09/2018 09:30:00,32.71,33.0,1,-23.26
 22/09/2018 09:45:00,32.97,33.0,1,-23.26
 22/09/2018 10:00:00,33.28,33.0,1,-23.26
 22/09/2018 10:15:00,33.3,33.0,1,-23.26
 22/09/2018 10:30:00,33.22,33.0,1,-22.46
 22/09/2018 10:45:00,32.99,33.0,1,-21.76
 22/09/2018 11:00:00,32.88,33.0,1,-21.76
 22/09/2018 11:15:00,32.76,33.0,1,-21.78
 22/09/2018 11:30:00,32.76,33.0,1,-23.06
 22/09/2018 11:45:00,32.88,33.0,1,-23.06
 22/09/2018 12:00:00,33.05,33.0,1,-23.06
 22/09/2018 12:15:00,32.95,33.0,1,-23.06
 22/09/2018 12:30:00,32.97,33.0,1,-23.06
 22/09/2018 12:45:00,32.98,33.0,1,-23.06
 22/09/2018 13:00:00,32.99,33.0,1,-23.06
 22/09/2018 13:15:00,32.99,33.0,1,-23.06
 22/09/2018 13:30:00,33.01,33.0,1,-23.06
 22/09/2018 13:45:00,33.11,33.0,1,-23.06
 22/09/2018 14:00:00,33.11,33.0,1,-23.06
 22/09/2018 14:15:00,33.11,33.0,1,-23.06
 22/09/2018 14:30:00,33.06,33.0,1,-23.06
 22/09/2018 14:45:00,32.93,33.0,1,-23.06
 22/09/2018 15:00:00,32.93,33.0,1,-23.06
 22/09/2018 15:15:00,32.92,33.0,1,-23.06
 22/09/2018 15:30:00,32.88,33.0,1,-23.06
 22/09/2018 15:45:00,32.81,33.0,1,-23.06
 22/09/2018 16:00:00,32.81,33.0,1,-23.06
 22/09/2018 16:15:00,32.75,33.0,1,-23.06
 22/09/2018 16:30:00,32.7,33.0,1,-23.73
 22/09/2018 16:45:00,32.7,33.0,1,-24.75
 22/09/2018 17:00:00,32.65,33.0,1,-25.3
 22/09/2018 17:15:00,32.58,33.0,1,-25.46
 22/09/2018 17:30:00,32.58,33.0,1,-27.1
 22/09/2018 17:45:00,32.61,33.0,1,-27.1
 22/09/2018 18:00:00,32.85,33.0,1,-27.1
 22/09/2018 18:15:00,32.87,33.0,1,-27.1
 22/09/2018 18:30:00,32.87,33.0,1,-27.1
 22/09/2018 18:45:00,32.87,33.0,1,-27.1
 22/09/2018 19:00:00,32.87,33.0,1,-27.1
 22/09/2018 19:15:00,32.89,33.0,1,-26.33
 22/09/2018 19:30:00,32.99,33.0,1,-25.74
 22/09/2018 19:45:00,33.08,33.0,1,-25.74
 22/09/2018 20:00:00,33.11,33.0,1,-25.65
 22/09/2018 20:15:00,33.13,33.0,1,-24.52
 22/09/2018 20:30:00,33.03,33.0,1,-24.52
 22/09/2018 20:45:00,32.76,33.0,1,-24.52
 22/09/2018 21:00:00,32.8,33.0,1,-24.04
 22/09/2018 21:15:00,32.93,33.0,1,-23.24
 22/09/2018 21:30:00,32.96,33.0,1,-22.55
 22/09/2018 21:45:00,33.05,33.0,1,-22.06
 22/09/2018 22:00:00,33.11,33.0,1,-21.39
 22/09/2018 22:15:00,33.27,33.0,1,-20.59
 22/09/2018 22:30:00,33.16,33.0,1,-19.47
 22/09/2018 22:45:00,32.98,33.0,1,-18.58
 22/09/2018 23:00:00,32.97,33.0,1,-18.1
 22/09/2018 23:15:00,33.05,33.0,1,-17.7
 22/09/2018 23:30:00,33.15,33.0,1,-16.76
 22/09/2018 23:45:00,33.17,33.0,1,-15.93
 23/09/2018 00:00:00,33.16,33.0,1,-15.53
 23/09/2018 00:15:00,33.0,33.0,1,-15.53
 23/09/2018 00:30:00,33.04,33.0,1,-14.61
 23/09/2018 00:45:00,33.05,33.0,1,-13.71
 23/09/2018 01:00:00,33.06,33.0,1,-13.71
 23/09/2018 01:15:00,33.02,33.0,1,-13.71
 23/09/2018 01:30:00,33.05,33.0,1,-13.71
 23/09/2018 01:45:00,33.05,33.0,1,-13.71
 23/09/2018 02:00:00,33.05,33.0,1,-13.71
 23/09/2018 02:15:00,33.04,33.0,1,-13.71
 23/09/2018 02:30:00,32.99,33.0,1,-13.71
 23/09/2018 02:45:00,32.99,33.0,1,-13.71
 23/09/2018 03:00:00,32.99,33.0,1,-13.71
 23/09/2018 03:15:00,33.01,33.0,1,-13.71
 23/09/2018 03:30:00,33.0,33.0,1,-13.54
 23/09/2018 03:45:00,33.09,33.0,1,-12.94
 23/09/2018 04:00:00,33.05,33.0,1,-12.94
 23/09/2018 04:15:00,33.05,33.0,1,-12.94
 23/09/2018 04:30:00,33.05,33.0,1,-12.94
 23/09/2018 04:45:00,33.16,33.0,1,-12.94
 23/09/2018 05:00:00,33.17,33.0,1,-12.94
 23/09/2018 05:15:00,33.05,33.0,1,-12.94
 23/09/2018 05:30:00,33.06,33.0,1,-12.94
 23/09/2018 05:45:00,33.17,33.0,1,-12.94
 23/09/2018 06:00:00,33.06,33.0,1,-12.94
 23/09/2018 06:15:00,32.96,33.0,1,-12.94
 23/09/2018 06:30:00,32.92,33.0,1,-12.94
 23/09/2018 06:45:00,32.81,33.0,1,-13.49
 23/09/2018 07:00:00,32.81,33.0,1,-14.27
 23/09/2018 07:15:00,32.72,33.0,1,-14.78
 23/09/2018 07:30:00,32.64,33.0,1,-15.89
 23/09/2018 07:45:00,32.61,33.0,1,-16.64
 23/09/2018 08:00:00,32.96,33.0,1,-17.7
 23/09/2018 08:15:00,32.86,33.0,1,-18.99
 23/09/2018 08:30:00,32.84,33.0,1,-20.25
 23/09/2018 08:45:00,32.86,33.0,1,-20.6
 23/09/2018 09:00:00,32.7,33.0,1,-20.6
 23/09/2018 09:15:00,32.7,33.0,1,-20.53
 23/09/2018 09:30:00,32.68,33.0,1,-19.15
 23/09/2018 09:45:00,32.66,33.0,1,-20.97
 23/09/2018 10:00:00,32.61,33.0,1,-21.29
 23/09/2018 10:15:00,32.58,33.0,1,-22.79
 23/09/2018 10:30:00,32.75,33.0,1,-23.14
 23/09/2018 10:45:00,32.76,33.0,1,-23.14
 23/09/2018 11:00:00,32.78,33.0,1,-23.14
 23/09/2018 11:15:00,32.81,33.0,1,-23.14
 23/09/2018 11:30:00,32.84,33.0,1,-23.14
 23/09/2018 11:45:00,32.93,33.0,1,-20.48
 23/09/2018 12:00:00,33.01,33.0,1,-17.02
 23/09/2018 12:15:00,33.1,33.0,1,-17.0
 23/09/2018 12:30:00,33.1,33.0,1,-16.12
 23/09/2018 12:45:00,33.18,33.0,1,-15.65
 23/09/2018 13:00:00,33.21,33.0,1,-14.84
 23/09/2018 13:15:00,33.22,33.0,1,-15.73
 23/09/2018 13:30:00,33.24,33.0,1,-16.72
 23/09/2018 13:45:00,33.0,33.0,1,-16.19
 23/09/2018 14:00:00,32.94,33.0,1,-15.76
 23/09/2018 14:15:00,32.93,33.0,1,-15.52
 23/09/2018 14:30:00,32.99,33.0,1,-13.29
 23/09/2018 14:45:00,32.9,33.0,1,-15.01
 23/09/2018 15:00:00,32.76,33.0,1,-15.12
 23/09/2018 15:15:00,32.76,33.0,1,-14.06
 23/09/2018 15:30:00,32.76,33.0,1,-14.16
 23/09/2018 15:45:00,32.73,33.0,1,-14.66
 23/09/2018 16:00:00,32.59,33.0,1,-15.43
 23/09/2018 16:15:00,32.54,33.0,1,-15.84
 23/09/2018 16:30:00,32.52,33.0,1,-15.84
 23/09/2018 16:45:00,32.73,33.0,1,-17.1
 23/09/2018 17:00:00,32.87,33.0,1,-19.44
 23/09/2018 17:15:00,32.91,33.0,1,-19.97
 23/09/2018 17:30:00,32.87,33.0,1,-20.43
 23/09/2018 17:45:00,32.82,33.0,1,-21.55
 23/09/2018 18:00:00,32.73,33.0,1,-22.63
 23/09/2018 18:15:00,32.68,33.0,1,-23.76
 23/09/2018 18:30:00,32.58,33.0,1,-23.95
 23/09/2018 18:45:00,32.64,33.0,1,-23.95
 23/09/2018 19:00:00,32.65,33.0,1,-23.95
 23/09/2018 19:15:00,32.6,33.0,1,-24.02
 23/09/2018 19:30:00,32.88,33.0,1,-25.41
 23/09/2018 19:45:00,33.0,33.0,1,-25.68
 23/09/2018 20:00:00,33.05,33.0,1,-25.68
 23/09/2018 20:15:00,33.1,33.0,1,-25.68
 23/09/2018 20:30:00,33.06,33.0,1,-24.76
 23/09/2018 20:45:00,33.07,33.0,1,-24.49
 23/09/2018 21:00:00,33.11,33.0,1,-24.49
 23/09/2018 21:15:00,33.07,33.0,1,-23.62
 23/09/2018 21:30:00,32.85,33.0,1,-22.12
 23/09/2018 21:45:00,32.92,33.0,1,-20.72
 23/09/2018 22:00:00,32.93,33.0,1,-20.39
 23/09/2018 22:15:00,32.97,33.0,1,-19.75
 23/09/2018 22:30:00,32.97,33.0,1,-19.16
 23/09/2018 22:45:00,33.09,33.0,1,-17.93
 23/09/2018 23:00:00,33.19,33.0,1,-16.75
 23/09/2018 23:15:00,33.26,33.0,1,-16.56
 23/09/2018 23:30:00,33.18,33.0,1,-15.58
 23/09/2018 23:45:00,33.27,33.0,1,-15.27
 24/09/2018 00:00:00,33.34,33.0,1,-14.51
 24/09/2018 00:00:00,33.34,33.0,1,-14.51
 24/09/2018 00:15:00,33.2,33.0,1,-13.86
 24/09/2018 00:30:00,32.93,33.0,1,-13.86
 24/09/2018 00:45:00,32.93,33.0,1,-13.86
 24/09/2018 01:00:00,32.93,33.0,1,-13.86
 24/09/2018 01:15:00,32.88,33.0,1,-13.86
 24/09/2018 01:30:00,32.9,33.0,1,-13.86
 24/09/2018 01:45:00,32.87,33.0,1,-13.86
 24/09/2018 02:00:00,32.99,33.0,1,-13.86
 24/09/2018 02:15:00,32.9,33.0,1,-13.86
 24/09/2018 02:30:00,32.81,33.0,1,-13.86
 24/09/2018 02:45:00,32.77,33.0,1,-13.86
 24/09/2018 03:00:00,32.87,33.0,1,-13.86
 24/09/2018 03:15:00,32.85,33.0,1,-13.86
 24/09/2018 03:30:00,32.81,33.0,1,-13.86
 24/09/2018 03:45:00,32.87,33.0,1,-13.5
 24/09/2018 04:00:00,32.87,33.0,1,-12.8
 24/09/2018 04:15:00,32.87,33.0,1,-12.8
 24/09/2018 04:30:00,32.87,33.0,1,-12.8
 24/09/2018 04:45:00,32.87,33.0,1,-12.8
 24/09/2018 05:00:00,32.87,33.0,1,-12.8
 24/09/2018 05:15:00,32.8,33.0,1,-12.8
 24/09/2018 05:30:00,32.76,33.0,1,-12.8
 24/09/2018 05:45:00,32.63,33.0,1,-12.8
 24/09/2018 06:00:00,32.62,33.0,1,-13.41
 24/09/2018 06:15:00,32.82,33.0,1,-15.1
 24/09/2018 06:30:00,33.16,33.0,1,-16.36
 24/09/2018 06:45:00,32.77,33.0,1,-17.01
 24/09/2018 07:00:00,32.64,33.0,1,-18.63
 24/09/2018 07:15:00,32.75,33.0,1,-20.08
 24/09/2018 07:30:00,32.97,33.0,1,-21.18
 24/09/2018 07:45:00,32.98,33.0,1,-22.12
 24/09/2018 08:00:00,33.09,33.0,1,-22.12
 24/09/2018 08:15:00,33.01,33.0,1,-22.12
 24/09/2018 08:30:00,32.99,33.0,1,-22.12
 24/09/2018 08:45:00,32.95,33.0,1,-22.09
 24/09/2018 09:00:00,32.93,33.0,1,-21.45
 24/09/2018 09:15:00,32.93,33.0,1,-21.45
 24/09/2018 09:30:00,32.96,33.0,1,-20.48
 24/09/2018 09:45:00,32.99,33.0,1,-19.7
 24/09/2018 10:00:00,32.99,33.0,1,-19.07
 24/09/2018 10:15:00,32.87,33.0,1,-18.06
 24/09/2018 10:30:00,32.87,33.0,1,-17.84
 24/09/2018 10:45:00,32.91,33.0,1,-16.59
 24/09/2018 11:00:00,32.93,33.0,1,-16.59
 24/09/2018 11:15:00,32.93,33.0,1,-14.75
 24/09/2018 11:30:00,32.87,33.0,1,-14.62
 24/09/2018 11:45:00,32.88,33.0,1,-16.05
 24/09/2018 12:00:00,32.97,33.0,1,-15.01
 24/09/2018 12:15:00,33.0,33.0,1,-11.8
 24/09/2018 12:30:00,33.11,33.0,1,-11.67
 24/09/2018 12:45:00,33.11,33.0,1,-12.13
 24/09/2018 13:00:00,33.14,33.0,1,-7.4
 24/09/2018 13:15:00,33.22,33.0,1,-6.81
 24/09/2018 13:30:00,33.12,33.0,1,-9.33
 24/09/2018 13:45:00,32.66,33.0,1,-12.8
 24/09/2018 14:00:00,32.58,33.0,1,-14.12
 24/09/2018 14:15:00,32.58,33.0,1,-12.77
 24/09/2018 14:30:00,32.74,33.0,1,-13.53
 24/09/2018 14:45:00,32.83,33.0,1,-15.53
 24/09/2018 15:00:00,32.87,33.0,1,-14.78
 24/09/2018 15:15:00,32.91,33.0,1,-15.23
 24/09/2018 15:30:00,32.93,33.0,1,-13.57
 24/09/2018 15:45:00,32.93,33.0,1,-13.44
 24/09/2018 16:00:00,32.92,33.0,1,-14.39
 24/09/2018 16:15:00,32.81,33.0,1,-16.04
 24/09/2018 16:30:00,32.78,33.0,1,-17.4
 24/09/2018 16:45:00,32.7,33.0,1,-18.64
 24/09/2018 17:00:00,32.66,33.0,1,-20.46
 24/09/2018 17:15:00,32.87,33.0,1,-19.95
 24/09/2018 17:30:00,33.09,33.0,1,-21.14
 24/09/2018 17:45:00,33.05,33.0,1,-22.39
 24/09/2018 18:00:00,32.82,33.0,1,-23.59
 24/09/2018 18:15:00,32.77,33.0,1,-24.52
 24/09/2018 18:30:00,32.76,33.0,1,-24.52
 24/09/2018 18:45:00,32.73,33.0,1,-25.17
 24/09/2018 19:00:00,32.84,33.0,1,-25.85
 24/09/2018 19:15:00,32.81,33.0,1,-26.05
 24/09/2018 19:30:00,32.81,33.0,1,-27.28
 24/09/2018 19:45:00,32.9,33.0,1,-27.28
 24/09/2018 20:00:00,33.0,33.0,1,-27.28
 24/09/2018 20:15:00,33.13,33.0,1,-26.77
 24/09/2018 20:30:00,33.25,33.0,1,-25.91
 24/09/2018 20:45:00,33.13,33.0,1,-25.66
 24/09/2018 21:00:00,33.18,33.0,1,-24.74
 24/09/2018 21:15:00,33.22,33.0,1,-23.65
 24/09/2018 21:30:00,33.26,33.0,1,-22.77
 24/09/2018 21:45:00,33.08,33.0,1,-21.89
 24/09/2018 22:00:00,33.05,33.0,1,-21.45
 24/09/2018 22:15:00,33.17,33.0,1,-20.32
 24/09/2018 22:30:00,33.2,33.0,1,-19.46
 24/09/2018 22:45:00,32.78,33.0,1,-18.46
 24/09/2018 23:00:00,32.76,33.0,1,-17.34
 24/09/2018 23:15:00,32.8,33.0,1,-16.02
 24/09/2018 23:30:00,32.87,33.0,1,-16.02
 24/09/2018 23:45:00,32.92,33.0,1,-15.26
 25/09/2018 00:00:00,32.95,33.0,1,-14.68
 25/09/2018 00:15:00,33.01,33.0,1,-14.68
 25/09/2018 00:30:00,32.85,33.0,1,-14.68
 25/09/2018 00:45:00,32.76,33.0,1,-13.11
 25/09/2018 01:00:00,32.76,33.0,1,-12.98
 25/09/2018 01:15:00,32.65,33.0,1,-14.41
 25/09/2018 01:30:00,32.66,33.0,1,-14.44
 25/09/2018 01:45:00,32.7,33.0,1,-14.44
 25/09/2018 02:00:00,32.7,33.0,1,-14.44
 25/09/2018 02:15:00,32.73,33.0,1,-14.44
 25/09/2018 02:30:00,32.76,33.0,1,-14.44
 25/09/2018 02:45:00,32.78,33.0,1,-14.44
 25/09/2018 03:00:00,32.85,33.0,1,-14.44
 25/09/2018 03:15:00,32.87,33.0,1,-13.33
 25/09/2018 03:30:00,32.83,33.0,1,-13.0
 25/09/2018 03:45:00,32.71,33.0,1,-13.0
 25/09/2018 04:00:00,32.72,33.0,1,-13.0
 25/09/2018 04:15:00,32.69,33.0,1,-13.0
 25/09/2018 04:30:00,32.69,33.0,1,-13.0
 25/09/2018 04:45:00,32.65,33.0,1,-13.0
 25/09/2018 05:00:00,32.64,33.0,1,-13.0
 25/09/2018 05:15:00,32.72,33.0,1,-13.0
 25/09/2018 05:30:00,32.76,33.0,1,-13.61
 25/09/2018 05:45:00,32.73,33.0,1,-13.91
 25/09/2018 06:00:00,33.01,33.0,1,-15.0
 25/09/2018 06:15:00,32.97,33.0,1,-16.17
 25/09/2018 06:30:00,33.15,33.0,1,-16.62
 25/09/2018 06:45:00,33.11,33.0,1,-18.31
 25/09/2018 07:00:00,32.91,33.0,1,-19.75
 25/09/2018 07:15:00,32.76,33.0,1,-21.24
 25/09/2018 07:30:00,32.86,33.0,1,-22.64
 25/09/2018 07:45:00,33.21,33.0,1,-22.64
 25/09/2018 08:00:00,33.19,33.0,1,-22.64
 25/09/2018 08:15:00,33.14,33.0,1,-22.64
 25/09/2018 08:30:00,33.22,33.0,1,-22.64
 25/09/2018 08:45:00,33.24,33.0,1,-22.64
 25/09/2018 09:00:00,33.19,33.0,1,-22.26
 25/09/2018 09:15:00,33.1,33.0,1,-21.52
 25/09/2018 09:30:00,33.16,33.0,1,-19.58
 25/09/2018 09:45:00,33.25,33.0,1,-13.28
 25/09/2018 10:00:00,33.25,33.0,1,-9.67
 25/09/2018 10:15:00,33.1,33.0,1,-8.26
 25/09/2018 10:30:00,32.88,33.0,1,-12.93
 25/09/2018 10:45:00,32.86,33.0,1,-15.28
 25/09/2018 11:00:00,32.81,33.0,1,-14.77
 25/09/2018 11:15:00,32.81,33.0,1,-13.84
 25/09/2018 11:30:00,32.81,33.0,1,-12.95
 25/09/2018 11:45:00,32.85,33.0,1,-14.06
 25/09/2018 12:00:00,32.79,33.0,1,-13.85
 25/09/2018 12:15:00,32.81,33.0,1,-13.98
 25/09/2018 12:30:00,32.77,33.0,1,-13.76
 25/09/2018 12:45:00,32.85,33.0,1,-14.69
 25/09/2018 13:00:00,32.87,33.0,1,-13.78
 25/09/2018 13:15:00,32.87,33.0,1,-13.98
 25/09/2018 13:30:00,32.98,33.0,1,-14.6
 25/09/2018 13:45:00,32.99,33.0,1,-13.82
 25/09/2018 14:00:00,32.89,33.0,1,-12.8
 25/09/2018 14:15:00,32.98,33.0,1,-12.74
 25/09/2018 14:30:00,32.8,33.0,1,-14.06
 25/09/2018 14:45:00,32.63,33.0,1,-13.69
 25/09/2018 15:00:00,32.81,33.0,1,-11.8
 25/09/2018 15:15:00,32.83,33.0,1,-9.0
 25/09/2018 15:30:00,32.84,33.0,1,-8.02
 25/09/2018 15:45:00,32.65,33.0,1,-13.18
 25/09/2018 16:00:00,32.64,33.0,1,-13.83
 25/09/2018 16:15:00,32.66,33.0,1,-15.12
 25/09/2018 16:30:00,32.7,33.0,1,-15.96
 25/09/2018 16:45:00,32.9,33.0,1,-16.35
 25/09/2018 17:00:00,32.87,33.0,1,-17.14
 25/09/2018 17:15:00,32.94,33.0,1,-17.84
 25/09/2018 17:30:00,32.78,33.0,1,-18.76
 25/09/2018 17:45:00,32.74,33.0,1,-20.95
 25/09/2018 18:00:00,32.73,33.0,1,-21.51
 25/09/2018 18:15:00,32.7,33.0,1,-22.6
 25/09/2018 18:30:00,32.71,33.0,1,-22.6
 25/09/2018 18:45:00,32.76,33.0,1,-22.69
 25/09/2018 19:00:00,32.79,33.0,1,-23.23
 25/09/2018 19:15:00,32.87,33.0,1,-23.79
 25/09/2018 19:30:00,32.99,33.0,1,-23.89
 25/09/2018 19:45:00,33.26,33.0,1,-24.76
 25/09/2018 20:00:00,33.17,33.0,1,-24.47
 25/09/2018 20:15:00,33.23,33.0,1,-23.49
 25/09/2018 20:30:00,33.0,33.0,1,-22.36
 25/09/2018 20:45:00,33.1,33.0,1,-21.53
 25/09/2018 21:00:00,33.11,33.0,1,-21.53
 25/09/2018 21:15:00,33.12,33.0,1,-21.53
 25/09/2018 21:30:00,33.07,33.0,1,-21.34
 25/09/2018 21:45:00,33.18,33.0,1,-20.34
 25/09/2018 22:00:00,33.06,33.0,1,-19.42
 25/09/2018 22:15:00,33.23,33.0,1,-18.45
 25/09/2018 22:30:00,33.33,33.0,1,-17.53
 25/09/2018 22:45:00,33.25,33.0,1,-16.54
 25/09/2018 23:00:00,32.99,33.0,1,-16.54
 25/09/2018 23:15:00,33.08,33.0,1,-15.85
 25/09/2018 23:30:00,33.16,33.0,1,-14.5
 25/09/2018 23:45:00,33.06,33.0,1,-13.48
 26/09/2018 00:00:00,33.16,33.0,1,-13.48
 26/09/2018 00:15:00,33.19,33.0,1,-13.48
 26/09/2018 00:30:00,33.16,33.0,1,-12.86
 26/09/2018 00:45:00,33.05,33.0,1,-12.8
 26/09/2018 01:00:00,33.05,33.0,1,-12.8
 26/09/2018 01:15:00,33.0,33.0,1,-12.8
 26/09/2018 01:30:00,32.99,33.0,1,-12.8
 26/09/2018 01:45:00,32.99,33.0,1,-12.8
 26/09/2018 02:00:00,33.0,33.0,1,-12.8
 26/09/2018 02:15:00,33.08,33.0,1,-12.8
 26/09/2018 02:30:00,33.11,33.0,1,-12.8
 26/09/2018 02:45:00,33.11,33.0,1,-12.8
 26/09/2018 03:00:00,33.15,33.0,1,-12.8
 26/09/2018 03:15:00,33.11,33.0,1,-12.8
 26/09/2018 03:30:00,33.15,33.0,1,-12.8
 26/09/2018 03:45:00,33.14,33.0,1,-12.8
 26/09/2018 04:00:00,33.16,33.0,1,-12.8
 26/09/2018 04:15:00,33.22,33.0,1,-12.8
 26/09/2018 04:30:00,33.18,33.0,1,-12.8
 26/09/2018 04:45:00,33.12,33.0,1,-11.57
 26/09/2018 05:00:00,33.13,33.0,1,-11.23
 26/09/2018 05:15:00,33.09,33.0,1,-11.23
 26/09/2018 05:30:00,33.05,33.0,1,-11.23
 26/09/2018 05:45:00,33.0,33.0,1,-12.57
 26/09/2018 06:00:00,33.17,33.0,1,-12.61
 26/09/2018 06:15:00,32.9,33.0,1,-14.2
 26/09/2018 06:30:00,32.81,33.0,1,-14.58
 26/09/2018 06:45:00,32.71,33.0,1,-16.61
 26/09/2018 07:00:00,32.78,33.0,1,-18.03
 26/09/2018 07:15:00,32.75,33.0,1,-19.25
 26/09/2018 07:30:00,32.81,33.0,1,-19.86
 26/09/2018 07:45:00,32.76,33.0,1,-20.89
 26/09/2018 08:00:00,32.76,33.0,1,-21.24
 26/09/2018 08:15:00,32.76,33.0,1,-21.24
 26/09/2018 08:30:00,32.81,33.0,1,-21.24
 26/09/2018 08:45:00,32.92,33.0,1,-20.71
 26/09/2018 09:00:00,32.99,33.0,1,-19.45
 26/09/2018 09:15:00,32.87,33.0,1,-19.43
 26/09/2018 09:30:00,32.96,33.0,1,-18.52
 26/09/2018 09:45:00,32.87,33.0,1,-17.34
 26/09/2018 10:00:00,32.89,33.0,1,-16.49
 26/09/2018 10:15:00,32.99,33.0,1,-16.07
 26/09/2018 10:30:00,32.99,33.0,1,-16.07
 26/09/2018 10:45:00,32.99,33.0,1,-15.28
 26/09/2018 11:00:00,32.99,33.0,1,-13.78
 26/09/2018 11:15:00,32.99,33.0,1,-14.06
 26/09/2018 11:30:00,32.99,33.0,1,-13.31
 26/09/2018 11:45:00,33.02,33.0,1,-13.37
 26/09/2018 12:00:00,32.99,33.0,1,-12.71
 26/09/2018 12:15:00,33.06,33.0,1,-12.71
 26/09/2018 12:30:00,33.06,33.0,1,-13.07
 26/09/2018 12:45:00,33.05,33.0,1,-13.38
 26/09/2018 13:00:00,33.05,33.0,1,-12.83
 26/09/2018 13:15:00,33.05,33.0,1,-12.7
 26/09/2018 13:30:00,33.06,33.0,1,-12.7
 26/09/2018 13:45:00,33.11,33.0,1,-12.7
 26/09/2018 14:00:00,33.11,33.0,1,-12.3
 26/09/2018 14:15:00,33.11,33.0,1,-12.39
 26/09/2018 14:30:00,33.11,33.0,1,-12.7
 26/09/2018 14:45:00,33.11,33.0,1,-12.7
 26/09/2018 15:00:00,33.13,33.0,1,-12.7
 26/09/2018 15:15:00,33.23,33.0,1,-11.03
 26/09/2018 15:30:00,32.88,33.0,1,-2.94
 26/09/2018 15:45:00,32.87,33.0,1,-4.64
 26/09/2018 16:00:00,32.82,33.0,1,-6.69
 26/09/2018 16:15:00,32.64,33.0,1,-14.43
 26/09/2018 16:30:00,32.62,33.0,1,-15.56
 26/09/2018 16:45:00,32.61,33.0,1,-14.19
 26/09/2018 17:00:00,32.67,33.0,1,-8.53
 26/09/2018 17:15:00,32.63,33.0,1,-9.89
 26/09/2018 17:30:00,32.88,33.0,1,-19.11
 26/09/2018 17:45:00,32.93,33.0,1,-20.56
 26/09/2018 18:00:00,32.87,33.0,1,-20.79
 26/09/2018 18:15:00,32.82,33.0,1,-21.2
 26/09/2018 18:30:00,32.89,33.0,1,-22.12
 26/09/2018 18:45:00,32.8,33.0,1,-22.12
 26/09/2018 19:00:00,32.76,33.0,1,-22.12
 26/09/2018 19:15:00,32.68,33.0,1,-22.12
 26/09/2018 19:30:00,32.71,33.0,1,-23.73
 26/09/2018 19:45:00,32.72,33.0,1,-23.97
 26/09/2018 20:00:00,32.81,33.0,1,-23.97
 26/09/2018 20:15:00,32.86,33.0,1,-23.97
 26/09/2018 20:30:00,33.1,33.0,1,-23.05
 26/09/2018 20:45:00,33.16,33.0,1,-22.78
 26/09/2018 21:00:00,33.13,33.0,1,-21.41
