DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 21:15:00,33.23,33.0,1,-21.41
 26/09/2018 21:30:00,33.24,33.0,1,-20.68
 26/09/2018 21:45:00,33.3,33.0,1,-19.64
 26/09/2018 22:00:00,33.07,33.0,1,-19.31
 26/09/2018 22:15:00,33.19,33.0,1,-18.0
 26/09/2018 22:30:00,33.24,33.0,1,-17.68
 26/09/2018 22:45:00,33.33,33.0,1,-16.53
 26/09/2018 23:00:00,33.06,33.0,1,-15.98
 26/09/2018 23:15:00,32.99,33.0,1,-15.59
 26/09/2018 23:30:00,33.05,33.0,1,-14.75
 26/09/2018 23:45:00,33.15,33.0,1,-14.19
 27/09/2018 00:00:00,33.23,33.0,1,-13.5
 27/09/2018 00:15:00,33.0,33.0,1,-13.23
 27/09/2018 00:30:00,33.02,33.0,1,-12.18
 27/09/2018 00:45:00,33.02,33.0,1,-12.18
 27/09/2018 01:00:00,33.01,33.0,1,-12.18
 27/09/2018 01:15:00,32.99,33.0,1,-12.71
 27/09/2018 01:30:00,33.02,33.0,1,-12.75
 27/09/2018 01:45:00,33.05,33.0,1,-12.75
 27/09/2018 02:00:00,33.05,33.0,1,-12.75
 27/09/2018 02:15:00,33.08,33.0,1,-12.75
 27/09/2018 02:30:00,33.17,33.0,1,-12.75
 27/09/2018 02:45:00,33.12,33.0,1,-12.75
 27/09/2018 03:00:00,33.11,33.0,1,-12.75
 27/09/2018 03:15:00,33.17,33.0,1,-12.75
 27/09/2018 03:30:00,33.16,33.0,1,-12.04
 27/09/2018 03:45:00,33.17,33.0,1,-11.93
 27/09/2018 04:00:00,33.26,33.0,1,-11.93
 27/09/2018 04:15:00,33.21,33.0,1,-11.93
 27/09/2018 04:30:00,33.17,33.0,1,-11.93
 27/09/2018 04:45:00,33.17,33.0,1,-11.93
 27/09/2018 05:00:00,33.18,33.0,1,-11.93
 27/09/2018 05:15:00,33.17,33.0,1,-11.93
 27/09/2018 05:30:00,33.16,33.0,1,-11.93
 27/09/2018 05:45:00,32.87,33.0,1,-11.93
 27/09/2018 06:00:00,32.66,33.0,1,-13.21
 27/09/2018 06:15:00,32.7,33.0,1,-14.49
 27/09/2018 06:30:00,32.76,33.0,1,-14.82
 27/09/2018 06:45:00,33.01,33.0,1,-16.07
 27/09/2018 07:00:00,33.21,33.0,1,-17.28
 27/09/2018 07:15:00,33.04,33.0,1,-18.1
 27/09/2018 07:30:00,33.03,33.0,1,-19.82
 27/09/2018 07:45:00,32.96,33.0,1,-19.95
 27/09/2018 08:00:00,32.93,33.0,1,-21.18
 27/09/2018 08:15:00,32.91,33.0,1,-21.27
 27/09/2018 08:30:00,32.92,33.0,1,-21.03
 27/09/2018 08:45:00,32.99,33.0,1,-20.49
 27/09/2018 09:00:00,32.99,33.0,1,-20.1
 27/09/2018 09:15:00,32.99,33.0,1,-19.78
 27/09/2018 09:30:00,32.96,33.0,1,-18.86
 27/09/2018 09:45:00,33.0,33.0,1,-18.1
 27/09/2018 10:00:00,33.06,33.0,1,-17.28
 27/09/2018 10:15:00,33.18,33.0,1,-15.57
 27/09/2018 10:30:00,33.32,33.0,1,-7.56
 27/09/2018 10:45:00,32.9,33.0,1,-6.53
 27/09/2018 11:00:00,32.81,33.0,1,-6.02
 27/09/2018 11:15:00,32.81,33.0,1,-4.98
 27/09/2018 11:30:00,32.81,33.0,1,-4.55
 27/09/2018 11:45:00,32.83,33.0,1,-4.55
 27/09/2018 12:00:00,32.83,33.0,1,-4.55
 27/09/2018 12:15:00,32.81,33.0,1,-4.55
 27/09/2018 12:30:00,32.81,33.0,1,-4.55
 27/09/2018 12:45:00,32.81,33.0,1,-4.08
 27/09/2018 13:00:00,32.81,33.0,1,-3.81
 27/09/2018 13:15:00,32.81,33.0,1,-3.81
 27/09/2018 13:30:00,32.84,33.0,1,-3.81
 27/09/2018 13:45:00,32.87,33.0,1,-3.81
 27/09/2018 14:00:00,32.85,33.0,1,-3.81
 27/09/2018 14:15:00,32.87,33.0,1,-3.81
 27/09/2018 14:30:00,32.87,33.0,1,-3.81
 27/09/2018 14:45:00,32.88,33.0,1,-3.81
 27/09/2018 15:00:00,32.99,33.0,1,-3.81
 27/09/2018 15:15:00,32.99,33.0,1,-3.81
 27/09/2018 15:30:00,32.99,33.0,1,-3.86
 27/09/2018 15:45:00,32.99,33.0,1,-4.54
 27/09/2018 16:00:00,32.99,33.0,1,-5.19
 27/09/2018 16:15:00,32.99,33.0,1,-6.37
 27/09/2018 16:30:00,32.99,33.0,1,-7.02
 27/09/2018 16:45:00,32.81,33.0,1,-13.4
 27/09/2018 17:00:00,32.67,33.0,1,-17.97
 27/09/2018 17:15:00,32.68,33.0,1,-17.97
 27/09/2018 17:30:00,32.67,33.0,1,-18.24
 27/09/2018 17:45:00,33.22,33.0,1,-10.78
 27/09/2018 18:00:00,33.22,33.0,1,-10.78
 27/09/2018 18:15:00,32.99,33.0,1,-18.03
 27/09/2018 18:30:00,32.97,33.0,1,-19.97
 27/09/2018 18:45:00,32.96,33.0,1,-19.97
 27/09/2018 19:00:00,32.92,33.0,1,-19.97
 27/09/2018 19:15:00,33.03,33.0,1,-19.97
 27/09/2018 19:30:00,32.93,33.0,1,-19.97
 27/09/2018 19:45:00,32.96,33.0,1,-20.68
 27/09/2018 20:00:00,33.11,33.0,1,-22.21
 27/09/2018 20:15:00,33.19,33.0,1,-23.47
 27/09/2018 20:30:00,33.3,33.0,1,-22.54
 27/09/2018 20:45:00,33.28,33.0,1,-22.28
 27/09/2018 21:00:00,33.36,33.0,1,-21.43
 27/09/2018 21:15:00,33.08,33.0,1,-20.24
 27/09/2018 21:30:00,32.87,33.0,1,-19.77
 27/09/2018 21:45:00,33.04,33.0,1,-19.77
 27/09/2018 22:00:00,33.2,33.0,1,-18.9
 27/09/2018 22:15:00,32.85,33.0,1,-17.86
 27/09/2018 22:30:00,32.87,33.0,1,-17.03
 27/09/2018 22:45:00,32.99,33.0,1,-16.24
 27/09/2018 23:00:00,33.11,33.0,1,-15.16
 27/09/2018 23:15:00,32.88,33.0,1,-14.83
 27/09/2018 23:30:00,32.93,33.0,1,-14.45
 27/09/2018 23:45:00,33.04,33.0,1,-13.39
 28/09/2018 00:00:00,32.89,33.0,1,-13.39
 28/09/2018 00:15:00,32.87,33.0,1,-13.39
 28/09/2018 00:30:00,32.9,33.0,1,-13.05
 28/09/2018 00:45:00,32.93,33.0,1,-12.56
 28/09/2018 01:00:00,33.04,33.0,1,-12.56
 28/09/2018 01:15:00,32.89,33.0,1,-12.56
 28/09/2018 01:30:00,32.98,33.0,1,-12.56
 28/09/2018 01:45:00,32.94,33.0,1,-12.56
 28/09/2018 02:00:00,32.99,33.0,1,-12.56
 28/09/2018 02:15:00,33.05,33.0,1,-12.56
 28/09/2018 02:30:00,33.0,33.0,1,-12.56
 28/09/2018 02:45:00,32.99,33.0,1,-12.56
 28/09/2018 03:00:00,33.11,33.0,1,-12.56
 28/09/2018 03:15:00,33.11,33.0,1,-12.56
 28/09/2018 03:30:00,33.11,33.0,1,-12.56
 28/09/2018 03:45:00,33.11,33.0,1,-12.28
 28/09/2018 04:00:00,33.16,33.0,1,-11.1
 28/09/2018 04:15:00,33.2,33.0,1,-11.1
 28/09/2018 04:30:00,33.17,33.0,1,-11.1
 28/09/2018 04:45:00,33.17,33.0,1,-11.1
 28/09/2018 05:00:00,33.16,33.0,1,-11.1
 28/09/2018 05:15:00,33.11,33.0,1,-11.1
 28/09/2018 05:30:00,33.11,33.0,1,-11.1
 28/09/2018 05:45:00,33.05,33.0,1,-11.32
 28/09/2018 06:00:00,33.01,33.0,1,-12.52
 28/09/2018 06:15:00,32.85,33.0,1,-13.73
 28/09/2018 06:30:00,32.83,33.0,1,-13.98
 28/09/2018 06:45:00,32.87,33.0,1,-14.79
 28/09/2018 07:00:00,33.02,33.0,1,-16.25
 28/09/2018 07:15:00,32.78,33.0,1,-18.51
 28/09/2018 07:30:00,32.81,33.0,1,-19.31
 28/09/2018 07:45:00,32.72,33.0,1,-19.7
 28/09/2018 08:00:00,32.91,33.0,1,-17.34
 28/09/2018 08:15:00,33.1,33.0,1,-11.1
 28/09/2018 08:30:00,33.21,33.0,1,-13.88
 28/09/2018 08:45:00,33.09,33.0,1,-20.35
 28/09/2018 09:00:00,33.05,33.0,1,-19.0
 28/09/2018 09:15:00,32.97,33.0,1,-18.75
 28/09/2018 09:30:00,32.99,33.0,1,-18.86
 28/09/2018 09:45:00,32.92,33.0,1,-19.64
 28/09/2018 10:00:00,33.09,33.0,1,-10.94
 28/09/2018 10:15:00,33.14,33.0,1,-11.3
 28/09/2018 10:30:00,33.08,33.0,1,-17.79
 28/09/2018 10:45:00,32.99,33.0,1,-20.75
 28/09/2018 11:00:00,32.99,33.0,1,-20.75
 28/09/2018 11:15:00,33.01,33.0,1,-20.75
 28/09/2018 11:30:00,33.21,33.0,1,-14.34
 28/09/2018 11:45:00,33.24,33.0,1,-12.39
 28/09/2018 12:00:00,33.19,33.0,1,-16.16
 28/09/2018 12:15:00,33.11,33.0,1,-20.07
 28/09/2018 12:30:00,33.11,33.0,1,-20.53
 28/09/2018 12:45:00,33.11,33.0,1,-20.75
 28/09/2018 13:00:00,33.23,33.0,1,-15.03
 28/09/2018 13:15:00,33.18,33.0,1,-11.77
 28/09/2018 13:30:00,33.02,33.0,1,-12.95
 28/09/2018 13:45:00,32.79,33.0,1,-18.7
 28/09/2018 14:00:00,32.77,33.0,1,-17.46
 28/09/2018 14:15:00,32.74,33.0,1,-16.87
 28/09/2018 14:30:00,32.58,33.0,1,-15.74
 28/09/2018 14:45:00,32.77,33.0,1,-15.46
 28/09/2018 15:00:00,32.83,33.0,1,-14.01
 28/09/2018 15:15:00,32.93,33.0,1,-13.59
 28/09/2018 15:30:00,32.93,33.0,1,-13.19
 28/09/2018 15:45:00,33.0,33.0,1,-14.55
 28/09/2018 16:00:00,32.95,33.0,1,-14.35
 28/09/2018 16:15:00,32.99,33.0,1,-15.72
 28/09/2018 16:30:00,32.95,33.0,1,-15.98
 28/09/2018 16:45:00,32.93,33.0,1,-16.67
 28/09/2018 17:00:00,32.87,33.0,1,-17.37
 28/09/2018 17:15:00,32.81,33.0,1,-19.01
 28/09/2018 17:30:00,32.8,33.0,1,-19.97
 28/09/2018 17:45:00,32.76,33.0,1,-20.62
 28/09/2018 18:00:00,32.75,33.0,1,-21.22
 28/09/2018 18:15:00,32.64,33.0,1,-21.95
 28/09/2018 18:30:00,32.82,33.0,1,-21.95
 28/09/2018 18:45:00,32.86,33.0,1,-21.95
 28/09/2018 19:00:00,32.81,33.0,1,-23.05
 28/09/2018 19:15:00,32.72,33.0,1,-23.78
 28/09/2018 19:30:00,32.77,33.0,1,-24.61
 28/09/2018 19:45:00,32.81,33.0,1,-24.61
 28/09/2018 20:00:00,32.89,33.0,1,-23.93
 28/09/2018 20:15:00,32.86,33.0,1,-23.43
 28/09/2018 20:30:00,32.85,33.0,1,-22.07
 28/09/2018 20:45:00,32.87,33.0,1,-21.9
 28/09/2018 21:00:00,32.96,33.0,1,-21.75
 28/09/2018 21:15:00,33.05,33.0,1,-21.36
 28/09/2018 21:30:00,33.21,33.0,1,-21.01
 28/09/2018 21:45:00,33.22,33.0,1,-20.22
 28/09/2018 22:00:00,33.3,33.0,1,-18.97
 28/09/2018 22:15:00,33.32,33.0,1,-18.77
 28/09/2018 22:30:00,33.18,33.0,1,-18.08
 28/09/2018 22:45:00,33.17,33.0,1,-17.51
 28/09/2018 23:00:00,33.23,33.0,1,-16.61
 28/09/2018 23:15:00,33.01,33.0,1,-15.53
 28/09/2018 23:30:00,33.06,33.0,1,-15.08
 28/09/2018 23:45:00,33.1,33.0,1,-13.98
 29/09/2018 00:00:00,33.05,33.0,1,-13.65
 29/09/2018 00:15:00,33.07,33.0,1,-13.65
 29/09/2018 00:30:00,33.17,33.0,1,-13.65
 29/09/2018 00:45:00,33.17,33.0,1,-12.99
 29/09/2018 01:00:00,33.18,33.0,1,-12.76
 29/09/2018 01:15:00,33.17,33.0,1,-12.76
 29/09/2018 01:30:00,33.17,33.0,1,-13.79
 29/09/2018 01:45:00,33.17,33.0,1,-14.05
 29/09/2018 02:00:00,33.17,33.0,1,-13.39
 29/09/2018 02:15:00,33.22,33.0,1,-13.39
 29/09/2018 02:30:00,33.24,33.0,1,-13.39
 29/09/2018 02:45:00,33.22,33.0,1,-12.96
 29/09/2018 03:00:00,33.3,33.0,1,-12.18
 29/09/2018 03:15:00,33.29,33.0,1,-12.18
 29/09/2018 03:30:00,33.28,33.0,1,-12.18
 29/09/2018 03:45:00,33.3,33.0,1,-12.18
 29/09/2018 04:00:00,32.92,33.0,1,-12.18
 29/09/2018 04:15:00,32.93,33.0,1,-12.18
 29/09/2018 04:30:00,32.97,33.0,1,-12.18
 29/09/2018 04:45:00,32.95,33.0,1,-12.18
 29/09/2018 05:00:00,32.93,33.0,1,-12.18
 29/09/2018 05:15:00,32.93,33.0,1,-12.1
 29/09/2018 05:30:00,32.88,33.0,1,-12.06
 29/09/2018 05:45:00,32.81,33.0,1,-12.06
 29/09/2018 06:00:00,32.81,33.0,1,-12.06
 29/09/2018 06:15:00,32.86,33.0,1,-13.0
 29/09/2018 06:30:00,32.96,33.0,1,-13.31
 29/09/2018 06:45:00,32.89,33.0,1,-13.6
 29/09/2018 07:00:00,32.87,33.0,1,-14.56
 29/09/2018 07:15:00,32.89,33.0,1,-15.39
 29/09/2018 07:30:00,33.05,33.0,1,-16.37
 29/09/2018 07:45:00,32.97,33.0,1,-17.11
 29/09/2018 08:00:00,32.91,33.0,1,-17.34
 29/09/2018 08:15:00,32.87,33.0,1,-17.85
 29/09/2018 08:30:00,32.87,33.0,1,-17.85
 29/09/2018 08:45:00,32.91,33.0,1,-17.85
 29/09/2018 09:00:00,32.93,33.0,1,-17.85
 29/09/2018 09:15:00,32.87,33.0,1,-17.85
 29/09/2018 09:30:00,32.87,33.0,1,-17.85
 29/09/2018 09:45:00,32.87,33.0,1,-17.85
 29/09/2018 10:00:00,32.89,33.0,1,-17.85
 29/09/2018 10:15:00,32.93,33.0,1,-17.46
 29/09/2018 10:30:00,32.99,33.0,1,-16.2
 29/09/2018 10:45:00,32.99,33.0,1,-15.43
 29/09/2018 11:00:00,32.99,33.0,1,-14.68
 29/09/2018 11:15:00,32.99,33.0,1,-14.28
 29/09/2018 11:30:00,32.99,33.0,1,-14.35
 29/09/2018 11:45:00,32.99,33.0,1,-14.12
 29/09/2018 12:00:00,32.99,33.0,1,-14.12
 29/09/2018 12:15:00,32.99,33.0,1,-14.03
 29/09/2018 12:30:00,33.07,33.0,1,-15.01
 29/09/2018 12:45:00,32.91,33.0,1,-15.66
 29/09/2018 13:00:00,32.87,33.0,1,-15.24
 29/09/2018 13:15:00,32.92,33.0,1,-15.77
 29/09/2018 13:30:00,32.99,33.0,1,-14.57
 29/09/2018 13:45:00,33.02,33.0,1,-14.72
 29/09/2018 14:00:00,33.14,33.0,1,-14.14
 29/09/2018 14:15:00,32.72,33.0,1,-14.22
 29/09/2018 14:30:00,32.66,33.0,1,-15.61
 29/09/2018 14:45:00,32.7,33.0,1,-14.26
 29/09/2018 15:00:00,32.78,33.0,1,-14.63
 29/09/2018 15:15:00,32.81,33.0,1,-14.35
 29/09/2018 15:30:00,32.77,33.0,1,-14.47
 29/09/2018 15:45:00,32.76,33.0,1,-14.47
 29/09/2018 16:00:00,32.75,33.0,1,-14.47
 29/09/2018 16:15:00,32.76,33.0,1,-15.56
 29/09/2018 16:30:00,32.76,33.0,1,-15.9
 29/09/2018 16:45:00,32.73,33.0,1,-16.21
 29/09/2018 17:00:00,32.82,33.0,1,-17.26
 29/09/2018 17:15:00,32.85,33.0,1,-17.81
 29/09/2018 17:30:00,32.7,33.0,1,-18.58
 29/09/2018 17:45:00,32.65,33.0,1,-18.8
 29/09/2018 18:00:00,32.58,33.0,1,-19.52
 29/09/2018 18:15:00,32.58,33.0,1,-20.45
 29/09/2018 18:30:00,32.69,33.0,1,-20.81
 29/09/2018 18:45:00,32.84,33.0,1,-21.02
 29/09/2018 19:00:00,32.87,33.0,1,-21.02
 29/09/2018 19:15:00,32.87,33.0,1,-21.56
 29/09/2018 19:30:00,32.76,33.0,1,-21.57
 29/09/2018 19:45:00,32.76,33.0,1,-21.57
 29/09/2018 20:00:00,32.8,33.0,1,-21.57
 29/09/2018 20:15:00,32.88,33.0,1,-21.57
 29/09/2018 20:30:00,32.93,33.0,1,-21.57
 29/09/2018 20:45:00,32.93,33.0,1,-21.04
 29/09/2018 21:00:00,32.93,33.0,1,-20.94
 29/09/2018 21:15:00,32.87,33.0,1,-19.6
 29/09/2018 21:30:00,32.87,33.0,1,-18.95
 29/09/2018 21:45:00,32.93,33.0,1,-18.17
 29/09/2018 22:00:00,32.94,33.0,1,-18.17
 29/09/2018 22:15:00,32.93,33.0,1,-17.89
 29/09/2018 22:30:00,32.93,33.0,1,-17.17
 29/09/2018 22:45:00,33.01,33.0,1,-16.21
 29/09/2018 23:00:00,33.11,33.0,1,-15.28
 29/09/2018 23:15:00,33.16,33.0,1,-14.32
 29/09/2018 23:30:00,32.89,33.0,1,-14.32
 29/09/2018 23:45:00,32.87,33.0,1,-14.23
 30/09/2018 00:00:00,32.9,33.0,1,-13.58
 30/09/2018 00:15:00,32.99,33.0,1,-13.58
 30/09/2018 00:30:00,33.04,33.0,1,-12.63
 30/09/2018 00:45:00,33.11,33.0,1,-12.34
 30/09/2018 01:00:00,33.11,33.0,1,-12.34
 30/09/2018 01:15:00,32.99,33.0,1,-13.41
 30/09/2018 01:30:00,32.99,33.0,1,-13.59
 30/09/2018 01:45:00,32.94,33.0,1,-13.59
 30/09/2018 02:00:00,32.93,33.0,1,-13.59
 30/09/2018 02:15:00,32.93,33.0,1,-13.59
 30/09/2018 02:30:00,32.98,33.0,1,-13.34
 30/09/2018 02:45:00,33.05,33.0,1,-12.28
 30/09/2018 03:00:00,33.05,33.0,1,-12.28
 30/09/2018 03:15:00,33.13,33.0,1,-12.28
 30/09/2018 03:30:00,33.17,33.0,1,-12.28
 30/09/2018 03:45:00,33.17,33.0,1,-12.28
 30/09/2018 04:00:00,33.17,33.0,1,-11.61
 30/09/2018 04:15:00,33.17,33.0,1,-10.85
 30/09/2018 04:30:00,33.22,33.0,1,-10.85
 30/09/2018 04:45:00,33.28,33.0,1,-10.85
 30/09/2018 05:00:00,33.28,33.0,1,-10.85
 30/09/2018 05:15:00,33.28,33.0,1,-10.85
 30/09/2018 05:30:00,33.28,33.0,1,-10.85
 30/09/2018 05:45:00,33.28,33.0,1,-10.85
 30/09/2018 06:00:00,33.17,33.0,1,-10.85
 30/09/2018 06:15:00,33.17,33.0,1,-12.12
 30/09/2018 06:30:00,33.1,33.0,1,-12.25
 30/09/2018 06:45:00,33.05,33.0,1,-12.25
 30/09/2018 07:00:00,33.05,33.0,1,-13.48
 30/09/2018 07:15:00,33.03,33.0,1,-13.71
 30/09/2018 07:30:00,33.03,33.0,1,-14.18
 30/09/2018 07:45:00,33.04,33.0,1,-15.23
 30/09/2018 08:00:00,32.92,33.0,1,-16.17
 30/09/2018 08:15:00,32.85,33.0,1,-16.71
 30/09/2018 08:30:00,32.72,33.0,1,-17.75
 30/09/2018 08:45:00,32.7,33.0,1,-18.37
 30/09/2018 09:00:00,32.65,33.0,1,-18.37
 30/09/2018 09:15:00,32.65,33.0,1,-18.37
 30/09/2018 09:30:00,32.65,33.0,1,-18.92
 30/09/2018 09:45:00,32.58,33.0,1,-19.12
 30/09/2018 10:00:00,32.67,33.0,1,-19.12
 30/09/2018 10:15:00,32.76,33.0,1,-19.12
 30/09/2018 10:30:00,32.76,33.0,1,-19.12
 30/09/2018 10:45:00,32.76,33.0,1,-19.12
 30/09/2018 11:00:00,32.76,33.0,1,-18.07
 30/09/2018 11:15:00,32.76,33.0,1,-16.91
 30/09/2018 11:30:00,32.76,33.0,1,-17.56
 30/09/2018 11:45:00,32.73,33.0,1,-18.83
 30/09/2018 12:00:00,32.89,33.0,1,-18.83
 30/09/2018 12:15:00,33.07,33.0,1,-18.83
 30/09/2018 12:30:00,33.39,33.0,1,-18.83
 30/09/2018 12:45:00,33.31,33.0,1,-18.08
 30/09/2018 13:00:00,33.17,33.0,1,-17.45
 30/09/2018 13:15:00,32.91,33.0,1,-17.49
 30/09/2018 13:30:00,32.88,33.0,1,-17.31
 30/09/2018 13:45:00,32.99,33.0,1,-14.26
 30/09/2018 14:00:00,32.99,33.0,1,-16.89
 30/09/2018 14:15:00,32.98,33.0,1,-17.36
 30/09/2018 14:30:00,32.93,33.0,1,-17.36
 30/09/2018 14:45:00,32.93,33.0,1,-17.36
 30/09/2018 15:00:00,32.93,33.0,1,-18.59
 30/09/2018 15:15:00,32.93,33.0,1,-18.72
 30/09/2018 15:30:00,32.93,33.0,1,-18.64
 30/09/2018 15:45:00,32.93,33.0,1,-18.54
 30/09/2018 16:00:00,32.93,33.0,1,-16.36
 30/09/2018 16:15:00,32.88,33.0,1,-18.03
 30/09/2018 16:30:00,32.81,33.0,1,-19.23
 30/09/2018 16:45:00,32.77,33.0,1,-20.09
 30/09/2018 17:00:00,32.69,33.0,1,-21.26
 30/09/2018 17:15:00,32.58,33.0,1,-21.26
 30/09/2018 17:30:00,32.58,33.0,1,-21.17
 30/09/2018 17:45:00,32.59,33.0,1,-20.5
 30/09/2018 18:00:00,32.76,33.0,1,-21.79
 30/09/2018 18:15:00,32.99,33.0,1,-21.79
 30/09/2018 18:30:00,32.99,33.0,1,-22.32
 30/09/2018 18:45:00,33.08,33.0,1,-22.78
 30/09/2018 19:00:00,33.0,33.0,1,-23.34
 30/09/2018 19:15:00,32.99,33.0,1,-23.57
 30/09/2018 19:30:00,33.0,33.0,1,-24.79
 30/09/2018 19:45:00,33.11,33.0,1,-23.53
 30/09/2018 20:00:00,33.11,33.0,1,-23.43
 30/09/2018 20:15:00,33.07,33.0,1,-22.85
 30/09/2018 20:30:00,33.13,33.0,1,-22.09
 30/09/2018 20:45:00,32.93,33.0,1,-22.09
 30/09/2018 21:00:00,32.98,33.0,1,-21.16
 30/09/2018 21:15:00,33.05,33.0,1,-20.66
 30/09/2018 21:30:00,33.1,33.0,1,-19.35
 30/09/2018 21:45:00,33.25,33.0,1,-19.2
 30/09/2018 22:00:00,33.26,33.0,1,-18.08
 30/09/2018 22:15:00,33.38,33.0,1,-17.88
 30/09/2018 22:30:00,33.21,33.0,1,-16.54
 30/09/2018 22:45:00,32.99,33.0,1,-15.84
 30/09/2018 23:00:00,33.05,33.0,1,-14.48
 30/09/2018 23:15:00,33.11,33.0,1,-14.44
 30/09/2018 23:30:00,33.04,33.0,1,-14.09
 30/09/2018 23:45:00,32.9,33.0,1,-13.71
 01/10/2018 00:00:00,32.91,33.0,1,-12.59
 01/10/2018 00:00:00,32.91,33.0,1,-12.59
 01/10/2018 00:15:00,32.93,33.0,1,-12.24
 01/10/2018 00:30:00,33.05,33.0,1,-12.24
 01/10/2018 00:45:00,33.05,33.0,1,-12.24
 01/10/2018 01:00:00,33.05,33.0,1,-12.24
 01/10/2018 01:15:00,32.99,33.0,1,-12.24
 01/10/2018 01:30:00,32.93,33.0,1,-12.82
 01/10/2018 01:45:00,32.93,33.0,1,-12.91
 01/10/2018 02:00:00,32.97,33.0,1,-12.91
 01/10/2018 02:15:00,32.93,33.0,1,-12.91
 01/10/2018 02:30:00,32.94,33.0,1,-12.91
 01/10/2018 02:45:00,33.04,33.0,1,-12.91
 01/10/2018 03:00:00,33.01,33.0,1,-12.91
 01/10/2018 03:15:00,33.07,33.0,1,-12.18
 01/10/2018 03:30:00,33.11,33.0,1,-11.52
 01/10/2018 03:45:00,33.11,33.0,1,-11.52
 01/10/2018 04:00:00,33.11,33.0,1,-11.52
 01/10/2018 04:15:00,33.17,33.0,1,-11.52
 01/10/2018 04:30:00,33.17,33.0,1,-11.52
 01/10/2018 04:45:00,33.17,33.0,1,-11.52
 01/10/2018 05:00:00,33.12,33.0,1,-11.52
 01/10/2018 05:15:00,33.11,33.0,1,-11.52
 01/10/2018 05:30:00,33.04,33.0,1,-11.52
 01/10/2018 05:45:00,32.97,33.0,1,-12.03
 01/10/2018 06:00:00,32.93,33.0,1,-12.97
 01/10/2018 06:15:00,32.85,33.0,1,-13.87
 01/10/2018 06:30:00,32.97,33.0,1,-14.27
 01/10/2018 06:45:00,32.92,33.0,1,-15.63
 01/10/2018 07:00:00,32.7,33.0,1,-17.01
 01/10/2018 07:15:00,32.82,33.0,1,-18.14
 01/10/2018 07:30:00,32.89,33.0,1,-19.23
 01/10/2018 07:45:00,33.04,33.0,1,-19.95
 01/10/2018 08:00:00,32.99,33.0,1,-19.95
 01/10/2018 08:15:00,33.01,33.0,1,-19.95
 01/10/2018 08:30:00,33.04,33.0,1,-19.95
 01/10/2018 08:45:00,33.11,33.0,1,-19.95
 01/10/2018 09:00:00,33.07,33.0,1,-19.95
 01/10/2018 09:15:00,32.99,33.0,1,-19.4
 01/10/2018 09:30:00,32.99,33.0,1,-18.1
 01/10/2018 09:45:00,33.01,33.0,1,-17.2
 01/10/2018 10:00:00,33.11,33.0,1,-16.75
 01/10/2018 10:15:00,33.11,33.0,1,-16.61
 01/10/2018 10:30:00,33.11,33.0,1,-15.95
 01/10/2018 10:45:00,33.11,33.0,1,-14.52
 01/10/2018 11:00:00,33.11,33.0,1,-15.02
 01/10/2018 11:15:00,33.09,33.0,1,-15.95
 01/10/2018 11:30:00,33.08,33.0,1,-14.35
 01/10/2018 11:45:00,33.05,33.0,1,-13.83
 01/10/2018 12:00:00,33.05,33.0,1,-13.27
 01/10/2018 12:15:00,33.05,33.0,1,-13.88
 01/10/2018 12:30:00,33.05,33.0,1,-14.39
 01/10/2018 12:45:00,33.05,33.0,1,-16.36
 01/10/2018 13:00:00,33.09,33.0,1,-15.57
 01/10/2018 13:15:00,33.17,33.0,1,-14.11
 01/10/2018 13:30:00,33.22,33.0,1,-15.13
 01/10/2018 13:45:00,33.19,33.0,1,-13.45
 01/10/2018 14:00:00,33.2,33.0,1,-15.02
 01/10/2018 14:15:00,33.24,33.0,1,-13.62
 01/10/2018 14:30:00,33.27,33.0,1,-12.43
 01/10/2018 14:45:00,33.27,33.0,1,-13.22
 01/10/2018 15:00:00,33.11,33.0,1,-12.78
 01/10/2018 15:15:00,33.11,33.0,1,-13.43
 01/10/2018 15:30:00,33.19,33.0,1,-13.43
 01/10/2018 15:45:00,33.06,33.0,1,-14.41
 01/10/2018 16:00:00,33.07,33.0,1,-14.86
 01/10/2018 16:15:00,33.11,33.0,1,-16.35
 01/10/2018 16:30:00,32.99,33.0,1,-16.13
 01/10/2018 16:45:00,32.99,33.0,1,-17.72
 01/10/2018 17:00:00,32.88,33.0,1,-18.47
 01/10/2018 17:15:00,32.82,33.0,1,-18.67
 01/10/2018 17:30:00,32.82,33.0,1,-19.54
 01/10/2018 17:45:00,32.89,33.0,1,-20.63
 01/10/2018 18:00:00,32.88,33.0,1,-21.08
 01/10/2018 18:15:00,32.87,33.0,1,-21.97
 01/10/2018 18:30:00,32.77,33.0,1,-22.07
 01/10/2018 18:45:00,32.89,33.0,1,-23.3
 01/10/2018 19:00:00,32.98,33.0,1,-23.3
 01/10/2018 19:15:00,32.87,33.0,1,-23.44
 01/10/2018 19:30:00,32.87,33.0,1,-23.97
 01/10/2018 19:45:00,32.95,33.0,1,-23.97
 01/10/2018 20:00:00,32.99,33.0,1,-23.97
 01/10/2018 20:15:00,33.04,33.0,1,-23.58
 01/10/2018 20:30:00,33.13,33.0,1,-22.13
 01/10/2018 20:45:00,32.99,33.0,1,-22.13
 01/10/2018 21:00:00,33.01,33.0,1,-21.36
 01/10/2018 21:15:00,33.12,33.0,1,-20.75
 01/10/2018 21:30:00,33.25,33.0,1,-20.62
 01/10/2018 21:45:00,33.18,33.0,1,-19.88
 01/10/2018 22:00:00,33.25,33.0,1,-19.01
 01/10/2018 22:15:00,32.92,33.0,1,-17.36
 01/10/2018 22:30:00,32.97,33.0,1,-17.03
 01/10/2018 22:45:00,32.77,33.0,1,-15.65
 01/10/2018 23:00:00,32.82,33.0,1,-15.0
 01/10/2018 23:15:00,32.89,33.0,1,-15.0
 01/10/2018 23:30:00,33.04,33.0,1,-13.85
 01/10/2018 23:45:00,33.12,33.0,1,-13.67
 02/10/2018 00:00:00,33.01,33.0,1,-13.67
 02/10/2018 00:15:00,32.95,33.0,1,-13.67
 02/10/2018 00:30:00,32.99,33.0,1,-13.06
 02/10/2018 00:45:00,33.07,33.0,1,-13.0
 02/10/2018 01:00:00,33.11,33.0,1,-13.0
 02/10/2018 01:15:00,32.97,33.0,1,-13.0
 02/10/2018 01:30:00,32.99,33.0,1,-13.0
 02/10/2018 01:45:00,32.99,33.0,1,-13.0
 02/10/2018 02:00:00,32.99,33.0,1,-13.0
 02/10/2018 02:15:00,32.95,33.0,1,-13.0
 02/10/2018 02:30:00,32.99,33.0,1,-13.0
 02/10/2018 02:45:00,33.06,33.0,1,-13.0
 02/10/2018 03:00:00,33.11,33.0,1,-13.0
 02/10/2018 03:15:00,33.17,33.0,1,-13.0
 02/10/2018 03:30:00,33.17,33.0,1,-13.0
 02/10/2018 03:45:00,33.19,33.0,1,-13.0
 02/10/2018 04:00:00,33.28,33.0,1,-12.44
 02/10/2018 04:15:00,33.18,33.0,1,-12.33
 02/10/2018 04:30:00,33.22,33.0,1,-12.33
 02/10/2018 04:45:00,33.18,33.0,1,-12.33
 02/10/2018 05:00:00,33.17,33.0,1,-12.33
 02/10/2018 05:15:00,33.17,33.0,1,-12.33
 02/10/2018 05:30:00,33.17,33.0,1,-12.33
 02/10/2018 05:45:00,33.13,33.0,1,-12.33
 02/10/2018 06:00:00,33.04,33.0,1,-12.33
 02/10/2018 06:15:00,32.73,33.0,1,-14.06
 02/10/2018 06:30:00,32.7,33.0,1,-14.77
 02/10/2018 06:45:00,32.64,33.0,1,-16.06
 02/10/2018 07:00:00,32.74,33.0,1,-16.47
 02/10/2018 07:15:00,32.8,33.0,1,-18.26
 02/10/2018 07:30:00,32.99,33.0,1,-19.31
 02/10/2018 07:45:00,33.17,33.0,1,-19.31
 02/10/2018 08:00:00,33.1,33.0,1,-19.48
 02/10/2018 08:15:00,33.06,33.0,1,-20.43
 02/10/2018 08:30:00,33.05,33.0,1,-20.54
 02/10/2018 08:45:00,33.1,33.0,1,-19.37
 02/10/2018 09:00:00,33.14,33.0,1,-19.92
 02/10/2018 09:15:00,33.14,33.0,1,-20.76
 02/10/2018 09:30:00,33.06,33.0,1,-20.76
 02/10/2018 09:45:00,33.16,33.0,1,-20.43
 02/10/2018 10:00:00,33.19,33.0,1,-19.17
 02/10/2018 10:15:00,33.29,33.0,1,-17.7
 02/10/2018 10:30:00,33.12,33.0,1,-16.63
 02/10/2018 10:45:00,33.11,33.0,1,-15.29
 02/10/2018 11:00:00,33.11,33.0,1,-16.01
 02/10/2018 11:15:00,33.07,33.0,1,-17.33
 02/10/2018 11:30:00,33.02,33.0,1,-16.97
 02/10/2018 11:45:00,33.1,32.98,2,-16.3
 02/10/2018 12:00:00,33.17,32.97,2,-17.64
 02/10/2018 12:15:00,33.17,32.97,2,-16.3
 02/10/2018 12:30:00,33.17,32.97,2,-15.17
 02/10/2018 12:45:00,33.24,32.97,2,-15.23
 02/10/2018 13:00:00,33.26,32.97,2,-15.36
 02/10/2018 13:15:00,33.05,32.97,2,-15.6
 02/10/2018 13:30:00,32.81,32.97,2,-15.46
 02/10/2018 13:45:00,32.61,32.97,2,-14.74
 02/10/2018 14:00:00,32.89,32.97,2,-15.3
 02/10/2018 14:15:00,32.93,32.97,2,-14.34
 02/10/2018 14:30:00,32.96,32.97,2,-13.27
 02/10/2018 14:45:00,32.93,32.97,2,-12.52
 02/10/2018 15:00:00,32.93,32.97,2,-12.67
 02/10/2018 15:15:00,32.93,32.97,2,-12.34
 02/10/2018 15:30:00,32.91,32.97,2,-12.01
 02/10/2018 15:45:00,32.92,32.97,2,-13.28
 02/10/2018 16:00:00,32.78,32.97,2,-14.15
 02/10/2018 16:15:00,32.75,32.97,2,-15.7
 02/10/2018 16:30:00,32.71,32.97,2,-17.07
 02/10/2018 16:45:00,32.58,32.97,2,-18.26
 02/10/2018 17:00:00,32.56,32.97,2,-19.79
 02/10/2018 17:15:00,32.7,32.97,2,-21.15
 02/10/2018 17:30:00,32.99,32.97,2,-21.9
 02/10/2018 17:45:00,33.17,32.97,2,-21.9
 02/10/2018 18:00:00,33.24,32.97,2,-21.9
 02/10/2018 18:15:00,33.23,32.97,2,-21.9
 02/10/2018 18:30:00,33.11,32.97,2,-22.66
 02/10/2018 18:45:00,32.98,32.97,2,-22.8
 02/10/2018 19:00:00,33.06,32.97,2,-22.88
 02/10/2018 19:15:00,33.06,32.97,2,-23.47
 02/10/2018 19:30:00,33.06,32.97,2,-23.47
 02/10/2018 19:45:00,33.11,32.97,2,-23.47
 02/10/2018 20:00:00,33.13,32.97,2,-23.47
 02/10/2018 20:15:00,33.23,32.97,2,-23.47
 02/10/2018 20:30:00,33.16,32.97,2,-22.2
 02/10/2018 20:45:00,32.91,32.97,2,-21.18
 02/10/2018 21:00:00,32.79,32.97,2,-19.97
 02/10/2018 21:15:00,32.99,32.97,2,-19.89
 02/10/2018 21:30:00,33.05,32.97,2,-19.32
 02/10/2018 21:45:00,33.13,32.97,2,-18.09
 02/10/2018 22:00:00,33.17,32.97,2,-17.68
 02/10/2018 22:15:00,33.06,32.97,2,-16.53
 02/10/2018 22:30:00,33.05,32.97,2,-15.36
 02/10/2018 22:45:00,32.89,32.97,2,-15.31
 02/10/2018 23:00:00,32.93,32.97,2,-13.84
 02/10/2018 23:15:00,32.99,32.97,2,-13.84
 02/10/2018 23:30:00,33.01,32.97,2,-13.62
 02/10/2018 23:45:00,32.99,32.97,2,-12.52
 03/10/2018 00:00:00,33.05,32.97,2,-12.52
 03/10/2018 00:15:00,33.18,32.97,2,-12.52
 03/10/2018 00:30:00,33.18,32.97,2,-12.52
 03/10/2018 00:45:00,33.05,32.97,2,-12.3
 03/10/2018 01:00:00,33.07,32.97,2,-11.09
 03/10/2018 01:15:00,32.99,32.97,2,-12.5
 03/10/2018 01:30:00,32.99,32.97,2,-12.52
 03/10/2018 01:45:00,32.94,32.97,2,-12.52
 03/10/2018 02:00:00,32.94,32.97,2,-12.52
 03/10/2018 02:15:00,33.01,32.97,2,-12.52
 03/10/2018 02:30:00,33.05,32.97,2,-12.52
 03/10/2018 02:45:00,33.06,32.97,2,-12.52
 03/10/2018 03:00:00,33.11,32.97,2,-12.31
 03/10/2018 03:15:00,33.11,32.97,2,-11.94
 03/10/2018 03:30:00,33.14,32.97,2,-11.94
 03/10/2018 03:45:00,33.16,32.97,2,-11.94
 03/10/2018 04:00:00,32.82,32.97,2,-11.88
 03/10/2018 04:15:00,32.76,32.97,2,-11.65
 03/10/2018 04:30:00,32.8,32.97,2,-11.65
 03/10/2018 04:45:00,32.79,32.97,2,-11.65
 03/10/2018 05:00:00,32.79,32.97,2,-11.65
 03/10/2018 05:15:00,32.67,32.97,2,-11.65
 03/10/2018 05:30:00,32.59,32.97,2,-11.65
 03/10/2018 05:45:00,32.58,32.97,2,-11.65
 03/10/2018 06:00:00,32.75,32.97,2,-11.65
 03/10/2018 06:15:00,33.05,32.97,2,-13.17
 03/10/2018 06:30:00,33.13,32.97,2,-13.47
 03/10/2018 06:45:00,32.94,32.97,2,-14.82
 03/10/2018 07:00:00,32.78,32.97,2,-16.07
 03/10/2018 07:15:00,32.66,32.97,2,-17.49
 03/10/2018 07:30:00,32.81,32.97,2,-17.86
 03/10/2018 07:45:00,32.92,32.97,2,-19.31
 03/10/2018 08:00:00,32.89,32.97,2,-19.31
 03/10/2018 08:15:00,32.84,32.97,2,-19.31
 03/10/2018 08:30:00,32.76,32.97,2,-19.31
 03/10/2018 08:45:00,32.76,32.97,2,-19.31
 03/10/2018 09:00:00,32.78,32.97,2,-18.5
 03/10/2018 09:15:00,32.8,32.97,2,-17.94
 03/10/2018 09:30:00,32.83,32.97,2,-17.94
 03/10/2018 09:45:00,32.97,32.97,2,-16.87
 03/10/2018 10:00:00,33.06,32.97,2,-16.68
 03/10/2018 10:15:00,33.12,32.97,2,-15.89
 03/10/2018 10:30:00,33.03,32.97,2,-14.63
 03/10/2018 10:45:00,32.86,32.97,2,-14.63
 03/10/2018 11:00:00,32.81,32.97,2,-14.63
 03/10/2018 11:15:00,32.81,32.97,2,-13.82
 03/10/2018 11:30:00,32.81,32.97,2,-13.15
 03/10/2018 11:45:00,32.92,32.97,2,-13.15
 03/10/2018 12:00:00,32.95,32.97,2,-13.15
 03/10/2018 12:15:00,32.98,32.97,2,-13.33
 03/10/2018 12:30:00,32.92,32.97,2,-13.24
 03/10/2018 12:45:00,33.04,32.97,2,-13.36
 03/10/2018 13:00:00,33.05,32.97,2,-14.18
 03/10/2018 13:15:00,32.87,32.97,2,-14.2
 03/10/2018 13:30:00,32.87,32.97,2,-14.15
 03/10/2018 13:45:00,32.88,32.97,2,-13.39
 03/10/2018 14:00:00,32.99,32.97,2,-12.93
 03/10/2018 14:15:00,32.94,32.97,2,-12.57
 03/10/2018 14:30:00,32.93,32.97,2,-12.57
 03/10/2018 14:45:00,32.86,32.97,2,-12.93
 03/10/2018 15:00:00,32.76,32.97,2,-12.43
 03/10/2018 15:15:00,32.98,32.97,2,-12.43
 03/10/2018 15:30:00,33.02,32.97,2,-12.59
 03/10/2018 15:45:00,32.83,32.97,2,-13.82
 03/10/2018 16:00:00,32.59,32.97,2,-13.82
 03/10/2018 16:15:00,32.61,32.97,2,-14.24
 03/10/2018 16:30:00,32.64,32.97,2,-15.57
 03/10/2018 16:45:00,32.74,32.97,2,-17.01
 03/10/2018 17:00:00,32.72,32.97,2,-18.62
 03/10/2018 17:15:00,32.88,32.97,2,-18.92
 03/10/2018 17:30:00,32.95,32.97,2,-19.65
 03/10/2018 17:45:00,33.0,32.97,2,-19.83
 03/10/2018 18:00:00,32.88,32.97,2,-21.33
 03/10/2018 18:15:00,32.99,32.97,2,-21.33
 03/10/2018 18:30:00,32.93,32.97,2,-21.92
 03/10/2018 18:45:00,32.87,32.97,2,-22.0
 03/10/2018 19:00:00,32.85,32.97,2,-22.34
 03/10/2018 19:15:00,32.89,32.97,2,-22.98
 03/10/2018 19:30:00,32.98,32.97,2,-24.11
 03/10/2018 19:45:00,33.11,32.97,2,-23.86
 03/10/2018 20:00:00,33.28,32.97,2,-23.58
 03/10/2018 20:15:00,33.04,32.97,2,-23.31
 03/10/2018 20:30:00,32.93,32.97,2,-22.48
 03/10/2018 20:45:00,32.9,32.97,2,-21.47
 03/10/2018 21:00:00,32.86,32.97,2,-20.08
 03/10/2018 21:15:00,32.98,32.97,2,-19.92
 03/10/2018 21:30:00,33.09,32.97,2,-19.31
 03/10/2018 21:45:00,33.14,32.97,2,-18.69
 03/10/2018 22:00:00,32.96,32.97,2,-18.36
 03/10/2018 22:15:00,32.98,32.97,2,-17.82
 03/10/2018 22:30:00,33.1,32.97,2,-16.92
 03/10/2018 22:45:00,33.22,32.97,2,-15.65
 03/10/2018 23:00:00,33.22,32.97,2,-14.81
 03/10/2018 23:15:00,32.94,32.97,2,-14.33
 03/10/2018 23:30:00,32.88,32.97,2,-13.56
 03/10/2018 23:45:00,32.9,32.97,2,-12.98
 04/10/2018 00:00:00,32.94,32.97,2,-12.3
 04/10/2018 00:15:00,33.02,32.97,2,-12.05
 04/10/2018 00:30:00,33.11,32.97,2,-12.05
 04/10/2018 00:45:00,33.11,32.97,2,-12.05
 04/10/2018 01:00:00,33.11,32.97,2,-10.67
 04/10/2018 01:15:00,33.09,32.97,2,-11.99
 04/10/2018 01:30:00,33.11,32.97,2,-12.02
 04/10/2018 01:45:00,33.0,32.97,2,-12.02
 04/10/2018 02:00:00,32.87,32.97,2,-12.02
 04/10/2018 02:15:00,32.89,32.97,2,-12.02
 04/10/2018 02:30:00,32.93,32.97,2,-12.02
 04/10/2018 02:45:00,32.93,32.97,2,-12.02
 04/10/2018 03:00:00,32.99,32.97,2,-11.58
 04/10/2018 03:15:00,32.99,32.97,2,-10.66
 04/10/2018 03:30:00,33.05,32.97,2,-10.66
 04/10/2018 03:45:00,33.11,32.97,2,-10.66
 04/10/2018 04:00:00,33.05,32.97,2,-10.66
 04/10/2018 04:15:00,33.07,32.97,2,-10.66
 04/10/2018 04:30:00,33.03,32.97,2,-10.66
 04/10/2018 04:45:00,32.93,32.97,2,-10.66
 04/10/2018 05:00:00,32.96,32.97,2,-10.66
 04/10/2018 05:15:00,32.88,32.97,2,-10.66
 04/10/2018 05:30:00,32.88,32.97,2,-10.66
 04/10/2018 05:45:00,32.98,32.97,2,-10.66
 04/10/2018 06:00:00,33.01,32.97,2,-11.61
 04/10/2018 06:15:00,32.57,32.97,2,-13.37
 04/10/2018 06:30:00,32.8,32.97,2,-14.65
 04/10/2018 06:45:00,32.72,32.97,2,-15.95
 04/10/2018 07:00:00,32.62,32.97,2,-16.52
 04/10/2018 07:15:00,32.69,32.97,2,-17.88
 04/10/2018 07:30:00,32.68,32.97,2,-18.8
 04/10/2018 07:45:00,32.8,32.97,2,-19.8
 04/10/2018 08:00:00,32.9,32.97,2,-19.8
 04/10/2018 08:15:00,33.01,32.97,2,-19.8
 04/10/2018 08:30:00,32.99,32.97,2,-19.8
 04/10/2018 08:45:00,32.96,32.97,2,-19.8
 04/10/2018 09:00:00,32.87,32.97,2,-19.8
 04/10/2018 09:15:00,32.84,32.97,2,-19.93
 04/10/2018 09:30:00,32.99,32.97,2,-21.31
 04/10/2018 09:45:00,32.99,32.97,2,-21.01
 04/10/2018 10:00:00,32.99,32.97,2,-20.08
 04/10/2018 10:15:00,32.94,32.97,2,-20.08
 04/10/2018 10:30:00,32.93,32.97,2,-21.01
 04/10/2018 10:45:00,32.94,32.97,2,-20.63
 04/10/2018 11:00:00,33.14,32.97,2,-19.91
 04/10/2018 11:15:00,32.93,32.97,2,-18.94
 04/10/2018 11:30:00,32.93,32.97,2,-19.3
 04/10/2018 11:45:00,32.98,32.97,2,-19.3
 04/10/2018 12:00:00,33.05,32.97,2,-19.3
 04/10/2018 12:15:00,33.04,32.97,2,-19.3
 04/10/2018 12:30:00,33.06,32.97,2,-19.3
 04/10/2018 12:45:00,33.11,32.97,2,-19.3
 04/10/2018 13:00:00,33.11,32.97,2,-19.3
 04/10/2018 13:15:00,33.18,32.97,2,-19.3
 04/10/2018 13:30:00,33.09,32.97,2,-19.3
 04/10/2018 13:45:00,32.99,32.97,2,-18.87
 04/10/2018 14:00:00,32.91,32.97,2,-18.76
 04/10/2018 14:15:00,32.87,32.97,2,-19.29
 04/10/2018 14:30:00,32.88,32.97,2,-19.29
 04/10/2018 14:45:00,32.93,32.97,2,-19.29
 04/10/2018 15:00:00,32.93,32.97,2,-19.29
 04/10/2018 15:15:00,33.04,32.97,2,-19.29
 04/10/2018 15:30:00,33.06,32.97,2,-19.15
 04/10/2018 15:45:00,33.05,32.97,2,-18.76
 04/10/2018 16:00:00,33.05,32.97,2,-18.76
 04/10/2018 16:15:00,33.05,32.97,2,-19.38
 04/10/2018 16:30:00,33.0,32.97,2,-19.43
 04/10/2018 16:45:00,32.93,32.97,2,-20.11
 04/10/2018 17:00:00,32.89,32.97,2,-21.04
 04/10/2018 17:15:00,32.87,32.97,2,-21.96
 04/10/2018 17:30:00,32.76,32.97,2,-21.97
 04/10/2018 17:45:00,32.76,32.97,2,-22.63
 04/10/2018 18:00:00,32.69,32.97,2,-22.63
 04/10/2018 18:15:00,32.64,32.97,2,-22.63
 04/10/2018 18:30:00,32.64,32.97,2,-22.73
 04/10/2018 18:45:00,32.64,32.97,2,-23.46
 04/10/2018 19:00:00,32.56,32.97,2,-24.44
 04/10/2018 19:15:00,32.92,32.97,2,-24.44
 04/10/2018 19:30:00,32.95,32.97,2,-24.44
 04/10/2018 19:45:00,33.07,32.97,2,-24.44
 04/10/2018 20:00:00,33.03,32.97,2,-24.15
 04/10/2018 20:15:00,33.03,32.97,2,-23.44
 04/10/2018 20:30:00,33.05,32.97,2,-22.32
 04/10/2018 20:45:00,33.07,32.97,2,-22.1
 04/10/2018 21:00:00,33.24,32.97,2,-21.05
 04/10/2018 21:15:00,33.23,32.97,2,-20.57
 04/10/2018 21:30:00,32.81,32.97,2,-19.66
 04/10/2018 21:45:00,32.61,32.97,2,-18.87
 04/10/2018 22:00:00,32.67,32.97,2,-18.44
 04/10/2018 22:15:00,32.8,32.97,2,-18.19
 04/10/2018 22:30:00,32.8,32.97,2,-16.64
 04/10/2018 22:45:00,32.88,32.97,2,-15.92
 04/10/2018 23:00:00,33.07,32.97,2,-15.04
 04/10/2018 23:15:00,33.21,32.97,2,-14.47
 04/10/2018 23:30:00,33.18,32.97,2,-13.81
 04/10/2018 23:45:00,33.31,32.97,2,-13.23
 05/10/2018 00:00:00,33.16,32.97,2,-12.75
 05/10/2018 00:15:00,32.85,32.97,2,-12.49
 05/10/2018 00:30:00,32.92,32.97,2,-12.49
 05/10/2018 00:45:00,32.95,32.97,2,-12.49
 05/10/2018 01:00:00,33.03,32.97,2,-12.49
 05/10/2018 01:15:00,32.94,32.97,2,-12.49
 05/10/2018 01:30:00,32.98,32.97,2,-12.49
 05/10/2018 01:45:00,33.0,32.97,2,-12.49
 05/10/2018 02:00:00,32.99,32.97,2,-12.49
 05/10/2018 02:15:00,32.99,32.97,2,-12.49
 05/10/2018 02:30:00,33.05,32.97,2,-12.49
 05/10/2018 02:45:00,33.11,32.97,2,-12.49
 05/10/2018 03:00:00,33.18,32.97,2,-12.14
 05/10/2018 03:15:00,33.17,32.97,2,-10.93
 05/10/2018 03:30:00,33.18,32.97,2,-10.93
 05/10/2018 03:45:00,32.99,32.97,2,-10.93
 05/10/2018 04:00:00,33.1,32.97,2,-10.93
 05/10/2018 04:15:00,33.11,32.97,2,-10.93
 05/10/2018 04:30:00,33.02,32.97,2,-10.93
 05/10/2018 04:45:00,32.95,32.97,2,-10.93
 05/10/2018 05:00:00,32.99,32.97,2,-10.93
 05/10/2018 05:15:00,32.9,32.97,2,-10.93
 05/10/2018 05:30:00,32.76,32.97,2,-10.93
 05/10/2018 05:45:00,32.66,32.97,2,-10.93
 05/10/2018 06:00:00,32.64,32.97,2,-11.35
 05/10/2018 06:15:00,32.55,32.97,2,-12.77
 05/10/2018 06:30:00,32.88,32.97,2,-14.24
 05/10/2018 06:45:00,32.95,32.97,2,-15.38
 05/10/2018 07:00:00,32.82,32.97,2,-17.43
 05/10/2018 07:15:00,32.56,32.97,2,-18.1
 05/10/2018 07:30:00,32.8,32.97,2,-19.68
 05/10/2018 07:45:00,32.77,32.97,2,-19.97
 05/10/2018 08:00:00,32.92,32.97,2,-21.24
 05/10/2018 08:15:00,32.85,32.97,2,-21.94
 05/10/2018 08:30:00,32.92,32.97,2,-21.27
 05/10/2018 08:45:00,32.93,32.97,2,-20.48
 05/10/2018 09:00:00,32.93,32.97,2,-19.45
 05/10/2018 09:15:00,32.93,32.97,2,-19.45
 05/10/2018 09:30:00,32.93,32.97,2,-18.19
 05/10/2018 09:45:00,33.0,32.97,2,-16.91
 05/10/2018 10:00:00,33.05,32.97,2,-16.45
 05/10/2018 10:15:00,33.05,32.97,2,-17.25
 05/10/2018 10:30:00,33.05,32.97,2,-19.24
 05/10/2018 10:45:00,33.11,32.97,2,-18.41
 05/10/2018 11:00:00,33.06,32.97,2,-17.44
 05/10/2018 11:15:00,33.05,32.97,2,-15.4
 05/10/2018 11:30:00,33.16,32.97,2,-16.59
 05/10/2018 11:45:00,33.17,32.97,2,-17.26
 05/10/2018 12:00:00,33.06,32.97,2,-16.65
 05/10/2018 12:15:00,33.17,32.97,2,-15.0
 05/10/2018 12:30:00,33.19,32.97,2,-15.59
 05/10/2018 12:45:00,33.22,32.97,2,-16.32
 05/10/2018 13:00:00,33.22,32.97,2,-16.25
 05/10/2018 13:15:00,33.22,32.97,2,-16.95
 05/10/2018 13:30:00,33.22,32.97,2,-16.55
 05/10/2018 13:45:00,33.22,32.97,2,-16.59
 05/10/2018 14:00:00,33.22,32.97,2,-15.02
 05/10/2018 14:15:00,33.15,32.97,2,-15.08
 05/10/2018 14:30:00,32.93,32.97,2,-15.71
 05/10/2018 14:45:00,32.92,32.97,2,-14.92
 05/10/2018 15:00:00,33.02,32.97,2,-14.75
 05/10/2018 15:15:00,33.01,32.97,2,-14.75
 05/10/2018 15:30:00,32.96,32.97,2,-13.83
 05/10/2018 15:45:00,32.91,32.97,2,-14.75
 05/10/2018 16:00:00,32.93,32.97,2,-15.22
 05/10/2018 16:15:00,32.93,32.97,2,-15.97
 05/10/2018 16:30:00,32.93,32.97,2,-15.97
 05/10/2018 16:45:00,32.93,32.97,2,-15.97
 05/10/2018 17:00:00,32.93,32.97,2,-15.97
 05/10/2018 17:15:00,32.93,32.97,2,-15.97
 05/10/2018 17:30:00,32.93,32.97,2,-15.97
 05/10/2018 17:45:00,32.93,32.97,2,-15.97
 05/10/2018 18:00:00,32.93,32.97,2,-15.97
 05/10/2018 18:15:00,32.93,32.97,2,-15.97
 05/10/2018 18:30:00,32.93,32.97,2,-15.97
 05/10/2018 18:45:00,32.93,32.97,2,-15.97
 05/10/2018 19:00:00,32.93,32.97,2,-15.97
 05/10/2018 19:15:00,32.93,32.97,2,-15.97
 05/10/2018 19:30:00,32.93,32.97,2,-15.97
 05/10/2018 19:45:00,32.93,32.97,2,-15.97
 05/10/2018 20:00:00,32.93,32.97,2,-15.97
 05/10/2018 20:15:00,32.93,32.97,2,-15.97
 05/10/2018 20:30:00,32.93,32.97,2,-15.97
 05/10/2018 20:45:00,32.93,32.97,2,-15.97
 05/10/2018 21:00:00,32.93,32.97,2,-15.97
 05/10/2018 21:15:00,32.93,32.97,2,-15.97
 05/10/2018 21:30:00,32.93,32.97,2,-15.97
 05/10/2018 21:45:00,32.93,32.97,2,-15.97
 05/10/2018 22:00:00,32.93,32.97,2,-15.97
 05/10/2018 22:15:00,32.93,32.97,2,-15.97
 05/10/2018 22:30:00,32.93,32.97,2,-15.97
 05/10/2018 22:45:00,32.93,32.97,2,-15.97
 05/10/2018 23:00:00,32.93,32.97,2,-15.97
 05/10/2018 23:15:00,32.93,32.97,2,-15.97
 05/10/2018 23:30:00,32.93,32.97,2,-15.97
 05/10/2018 23:45:00,32.93,32.97,2,-15.97
 06/10/2018 00:00:00,32.93,32.97,2,-15.97
 06/10/2018 00:15:00,32.93,32.97,2,-15.97
 06/10/2018 00:30:00,32.93,32.97,2,-15.97
 06/10/2018 00:45:00,32.93,32.97,2,-15.97
 06/10/2018 01:00:00,32.93,32.97,2,-15.97
 06/10/2018 01:15:00,32.93,32.97,2,-15.97
 06/10/2018 01:30:00,32.93,32.97,2,-15.97
 06/10/2018 01:45:00,32.93,32.97,2,-15.97
 06/10/2018 02:00:00,32.93,32.97,2,-15.97
 06/10/2018 02:15:00,32.93,32.97,2,-15.97
 06/10/2018 02:30:00,32.93,32.97,2,-15.97
 06/10/2018 02:45:00,32.93,32.97,2,-15.97
 06/10/2018 03:00:00,32.93,32.97,2,-15.97
 06/10/2018 03:15:00,32.93,32.97,2,-15.97
 06/10/2018 03:30:00,32.93,32.97,2,-15.97
 06/10/2018 03:45:00,32.93,32.97,2,-15.97
 06/10/2018 04:00:00,32.93,32.97,2,-15.97
 06/10/2018 04:15:00,32.93,32.97,2,-15.97
 06/10/2018 04:30:00,32.93,32.97,2,-15.97
 06/10/2018 04:45:00,32.93,32.97,2,-15.97
 06/10/2018 05:00:00,32.93,32.97,2,-15.97
 06/10/2018 05:15:00,32.93,32.97,2,-15.97
 06/10/2018 05:30:00,32.93,32.97,2,-15.97
 06/10/2018 05:45:00,32.93,32.97,2,-15.97
 06/10/2018 06:00:00,32.93,32.97,2,-15.97
 06/10/2018 06:15:00,32.93,32.97,2,-15.97
 06/10/2018 06:30:00,32.93,32.97,2,-15.97
 06/10/2018 06:45:00,32.93,32.97,2,-15.97
 06/10/2018 07:00:00,32.93,32.97,2,-15.97
 06/10/2018 07:15:00,32.93,32.97,2,-15.97
 06/10/2018 07:30:00,32.93,32.97,2,-15.97
 06/10/2018 07:45:00,32.93,32.97,2,-15.97
 06/10/2018 08:00:00,32.93,32.97,2,-15.97
 06/10/2018 08:15:00,32.93,32.97,2,-15.97
 06/10/2018 08:30:00,32.93,32.97,2,-15.97
 06/10/2018 08:45:00,32.93,32.97,2,-15.97
 06/10/2018 09:00:00,32.93,32.97,2,-15.97
 06/10/2018 09:15:00,32.93,32.97,2,-15.97
 06/10/2018 09:30:00,32.93,32.97,2,-15.97
 06/10/2018 09:45:00,32.93,32.97,2,-15.97
 06/10/2018 10:00:00,32.93,32.97,2,-15.97
 06/10/2018 10:15:00,32.93,32.97,2,-15.97
 06/10/2018 10:30:00,32.93,32.97,2,-15.97
 06/10/2018 10:45:00,32.93,32.97,2,-15.97
 06/10/2018 11:00:00,32.93,32.97,2,-15.97
 06/10/2018 11:15:00,32.93,32.97,2,-15.97
 06/10/2018 11:30:00,32.93,32.97,2,-15.97
 06/10/2018 11:45:00,32.93,32.97,2,-15.97
 06/10/2018 12:00:00,32.93,32.97,2,-15.97
 06/10/2018 12:15:00,32.93,32.97,2,-15.97
 06/10/2018 12:30:00,32.93,32.97,2,-15.97
 06/10/2018 12:45:00,32.93,32.97,2,-15.97
 06/10/2018 13:00:00,32.93,32.97,2,-15.97
 06/10/2018 13:15:00,32.93,32.97,2,-15.97
 06/10/2018 13:30:00,32.93,32.97,2,-15.97
 06/10/2018 13:45:00,32.93,32.97,2,-15.97
 06/10/2018 14:00:00,32.93,32.97,2,-15.97
 06/10/2018 14:15:00,32.93,32.97,2,-15.97
 06/10/2018 14:30:00,32.93,32.97,2,-15.97
 06/10/2018 14:45:00,32.93,32.97,2,-15.97
 06/10/2018 15:00:00,32.93,32.97,2,-15.97
 06/10/2018 15:15:00,32.93,32.97,2,-15.97
 06/10/2018 15:30:00,32.93,32.97,2,-15.97
 06/10/2018 15:45:00,32.93,32.97,2,-15.97
 06/10/2018 16:00:00,32.93,32.97,2,-15.97
 06/10/2018 16:15:00,32.93,32.97,2,-15.97
 06/10/2018 16:30:00,32.93,32.97,2,-15.97
 06/10/2018 16:45:00,32.93,32.97,2,-15.97
 06/10/2018 17:00:00,32.93,32.97,2,-15.97
 06/10/2018 17:15:00,32.93,32.97,2,-15.97
 06/10/2018 17:30:00,32.93,32.97,2,-15.97
 06/10/2018 17:45:00,32.93,32.97,2,-15.97
 06/10/2018 18:00:00,32.93,32.97,2,-15.97
 06/10/2018 18:15:00,32.93,32.97,2,-15.97
 06/10/2018 18:30:00,32.93,32.97,2,-15.97
 06/10/2018 18:45:00,32.93,32.97,2,-15.97
 06/10/2018 19:00:00,32.93,32.97,2,-15.97
 06/10/2018 19:15:00,32.93,32.97,2,-15.97
 06/10/2018 19:30:00,32.93,32.97,2,-15.97
 06/10/2018 19:45:00,32.93,32.97,2,-15.97
 06/10/2018 20:00:00,32.93,32.97,2,-15.97
 06/10/2018 20:15:00,32.93,32.97,2,-15.97
 06/10/2018 20:30:00,32.93,32.97,2,-15.97
 06/10/2018 20:45:00,32.93,32.97,2,-15.97
 06/10/2018 21:00:00,32.93,32.97,2,-15.97
 06/10/2018 21:15:00,32.93,32.97,2,-15.97
 06/10/2018 21:30:00,32.93,32.97,2,-15.97
 06/10/2018 21:45:00,32.93,32.97,2,-15.97
 06/10/2018 22:00:00,32.93,32.97,2,-15.97
 06/10/2018 22:15:00,32.93,32.97,2,-15.97
 06/10/2018 22:30:00,32.93,32.97,2,-15.97
 06/10/2018 22:45:00,32.93,32.97,2,-15.97
 06/10/2018 23:00:00,32.93,32.97,2,-15.97
 06/10/2018 23:15:00,32.93,32.97,2,-15.97
 06/10/2018 23:30:00,32.93,32.97,2,-15.97
 06/10/2018 23:45:00,32.93,32.97,2,-15.97
 07/10/2018 00:00:00,32.93,32.97,2,-15.97
 07/10/2018 00:15:00,32.93,32.97,2,-15.97
 07/10/2018 00:30:00,32.93,32.97,2,-15.97
 07/10/2018 00:45:00,32.93,32.97,2,-15.97
 07/10/2018 01:00:00,32.93,32.97,2,-15.97
 07/10/2018 01:15:00,32.93,32.97,2,-15.97
 07/10/2018 01:30:00,32.93,32.97,2,-15.97
 07/10/2018 01:45:00,32.93,32.97,2,-15.97
 07/10/2018 02:00:00,32.93,32.97,2,-15.97
 07/10/2018 02:15:00,32.93,32.97,2,-15.97
 07/10/2018 02:30:00,32.93,32.97,2,-15.97
 07/10/2018 02:45:00,32.93,32.97,2,-15.97
 07/10/2018 03:00:00,32.93,32.97,2,-15.97
 07/10/2018 03:15:00,32.93,32.97,2,-15.97
 07/10/2018 03:30:00,32.93,32.97,2,-15.97
 07/10/2018 03:45:00,32.93,32.97,2,-15.97
 07/10/2018 04:00:00,32.93,32.97,2,-15.97
 07/10/2018 04:15:00,32.93,32.97,2,-15.97
 07/10/2018 04:30:00,32.93,32.97,2,-15.97
 07/10/2018 04:45:00,32.93,32.97,2,-15.97
 07/10/2018 05:00:00,32.93,32.97,2,-15.97
 07/10/2018 05:15:00,32.93,32.97,2,-15.97
 07/10/2018 05:30:00,32.93,32.97,2,-15.97
 07/10/2018 05:45:00,32.93,32.97,2,-15.97
 07/10/2018 06:00:00,32.93,32.97,2,-15.97
 07/10/2018 06:15:00,32.93,32.97,2,-15.97
 07/10/2018 06:30:00,32.93,32.97,2,-15.97
 07/10/2018 06:45:00,32.93,32.97,2,-15.97
 07/10/2018 07:00:00,32.93,32.97,2,-15.97
 07/10/2018 07:15:00,32.93,32.97,2,-15.97
 07/10/2018 07:30:00,32.93,32.97,2,-15.97
 07/10/2018 07:45:00,32.93,32.97,2,-15.97
 07/10/2018 08:00:00,32.93,32.97,2,-15.97
 07/10/2018 08:15:00,32.93,32.97,2,-15.97
 07/10/2018 08:30:00,32.93,32.97,2,-15.97
 07/10/2018 08:45:00,32.93,32.97,2,-15.97
 07/10/2018 09:00:00,32.93,32.97,2,-15.97
 07/10/2018 09:15:00,32.93,32.97,2,-15.97
 07/10/2018 09:30:00,32.93,32.97,2,-15.97
 07/10/2018 09:45:00,32.93,32.97,2,-15.97
 07/10/2018 10:00:00,32.93,32.97,2,-15.97
 07/10/2018 10:15:00,32.93,32.97,2,-15.97
 07/10/2018 10:30:00,32.93,32.97,2,-15.97
 07/10/2018 10:45:00,32.93,32.97,2,-15.97
 07/10/2018 11:00:00,32.93,32.97,2,-15.97
 07/10/2018 11:15:00,32.93,32.97,2,-15.97
 07/10/2018 11:30:00,32.93,32.97,2,-15.97
 07/10/2018 11:45:00,32.93,32.97,2,-15.97
 07/10/2018 12:00:00,32.93,32.97,2,-15.97
 07/10/2018 12:15:00,32.93,32.97,2,-15.97
 07/10/2018 12:30:00,32.93,32.97,2,-15.97
 07/10/2018 12:45:00,32.93,32.97,2,-15.97
 07/10/2018 13:00:00,32.93,32.97,2,-15.97
 07/10/2018 13:15:00,32.93,32.97,2,-15.97
 07/10/2018 13:30:00,32.93,32.97,2,-15.97
 07/10/2018 13:45:00,32.93,32.97,2,-15.97
 07/10/2018 14:00:00,32.93,32.97,2,-15.97
 07/10/2018 14:15:00,32.93,32.97,2,-15.97
 07/10/2018 14:30:00,32.93,32.97,2,-15.97
 07/10/2018 14:45:00,32.93,32.97,2,-15.97
 07/10/2018 15:00:00,32.93,32.97,2,-15.97
 07/10/2018 15:15:00,32.93,32.97,2,-15.97
 07/10/2018 15:30:00,32.93,32.97,2,-15.97
 07/10/2018 15:45:00,32.93,32.97,2,-15.97
 07/10/2018 16:00:00,32.93,32.97,2,-15.97
 07/10/2018 16:15:00,32.93,32.97,2,-15.97
 07/10/2018 16:30:00,32.93,32.97,2,-15.97
 07/10/2018 16:45:00,32.93,32.97,2,-15.97
 07/10/2018 17:00:00,32.93,32.97,2,-15.97
 07/10/2018 17:15:00,32.93,32.97,2,-15.97
 07/10/2018 17:30:00,32.93,32.97,2,-15.97
 07/10/2018 17:45:00,32.93,32.97,2,-15.97
 07/10/2018 18:00:00,32.93,32.97,2,-15.97
 07/10/2018 18:15:00,32.93,32.97,2,-15.97
 07/10/2018 18:30:00,32.93,32.97,2,-15.97
 07/10/2018 18:45:00,32.93,32.97,2,-15.97
 07/10/2018 19:00:00,32.93,32.97,2,-15.97
 07/10/2018 19:15:00,32.93,32.97,2,-15.97
 07/10/2018 19:30:00,32.93,32.97,2,-15.97
 07/10/2018 19:45:00,32.93,32.97,2,-15.97
 07/10/2018 20:00:00,32.93,32.97,2,-15.97
 07/10/2018 20:15:00,32.93,32.97,2,-15.97
 07/10/2018 20:30:00,32.93,32.97,2,-15.97
 07/10/2018 20:45:00,32.93,32.97,2,-15.97
 07/10/2018 21:00:00,32.93,32.97,2,-15.97
 07/10/2018 21:15:00,32.93,32.97,2,-15.97
 07/10/2018 21:30:00,32.93,32.97,2,-15.97
 07/10/2018 21:45:00,32.93,32.97,2,-15.97
 07/10/2018 22:00:00,32.93,32.97,2,-15.97
 07/10/2018 22:15:00,32.93,32.97,2,-15.97
 07/10/2018 22:30:00,32.93,32.97,2,-15.97
 07/10/2018 22:45:00,32.93,32.97,2,-15.97
 07/10/2018 23:00:00,32.93,32.97,2,-15.97
 07/10/2018 23:15:00,32.93,32.97,2,-15.97
 07/10/2018 23:30:00,32.93,32.97,2,-15.97
 07/10/2018 23:45:00,32.93,32.97,2,-15.97
 08/10/2018 00:00:00,32.93,32.97,2,-15.97
 08/10/2018 00:00:00,32.93,32.97,2,-15.97
 08/10/2018 00:15:00,32.93,32.97,2,-15.97
 08/10/2018 00:30:00,32.93,32.97,2,-15.97
 08/10/2018 00:45:00,32.93,32.97,2,-15.97
 08/10/2018 01:00:00,32.93,32.97,2,-15.97
 08/10/2018 01:15:00,32.93,32.97,2,-15.97
 08/10/2018 01:30:00,32.93,32.97,2,-15.97
 08/10/2018 01:45:00,32.93,32.97,2,-15.97
 08/10/2018 02:00:00,32.93,32.97,2,-15.97
 08/10/2018 02:15:00,32.93,32.97,2,-15.97
 08/10/2018 02:30:00,32.93,32.97,2,-15.97
 08/10/2018 02:45:00,32.93,32.97,2,-15.97
 08/10/2018 03:00:00,32.93,32.97,2,-15.97
 08/10/2018 03:15:00,32.93,32.97,2,-15.97
 08/10/2018 03:30:00,32.93,32.97,2,-15.97
 08/10/2018 03:45:00,32.93,32.97,2,-15.97
 08/10/2018 04:00:00,32.93,32.97,2,-15.97
 08/10/2018 04:15:00,32.93,32.97,2,-15.97
 08/10/2018 04:30:00,32.93,32.97,2,-15.97
 08/10/2018 04:45:00,32.93,32.97,2,-15.97
 08/10/2018 05:00:00,32.93,32.97,2,-15.97
 08/10/2018 05:15:00,32.93,32.97,2,-15.97
 08/10/2018 05:30:00,32.93,32.97,2,-15.97
 08/10/2018 05:45:00,32.93,32.97,2,-15.97
 08/10/2018 06:00:00,32.93,32.97,2,-15.97
 08/10/2018 06:15:00,32.93,32.97,2,-15.97
 08/10/2018 06:30:00,32.93,32.97,2,-15.97
 08/10/2018 06:45:00,32.84,32.97,2,-17.47
 08/10/2018 07:00:00,32.83,32.97,2,-19.36
 08/10/2018 07:15:00,32.83,32.97,2,-19.95
 08/10/2018 07:30:00,32.75,32.97,2,-20.55
 08/10/2018 07:45:00,32.81,32.97,2,-21.37
 08/10/2018 08:00:00,32.83,32.97,2,-21.95
 08/10/2018 08:15:00,32.75,32.97,2,-21.95
 08/10/2018 08:30:00,32.82,32.97,2,-21.95
 08/10/2018 08:45:00,33.07,32.97,2,-22.27
 08/10/2018 09:00:00,33.11,32.97,2,-22.8
 08/10/2018 09:15:00,33.08,32.97,2,-22.8
 08/10/2018 09:30:00,33.11,32.97,2,-24.07
 08/10/2018 09:45:00,33.11,32.97,2,-24.14
 08/10/2018 10:00:00,33.21,32.97,2,-24.14
 08/10/2018 10:15:00,33.22,32.97,2,-24.05
 08/10/2018 10:30:00,33.22,32.97,2,-22.8
 08/10/2018 10:45:00,33.22,32.97,2,-22.29
 08/10/2018 11:00:00,33.22,32.97,2,-22.29
 08/10/2018 11:15:00,33.22,32.97,2,-22.29
 08/10/2018 11:30:00,33.33,32.97,2,-22.29
 08/10/2018 11:45:00,33.35,32.97,2,-22.29
 08/10/2018 12:00:00,33.25,32.97,2,-22.29
 08/10/2018 12:15:00,33.22,32.97,2,-22.91
 08/10/2018 12:30:00,33.22,32.97,2,-22.96
 08/10/2018 12:45:00,33.22,32.97,2,-22.38
 08/10/2018 13:00:00,33.26,32.97,2,-22.29
 08/10/2018 13:15:00,33.22,32.97,2,-22.29
 08/10/2018 13:30:00,33.22,32.99,2,-23.09
 08/10/2018 13:45:00,33.19,33.0,2,-22.29
 08/10/2018 14:00:00,33.12,33.0,2,-22.29
 08/10/2018 14:15:00,33.11,33.0,2,-22.29
 08/10/2018 14:30:00,33.11,33.0,2,-22.29
 08/10/2018 14:45:00,33.13,33.0,2,-22.29
 08/10/2018 15:00:00,33.18,33.0,2,-22.29
 08/10/2018 15:15:00,33.17,33.0,2,-22.29
 08/10/2018 15:30:00,33.17,33.0,2,-22.29
