DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 15:45:00,33.17,33.0,2,-22.61
 08/10/2018 16:00:00,33.16,33.0,2,-23.64
 08/10/2018 16:15:00,33.11,33.0,2,-23.64
 08/10/2018 16:30:00,33.05,33.0,2,-24.19
 08/10/2018 16:45:00,32.99,33.0,2,-25.61
 08/10/2018 17:00:00,32.97,33.0,2,-26.38
 08/10/2018 17:15:00,32.87,33.0,2,-27.3
 08/10/2018 17:30:00,32.87,33.0,2,-27.3
 08/10/2018 17:45:00,32.87,33.0,2,-27.3
 08/10/2018 18:00:00,32.85,33.0,2,-27.88
 08/10/2018 18:15:00,32.76,33.0,2,-28.63
 08/10/2018 18:30:00,32.76,33.0,2,-28.74
 08/10/2018 18:45:00,32.89,33.0,2,-29.96
 08/10/2018 19:00:00,32.88,33.0,2,-29.96
 08/10/2018 19:15:00,32.74,33.0,2,-29.96
 08/10/2018 19:30:00,32.8,33.0,2,-29.47
 08/10/2018 19:45:00,32.81,33.0,2,-28.63
 08/10/2018 20:00:00,32.9,33.0,2,-27.77
 08/10/2018 20:15:00,32.96,33.0,2,-27.09
 08/10/2018 20:30:00,32.98,33.0,2,-25.71
 08/10/2018 20:45:00,32.93,33.0,2,-25.18
 08/10/2018 21:00:00,32.99,33.0,2,-24.44
 08/10/2018 21:15:00,33.08,33.0,2,-23.8
 08/10/2018 21:30:00,33.16,33.0,2,-23.1
 08/10/2018 21:45:00,33.05,33.0,2,-22.48
 08/10/2018 22:00:00,33.11,33.0,2,-22.48
 08/10/2018 22:15:00,33.1,33.0,2,-21.38
 08/10/2018 22:30:00,33.21,33.0,2,-20.56
 08/10/2018 22:45:00,33.36,33.0,2,-19.0
 08/10/2018 23:00:00,33.21,33.0,2,-18.21
 08/10/2018 23:15:00,33.05,33.0,2,-17.81
 08/10/2018 23:30:00,33.05,33.0,2,-16.52
 08/10/2018 23:45:00,33.11,33.0,2,-15.87
 09/10/2018 00:00:00,33.17,33.0,2,-15.08
 09/10/2018 00:15:00,33.23,33.0,2,-15.08
 09/10/2018 00:30:00,33.22,33.0,2,-15.08
 09/10/2018 00:45:00,33.25,33.0,2,-15.08
 09/10/2018 01:00:00,33.34,33.0,2,-15.08
 09/10/2018 01:15:00,33.23,33.0,2,-15.76
 09/10/2018 01:30:00,33.22,33.0,2,-15.87
 09/10/2018 01:45:00,33.19,33.0,2,-15.87
 09/10/2018 02:00:00,33.22,33.0,2,-15.87
 09/10/2018 02:15:00,33.22,33.0,2,-15.87
 09/10/2018 02:30:00,33.34,33.0,2,-15.87
 09/10/2018 02:45:00,33.34,33.0,2,-15.87
 09/10/2018 03:00:00,33.34,33.0,2,-15.87
 09/10/2018 03:15:00,33.34,33.0,2,-14.7
 09/10/2018 03:30:00,33.34,33.0,2,-14.56
 09/10/2018 03:45:00,33.34,33.0,2,-14.56
 09/10/2018 04:00:00,33.34,33.0,2,-14.56
 09/10/2018 04:15:00,33.33,33.0,2,-14.56
 09/10/2018 04:30:00,33.28,33.0,2,-14.56
 09/10/2018 04:45:00,33.28,33.0,2,-14.56
 09/10/2018 05:00:00,33.28,33.0,2,-14.56
 09/10/2018 05:15:00,33.28,33.0,2,-14.56
 09/10/2018 05:30:00,33.28,33.0,2,-14.56
 09/10/2018 05:45:00,33.26,33.0,2,-14.66
 09/10/2018 06:00:00,33.16,33.0,2,-15.84
 09/10/2018 06:15:00,32.98,33.0,2,-16.71
 09/10/2018 06:30:00,32.83,33.0,2,-17.56
 09/10/2018 06:45:00,32.76,33.0,2,-19.39
 09/10/2018 07:00:00,32.9,33.0,2,-21.27
 09/10/2018 07:15:00,32.73,33.0,2,-22.39
 09/10/2018 07:30:00,32.76,33.0,2,-23.85
 09/10/2018 07:45:00,32.76,33.0,2,-24.8
 09/10/2018 08:00:00,32.66,33.0,2,-25.29
 09/10/2018 08:15:00,32.73,33.0,2,-25.29
 09/10/2018 08:30:00,32.7,33.0,2,-24.65
 09/10/2018 08:45:00,32.65,33.0,2,-23.97
 09/10/2018 09:00:00,32.64,33.0,2,-23.12
 09/10/2018 09:15:00,32.64,33.0,2,-22.48
 09/10/2018 09:30:00,32.64,33.0,2,-21.62
 09/10/2018 09:45:00,32.64,33.0,2,-20.49
 09/10/2018 10:00:00,32.64,33.0,2,-19.53
 09/10/2018 10:15:00,32.65,33.0,2,-18.99
 09/10/2018 10:30:00,32.7,33.0,2,-18.43
 09/10/2018 10:45:00,32.7,33.0,2,-17.01
 09/10/2018 11:00:00,32.7,33.0,2,-16.51
 09/10/2018 11:15:00,32.64,33.0,2,-16.51
 09/10/2018 11:30:00,32.64,33.0,2,-16.32
 09/10/2018 11:45:00,32.64,33.0,2,-15.5
 09/10/2018 12:00:00,32.65,33.0,2,-15.17
 09/10/2018 12:15:00,32.76,33.0,2,-15.17
 09/10/2018 12:30:00,32.74,33.0,2,-15.17
 09/10/2018 12:45:00,32.7,33.0,2,-14.55
 09/10/2018 13:00:00,32.76,33.0,2,-13.95
 09/10/2018 13:15:00,32.76,33.0,2,-13.95
 09/10/2018 13:30:00,32.76,33.0,2,-13.95
 09/10/2018 13:45:00,32.76,33.0,2,-13.95
 09/10/2018 14:00:00,32.76,33.0,2,-13.95
 09/10/2018 14:15:00,32.81,33.0,2,-13.95
 09/10/2018 14:30:00,32.81,33.0,2,-13.95
 09/10/2018 14:45:00,32.82,33.0,2,-13.95
 09/10/2018 15:00:00,32.87,33.0,2,-13.95
 09/10/2018 15:15:00,32.93,33.0,2,-13.95
 09/10/2018 15:30:00,32.99,33.0,2,-14.51
 09/10/2018 15:45:00,32.99,33.0,2,-15.42
 09/10/2018 16:00:00,32.93,33.0,2,-15.8
 09/10/2018 16:15:00,32.93,33.0,2,-17.11
 09/10/2018 16:30:00,32.93,33.0,2,-18.39
 09/10/2018 16:45:00,32.85,33.0,2,-19.66
 09/10/2018 17:00:00,32.81,33.0,2,-21.0
 09/10/2018 17:15:00,32.76,33.0,2,-22.17
 09/10/2018 17:30:00,32.73,33.0,2,-23.04
 09/10/2018 17:45:00,32.7,33.0,2,-24.5
 09/10/2018 18:00:00,32.7,33.0,2,-25.61
 09/10/2018 18:15:00,32.69,33.0,2,-26.07
 09/10/2018 18:30:00,32.81,33.0,2,-26.42
 09/10/2018 18:45:00,32.77,33.0,2,-26.98
 09/10/2018 19:00:00,32.93,33.0,2,-27.76
 09/10/2018 19:15:00,32.84,33.0,2,-29.26
 09/10/2018 19:30:00,32.8,33.0,2,-28.34
 09/10/2018 19:45:00,32.82,33.0,2,-27.96
 09/10/2018 20:00:00,32.78,33.0,2,-27.69
 09/10/2018 20:15:00,32.73,33.0,2,-27.29
 09/10/2018 20:30:00,33.09,33.0,2,-26.55
 09/10/2018 20:45:00,33.22,33.0,2,-25.89
 09/10/2018 21:00:00,33.16,33.0,2,-25.38
 09/10/2018 21:15:00,33.05,33.0,2,-25.31
 09/10/2018 21:30:00,33.09,33.0,2,-24.09
 09/10/2018 21:45:00,33.1,33.0,2,-23.46
 09/10/2018 22:00:00,33.09,33.0,2,-22.19
 09/10/2018 22:15:00,33.11,33.0,2,-21.41
 09/10/2018 22:30:00,32.99,33.0,2,-20.03
 09/10/2018 22:45:00,33.1,33.0,2,-18.57
 09/10/2018 23:00:00,32.99,33.0,2,-17.97
 09/10/2018 23:15:00,33.04,33.0,2,-17.21
 09/10/2018 23:30:00,33.11,33.0,2,-16.89
 09/10/2018 23:45:00,33.11,33.0,2,-15.8
 10/10/2018 00:00:00,33.18,33.0,2,-15.8
 10/10/2018 00:15:00,33.16,33.0,2,-15.8
 10/10/2018 00:30:00,33.11,33.0,2,-15.43
 10/10/2018 00:45:00,33.11,33.0,2,-14.46
 10/10/2018 01:00:00,33.11,33.0,2,-14.46
 10/10/2018 01:15:00,33.05,33.0,2,-15.73
 10/10/2018 01:30:00,33.05,33.0,2,-15.75
 10/10/2018 01:45:00,33.05,33.0,2,-15.75
 10/10/2018 02:00:00,33.05,33.0,2,-15.75
 10/10/2018 02:15:00,33.05,33.0,2,-15.75
 10/10/2018 02:30:00,33.09,33.0,2,-15.75
 10/10/2018 02:45:00,33.11,33.0,2,-15.75
 10/10/2018 03:00:00,33.2,33.0,2,-15.43
 10/10/2018 03:15:00,33.22,33.0,2,-15.11
 10/10/2018 03:30:00,33.22,33.0,2,-14.37
 10/10/2018 03:45:00,33.22,33.0,2,-13.69
 10/10/2018 04:00:00,33.22,33.0,2,-13.69
 10/10/2018 04:15:00,33.22,33.0,2,-13.69
 10/10/2018 04:30:00,33.22,33.0,2,-13.69
 10/10/2018 04:45:00,33.24,33.0,2,-13.69
 10/10/2018 05:00:00,33.28,33.0,2,-13.69
 10/10/2018 05:15:00,33.17,33.0,2,-13.69
 10/10/2018 05:30:00,33.17,33.0,2,-13.69
 10/10/2018 05:45:00,33.17,33.0,2,-13.85
 10/10/2018 06:00:00,33.16,33.0,2,-14.53
 10/10/2018 06:15:00,33.16,33.0,2,-16.34
 10/10/2018 06:30:00,33.1,33.0,2,-17.64
 10/10/2018 06:45:00,33.01,33.0,2,-18.87
 10/10/2018 07:00:00,33.01,33.0,2,-20.48
 10/10/2018 07:15:00,32.84,33.0,2,-21.6
 10/10/2018 07:30:00,32.68,33.0,2,-22.64
 10/10/2018 07:45:00,32.6,33.0,2,-23.39
 10/10/2018 08:00:00,32.52,33.0,2,-23.79
 10/10/2018 08:15:00,32.65,33.0,2,-23.79
 10/10/2018 08:30:00,32.76,33.0,2,-23.44
 10/10/2018 08:45:00,32.81,33.0,2,-22.43
 10/10/2018 09:00:00,32.81,33.0,2,-22.12
 10/10/2018 09:15:00,32.81,33.0,2,-21.76
 10/10/2018 09:30:00,32.77,33.0,2,-21.12
 10/10/2018 09:45:00,32.73,33.0,2,-20.0
 10/10/2018 10:00:00,32.83,33.0,2,-19.09
 10/10/2018 10:15:00,33.02,33.0,2,-18.41
 10/10/2018 10:30:00,33.14,33.0,2,-17.42
 10/10/2018 10:45:00,33.02,33.0,2,-16.93
 10/10/2018 11:00:00,32.97,33.0,2,-16.08
 10/10/2018 11:15:00,33.0,32.98,2,-15.72
 10/10/2018 11:30:00,33.11,32.97,2,-15.41
 10/10/2018 11:45:00,33.09,32.97,2,-15.15
 10/10/2018 12:00:00,32.98,32.97,2,-14.07
 10/10/2018 12:15:00,32.99,32.97,2,-14.07
 10/10/2018 12:30:00,32.99,32.97,2,-14.07
 10/10/2018 12:45:00,33.02,32.97,2,-14.07
 10/10/2018 13:00:00,33.05,32.97,2,-14.07
 10/10/2018 13:15:00,33.07,32.97,2,-14.07
 10/10/2018 13:30:00,33.22,32.97,2,-14.07
 10/10/2018 13:45:00,33.14,32.97,2,-13.74
 10/10/2018 14:00:00,33.16,32.97,2,-13.5
 10/10/2018 14:15:00,33.11,32.97,2,-13.5
 10/10/2018 14:30:00,33.11,32.97,2,-13.5
 10/10/2018 14:45:00,33.11,32.97,2,-13.5
 10/10/2018 15:00:00,33.14,32.97,2,-13.5
 10/10/2018 15:15:00,33.19,32.97,2,-13.5
 10/10/2018 15:30:00,33.17,32.97,2,-13.9
 10/10/2018 15:45:00,33.17,32.97,2,-14.67
 10/10/2018 16:00:00,33.13,32.97,2,-15.73
 10/10/2018 16:15:00,33.02,32.97,2,-16.53
 10/10/2018 16:30:00,32.87,32.97,2,-18.57
 10/10/2018 16:45:00,32.93,32.97,2,-19.92
 10/10/2018 17:00:00,32.93,32.97,2,-21.25
 10/10/2018 17:15:00,32.93,32.97,2,-23.86
 10/10/2018 17:30:00,32.83,32.97,2,-24.14
 10/10/2018 17:45:00,32.81,32.97,2,-25.82
 10/10/2018 18:00:00,32.8,32.97,2,-26.09
 10/10/2018 18:15:00,32.81,32.97,2,-27.3
 10/10/2018 18:30:00,32.81,32.97,2,-27.3
 10/10/2018 18:45:00,32.71,32.97,2,-27.3
 10/10/2018 19:00:00,32.73,32.97,2,-28.37
 10/10/2018 19:15:00,32.76,32.97,2,-28.63
 10/10/2018 19:30:00,32.84,32.97,2,-28.02
 10/10/2018 19:45:00,32.87,32.97,2,-27.6
 10/10/2018 20:00:00,32.96,32.97,2,-27.26
 10/10/2018 20:15:00,32.88,32.97,2,-25.97
 10/10/2018 20:30:00,32.94,32.97,2,-25.63
 10/10/2018 20:45:00,33.05,32.97,2,-24.64
 10/10/2018 21:00:00,33.0,32.97,2,-24.13
 10/10/2018 21:15:00,33.08,32.97,2,-23.72
 10/10/2018 21:30:00,33.28,32.97,2,-22.9
 10/10/2018 21:45:00,33.14,32.97,2,-21.12
 10/10/2018 22:00:00,33.12,32.97,2,-20.7
 10/10/2018 22:15:00,32.88,32.97,2,-19.74
 10/10/2018 22:30:00,32.92,32.97,2,-19.37
 10/10/2018 22:45:00,33.02,32.97,2,-18.01
 10/10/2018 23:00:00,33.09,32.97,2,-17.36
 10/10/2018 23:15:00,32.99,32.97,2,-16.69
 10/10/2018 23:30:00,33.1,32.97,2,-16.52
 10/10/2018 23:45:00,33.11,32.97,2,-15.19
 11/10/2018 00:00:00,33.14,32.97,2,-15.19
 11/10/2018 00:15:00,33.07,32.97,2,-15.19
 11/10/2018 00:30:00,33.11,32.97,2,-15.19
 11/10/2018 00:45:00,33.11,32.97,2,-14.97
 11/10/2018 01:00:00,33.22,32.97,2,-14.55
 11/10/2018 01:15:00,33.13,32.97,2,-15.13
 11/10/2018 01:30:00,33.11,32.97,2,-15.25
 11/10/2018 01:45:00,33.11,32.97,2,-15.25
 11/10/2018 02:00:00,33.17,32.97,2,-15.25
 11/10/2018 02:15:00,33.16,32.97,2,-15.25
 11/10/2018 02:30:00,33.2,32.97,2,-15.25
 11/10/2018 02:45:00,33.28,32.97,2,-15.15
 11/10/2018 03:00:00,33.28,32.97,2,-14.53
 11/10/2018 03:15:00,33.28,32.97,2,-14.53
 11/10/2018 03:30:00,33.34,32.97,2,-14.33
 11/10/2018 03:45:00,33.34,32.97,2,-13.84
 11/10/2018 04:00:00,33.34,32.97,2,-13.84
 11/10/2018 04:15:00,33.34,32.97,2,-13.84
 11/10/2018 04:30:00,33.34,32.97,2,-13.0
 11/10/2018 04:45:00,33.34,32.97,2,-12.52
 11/10/2018 05:00:00,33.34,32.97,2,-12.52
 11/10/2018 05:15:00,33.29,32.97,2,-13.44
 11/10/2018 05:30:00,33.28,32.97,2,-13.86
 11/10/2018 05:45:00,33.28,32.97,2,-13.86
 11/10/2018 06:00:00,33.18,32.97,2,-13.92
 11/10/2018 06:15:00,33.07,32.97,2,-15.14
 11/10/2018 06:30:00,32.9,32.97,2,-16.7
 11/10/2018 06:45:00,32.82,32.97,2,-18.07
 11/10/2018 07:00:00,32.63,32.97,2,-19.82
 11/10/2018 07:15:00,32.89,32.97,2,-21.47
 11/10/2018 07:30:00,32.95,32.97,2,-21.77
 11/10/2018 07:45:00,32.77,32.97,2,-22.02
 11/10/2018 08:00:00,32.76,32.97,2,-23.05
 11/10/2018 08:15:00,32.76,32.97,2,-23.3
 11/10/2018 08:30:00,32.77,32.97,2,-23.3
 11/10/2018 08:45:00,32.67,32.97,2,-23.3
 11/10/2018 09:00:00,32.64,32.97,2,-23.3
 11/10/2018 09:15:00,32.6,32.97,2,-23.3
 11/10/2018 09:30:00,32.52,32.97,2,-23.3
 11/10/2018 09:45:00,32.6,32.97,2,-23.3
 11/10/2018 10:00:00,32.57,32.97,2,-23.3
 11/10/2018 10:15:00,32.59,32.97,2,-23.3
 11/10/2018 10:30:00,32.76,32.97,2,-23.3
 11/10/2018 10:45:00,32.74,32.97,2,-23.3
 11/10/2018 11:00:00,32.65,32.97,2,-23.3
 11/10/2018 11:15:00,32.55,32.97,2,-23.3
 11/10/2018 11:30:00,32.65,32.97,2,-23.3
 11/10/2018 11:45:00,32.7,32.97,2,-23.58
 11/10/2018 12:00:00,32.7,32.97,2,-23.97
 11/10/2018 12:15:00,32.62,32.97,2,-23.97
 11/10/2018 12:30:00,32.78,32.97,2,-23.76
 11/10/2018 12:45:00,32.81,32.97,2,-22.64
 11/10/2018 13:00:00,32.81,32.97,2,-22.64
 11/10/2018 13:15:00,32.87,32.97,2,-22.64
 11/10/2018 13:30:00,32.91,32.97,2,-22.64
 11/10/2018 13:45:00,32.99,32.97,2,-21.98
 11/10/2018 14:00:00,33.05,32.97,2,-18.59
 11/10/2018 14:15:00,33.07,32.97,2,-19.08
 11/10/2018 14:30:00,33.13,32.97,2,-18.1
 11/10/2018 14:45:00,33.08,32.97,2,-18.47
 11/10/2018 15:00:00,33.03,32.97,2,-18.57
 11/10/2018 15:15:00,33.11,32.97,2,-17.96
 11/10/2018 15:30:00,33.11,32.97,2,-18.39
 11/10/2018 15:45:00,33.07,32.97,2,-19.9
 11/10/2018 16:00:00,33.09,32.97,2,-21.35
 11/10/2018 16:15:00,33.15,32.97,2,-22.58
 11/10/2018 16:30:00,33.11,32.97,2,-22.8
 11/10/2018 16:45:00,33.09,32.97,2,-22.93
 11/10/2018 17:00:00,33.0,32.97,2,-23.97
 11/10/2018 17:15:00,33.04,32.97,2,-24.24
 11/10/2018 17:30:00,32.99,32.97,2,-25.48
 11/10/2018 17:45:00,32.96,32.97,2,-25.87
 11/10/2018 18:00:00,32.93,32.97,2,-26.15
 11/10/2018 18:15:00,32.85,32.97,2,-27.47
 11/10/2018 18:30:00,32.81,32.97,2,-27.49
 11/10/2018 18:45:00,32.81,32.97,2,-27.49
 11/10/2018 19:00:00,32.81,32.97,2,-27.49
 11/10/2018 19:15:00,32.81,32.97,2,-27.49
 11/10/2018 19:30:00,32.81,32.97,2,-27.49
 11/10/2018 19:45:00,32.87,32.97,2,-27.49
 11/10/2018 20:00:00,32.98,32.97,2,-27.49
 11/10/2018 20:15:00,32.96,32.97,2,-26.63
 11/10/2018 20:30:00,33.04,32.97,2,-26.15
 11/10/2018 20:45:00,32.97,32.97,2,-25.42
 11/10/2018 21:00:00,33.05,32.97,2,-24.8
 11/10/2018 21:15:00,33.15,32.97,2,-24.64
 11/10/2018 21:30:00,33.12,32.97,2,-22.94
 11/10/2018 21:45:00,32.9,32.97,2,-22.16
 11/10/2018 22:00:00,32.96,32.97,2,-21.24
 11/10/2018 22:15:00,32.99,32.97,2,-21.24
 11/10/2018 22:30:00,33.09,32.97,2,-20.08
 11/10/2018 22:45:00,33.11,32.97,2,-19.08
 11/10/2018 23:00:00,33.19,32.97,2,-18.59
 11/10/2018 23:15:00,32.77,32.97,2,-18.08
 11/10/2018 23:30:00,32.81,32.97,2,-17.84
 11/10/2018 23:45:00,32.81,32.97,2,-17.01
 12/10/2018 00:00:00,32.87,32.97,2,-16.17
 12/10/2018 00:15:00,32.83,32.97,2,-15.78
 12/10/2018 00:30:00,32.76,32.97,2,-15.78
 12/10/2018 00:45:00,32.76,32.97,2,-15.78
 12/10/2018 01:00:00,32.76,32.97,2,-15.78
 12/10/2018 01:15:00,32.76,32.97,2,-15.78
 12/10/2018 01:30:00,32.76,32.97,2,-15.78
 12/10/2018 01:45:00,32.76,32.97,2,-15.78
 12/10/2018 02:00:00,32.76,32.97,2,-15.78
 12/10/2018 02:15:00,32.76,32.97,2,-15.78
 12/10/2018 02:30:00,32.76,32.97,2,-15.78
 12/10/2018 02:45:00,32.85,32.97,2,-15.78
 12/10/2018 03:00:00,32.87,32.97,2,-15.78
 12/10/2018 03:15:00,32.87,32.97,2,-15.78
 12/10/2018 03:30:00,32.87,32.97,2,-14.97
 12/10/2018 03:45:00,32.87,32.97,2,-14.83
 12/10/2018 04:00:00,32.87,32.97,2,-14.83
 12/10/2018 04:15:00,32.87,32.97,2,-14.83
 12/10/2018 04:30:00,32.87,32.97,2,-14.83
 12/10/2018 04:45:00,32.87,32.97,2,-14.83
 12/10/2018 05:00:00,32.85,32.97,2,-14.83
 12/10/2018 05:15:00,32.81,32.97,2,-14.83
 12/10/2018 05:30:00,32.81,32.97,2,-14.83
 12/10/2018 05:45:00,32.7,32.97,2,-14.83
 12/10/2018 06:00:00,32.88,32.97,2,-16.1
 12/10/2018 06:15:00,33.02,32.97,2,-17.1
 12/10/2018 06:30:00,33.01,32.97,2,-18.14
 12/10/2018 06:45:00,32.91,32.97,2,-19.8
 12/10/2018 07:00:00,32.74,32.97,2,-20.82
 12/10/2018 07:15:00,32.61,32.97,2,-22.43
 12/10/2018 07:30:00,32.83,32.97,2,-24.29
 12/10/2018 07:45:00,32.86,32.97,2,-24.14
 12/10/2018 08:00:00,32.91,32.97,2,-25.28
 12/10/2018 08:15:00,32.89,32.97,2,-25.48
 12/10/2018 08:30:00,32.81,32.97,2,-25.48
 12/10/2018 08:45:00,32.81,32.97,2,-25.48
 12/10/2018 09:00:00,32.81,32.97,2,-25.48
 12/10/2018 09:15:00,32.81,32.97,2,-25.48
 12/10/2018 09:30:00,32.73,32.97,2,-25.48
 12/10/2018 09:45:00,32.7,32.97,2,-25.48
 12/10/2018 10:00:00,32.7,32.97,2,-25.48
 12/10/2018 10:15:00,32.7,32.97,2,-25.48
 12/10/2018 10:30:00,32.7,32.97,2,-25.48
 12/10/2018 10:45:00,32.72,32.97,2,-25.48
 12/10/2018 11:00:00,32.76,32.97,2,-25.48
 12/10/2018 11:15:00,32.76,32.97,2,-25.48
 12/10/2018 11:30:00,32.76,32.97,2,-25.48
 12/10/2018 11:45:00,32.71,32.97,2,-25.48
 12/10/2018 12:00:00,32.76,32.97,2,-25.48
 12/10/2018 12:15:00,32.76,32.97,2,-25.48
 12/10/2018 12:30:00,32.76,32.97,2,-25.48
 12/10/2018 12:45:00,32.76,32.97,2,-25.48
 12/10/2018 13:00:00,32.79,32.97,2,-25.48
 12/10/2018 13:15:00,32.88,32.97,2,-25.48
 12/10/2018 13:30:00,32.99,32.97,2,-25.31
 12/10/2018 13:45:00,32.97,32.97,2,-24.13
 12/10/2018 14:00:00,33.0,32.97,2,-24.13
 12/10/2018 14:15:00,33.05,32.97,2,-23.28
 12/10/2018 14:30:00,33.05,32.97,2,-22.79
 12/10/2018 14:45:00,33.07,32.97,2,-22.79
 12/10/2018 15:00:00,33.12,32.97,2,-22.79
 12/10/2018 15:15:00,33.17,32.97,2,-22.79
 12/10/2018 15:30:00,33.17,32.97,2,-22.79
 12/10/2018 15:45:00,33.17,32.97,2,-22.79
 12/10/2018 16:00:00,33.05,32.97,2,-24.06
 12/10/2018 16:15:00,33.03,32.97,2,-24.81
 12/10/2018 16:30:00,33.05,32.97,2,-24.83
 12/10/2018 16:45:00,33.05,32.97,2,-25.48
 12/10/2018 17:00:00,32.97,32.97,2,-26.01
 12/10/2018 17:15:00,32.93,32.97,2,-27.45
 12/10/2018 17:30:00,32.93,32.97,2,-27.87
 12/10/2018 17:45:00,32.83,32.97,2,-28.84
 12/10/2018 18:00:00,32.75,32.97,2,-28.84
 12/10/2018 18:15:00,32.7,32.97,2,-28.84
 12/10/2018 18:30:00,32.7,32.97,2,-28.84
 12/10/2018 18:45:00,32.7,32.97,2,-28.84
 12/10/2018 19:00:00,32.74,32.97,2,-28.84
 12/10/2018 19:15:00,32.81,32.97,2,-28.84
 12/10/2018 19:30:00,32.9,32.97,2,-27.61
 12/10/2018 19:45:00,32.93,32.97,2,-27.3
 12/10/2018 20:00:00,32.93,32.97,2,-26.35
 12/10/2018 20:15:00,32.98,32.97,2,-25.97
 12/10/2018 20:30:00,33.02,32.97,2,-25.66
 12/10/2018 20:45:00,32.82,32.97,2,-24.62
 12/10/2018 21:00:00,32.95,32.97,2,-24.62
 12/10/2018 21:15:00,33.03,32.97,2,-23.67
 12/10/2018 21:30:00,33.17,32.97,2,-22.78
 12/10/2018 21:45:00,33.28,32.97,2,-22.03
 12/10/2018 22:00:00,33.24,32.97,2,-21.23
 12/10/2018 22:15:00,33.3,32.97,2,-20.19
 12/10/2018 22:30:00,33.17,32.97,2,-19.77
 12/10/2018 22:45:00,32.99,32.97,2,-19.48
 12/10/2018 23:00:00,33.07,32.97,2,-17.94
 12/10/2018 23:15:00,33.17,32.97,2,-17.43
 12/10/2018 23:30:00,33.2,32.97,2,-17.43
 12/10/2018 23:45:00,33.17,32.97,2,-17.18
 13/10/2018 00:00:00,33.18,32.97,2,-16.04
 13/10/2018 00:15:00,32.87,32.97,2,-16.02
 13/10/2018 00:30:00,32.98,32.97,2,-16.02
 13/10/2018 00:45:00,32.99,32.97,2,-16.02
 13/10/2018 01:00:00,32.99,32.97,2,-16.02
 13/10/2018 01:15:00,32.99,32.97,2,-16.02
 13/10/2018 01:30:00,32.99,32.97,2,-16.02
 13/10/2018 01:45:00,32.99,32.97,2,-16.02
 13/10/2018 02:00:00,32.89,32.97,2,-16.02
 13/10/2018 02:15:00,32.76,32.97,2,-16.02
 13/10/2018 02:30:00,32.82,32.97,2,-16.02
 13/10/2018 02:45:00,32.86,32.97,2,-16.02
 13/10/2018 03:00:00,32.85,32.97,2,-16.02
 13/10/2018 03:15:00,32.87,32.97,2,-15.35
 13/10/2018 03:30:00,32.87,32.97,2,-14.29
 13/10/2018 03:45:00,32.95,32.97,2,-14.29
 13/10/2018 04:00:00,32.99,32.97,2,-14.29
 13/10/2018 04:15:00,32.99,32.97,2,-14.29
 13/10/2018 04:30:00,32.99,32.97,2,-14.29
 13/10/2018 04:45:00,32.99,32.97,2,-14.29
 13/10/2018 05:00:00,32.99,32.97,2,-14.29
 13/10/2018 05:15:00,32.99,32.97,2,-14.29
 13/10/2018 05:30:00,32.99,32.97,2,-14.29
 13/10/2018 05:45:00,32.99,32.97,2,-14.29
 13/10/2018 06:00:00,32.9,32.97,2,-14.29
 13/10/2018 06:15:00,32.82,32.97,2,-14.99
 13/10/2018 06:30:00,32.76,32.97,2,-15.67
 13/10/2018 06:45:00,32.77,32.97,2,-15.91
 13/10/2018 07:00:00,32.87,32.97,2,-16.57
 13/10/2018 07:15:00,32.8,32.97,2,-17.83
 13/10/2018 07:30:00,32.76,32.97,2,-18.25
 13/10/2018 07:45:00,32.84,32.97,2,-19.2
 13/10/2018 08:00:00,32.79,32.97,2,-20.28
 13/10/2018 08:15:00,32.69,32.97,2,-20.96
 13/10/2018 08:30:00,32.55,32.97,2,-21.5
 13/10/2018 08:45:00,32.84,32.97,2,-23.24
 13/10/2018 09:00:00,32.73,32.97,2,-23.23
 13/10/2018 09:15:00,32.74,32.97,2,-23.2
 13/10/2018 09:30:00,32.99,32.97,2,-23.2
 13/10/2018 09:45:00,32.99,32.97,2,-23.2
 13/10/2018 10:00:00,32.99,32.97,2,-23.2
 13/10/2018 10:15:00,32.99,32.97,2,-23.2
 13/10/2018 10:30:00,32.99,32.97,2,-23.2
 13/10/2018 10:45:00,32.99,32.97,2,-23.2
 13/10/2018 11:00:00,33.04,32.97,2,-23.2
 13/10/2018 11:15:00,33.11,32.97,2,-22.98
 13/10/2018 11:30:00,33.11,32.97,2,-21.61
 13/10/2018 11:45:00,33.13,32.97,2,-21.61
 13/10/2018 12:00:00,33.22,32.97,2,-20.22
 13/10/2018 12:15:00,33.13,32.97,2,-19.64
 13/10/2018 12:30:00,33.13,32.97,2,-20.79
 13/10/2018 12:45:00,33.18,32.97,2,-20.79
 13/10/2018 13:00:00,33.22,32.97,2,-18.97
 13/10/2018 13:15:00,33.22,32.97,2,-18.72
 13/10/2018 13:30:00,33.32,32.97,2,-17.56
 13/10/2018 13:45:00,33.32,32.97,2,-16.62
 13/10/2018 14:00:00,33.11,32.97,2,-16.17
 13/10/2018 14:15:00,33.11,32.97,2,-19.78
 13/10/2018 14:30:00,33.11,32.97,2,-20.41
 13/10/2018 14:45:00,33.11,32.97,2,-20.41
 13/10/2018 15:00:00,33.11,32.97,2,-20.41
 13/10/2018 15:15:00,32.96,32.97,2,-20.04
 13/10/2018 15:30:00,33.04,32.97,2,-19.43
 13/10/2018 15:45:00,33.03,32.97,2,-19.43
 13/10/2018 16:00:00,32.93,32.97,2,-19.43
 13/10/2018 16:15:00,32.83,32.97,2,-19.77
 13/10/2018 16:30:00,32.81,32.97,2,-21.4
 13/10/2018 16:45:00,32.71,32.97,2,-22.76
 13/10/2018 17:00:00,32.58,32.97,2,-23.28
 13/10/2018 17:15:00,32.71,32.97,2,-23.87
 13/10/2018 17:30:00,32.97,32.97,2,-24.8
 13/10/2018 17:45:00,32.89,32.97,2,-24.8
 13/10/2018 18:00:00,32.82,32.97,2,-24.8
 13/10/2018 18:15:00,32.72,32.97,2,-25.02
 13/10/2018 18:30:00,32.82,32.97,2,-25.78
 13/10/2018 18:45:00,32.87,32.97,2,-26.33
 13/10/2018 19:00:00,32.87,32.97,2,-27.28
 13/10/2018 19:15:00,32.93,32.97,2,-27.28
 13/10/2018 19:30:00,33.0,32.97,2,-26.25
 13/10/2018 19:45:00,33.12,32.97,2,-25.47
 13/10/2018 20:00:00,33.25,32.97,2,-24.94
 13/10/2018 20:15:00,33.35,32.97,2,-24.28
 13/10/2018 20:30:00,33.28,32.97,2,-23.76
 13/10/2018 20:45:00,33.31,32.97,2,-23.52
 13/10/2018 21:00:00,33.08,32.97,2,-22.36
 13/10/2018 21:15:00,32.87,32.97,2,-22.36
 13/10/2018 21:30:00,32.92,32.97,2,-21.38
 13/10/2018 21:45:00,32.96,32.97,2,-20.71
 13/10/2018 22:00:00,32.76,32.97,2,-20.7
 13/10/2018 22:15:00,32.82,32.97,2,-19.22
 13/10/2018 22:30:00,32.87,32.97,2,-19.22
 13/10/2018 22:45:00,32.98,32.97,2,-18.85
 13/10/2018 23:00:00,33.04,32.97,2,-18.0
 13/10/2018 23:15:00,33.07,32.97,2,-17.86
 13/10/2018 23:30:00,33.11,32.97,2,-16.62
 13/10/2018 23:45:00,33.26,32.97,2,-16.43
 14/10/2018 00:00:00,33.3,32.97,2,-15.25
 14/10/2018 00:15:00,32.99,32.97,2,-15.25
 14/10/2018 00:30:00,32.99,32.97,2,-15.25
 14/10/2018 00:45:00,32.99,32.97,2,-15.25
 14/10/2018 01:00:00,32.99,32.97,2,-15.25
 14/10/2018 01:15:00,32.99,32.97,2,-15.25
 14/10/2018 01:30:00,32.99,32.97,2,-15.25
 14/10/2018 01:45:00,32.93,32.97,2,-15.25
 14/10/2018 02:00:00,32.96,32.97,2,-15.25
 14/10/2018 02:15:00,32.99,32.97,2,-15.25
 14/10/2018 02:30:00,33.07,32.97,2,-15.25
 14/10/2018 02:45:00,33.07,32.97,2,-15.25
 14/10/2018 03:00:00,32.99,32.97,2,-15.19
 14/10/2018 03:15:00,33.07,32.97,2,-14.04
 14/10/2018 03:30:00,33.11,32.97,2,-14.04
 14/10/2018 03:45:00,33.11,32.97,2,-14.04
 14/10/2018 04:00:00,33.11,32.97,2,-14.04
 14/10/2018 04:15:00,33.11,32.97,2,-14.04
 14/10/2018 04:30:00,33.11,32.97,2,-14.04
 14/10/2018 04:45:00,33.11,32.97,2,-14.04
 14/10/2018 05:00:00,33.11,32.97,2,-14.04
 14/10/2018 05:15:00,33.11,32.97,2,-14.04
 14/10/2018 05:30:00,33.11,32.97,2,-14.04
 14/10/2018 05:45:00,33.11,32.97,2,-14.04
 14/10/2018 06:00:00,33.09,32.97,2,-14.04
 14/10/2018 06:15:00,32.99,32.97,2,-14.04
 14/10/2018 06:30:00,32.99,32.97,2,-14.04
 14/10/2018 06:45:00,32.87,32.97,2,-14.57
 14/10/2018 07:00:00,32.76,32.97,2,-15.42
 14/10/2018 07:15:00,32.76,32.97,2,-16.42
 14/10/2018 07:30:00,32.87,32.97,2,-17.16
 14/10/2018 07:45:00,32.81,32.97,2,-17.84
 14/10/2018 08:00:00,32.76,32.97,2,-19.08
 14/10/2018 08:15:00,32.75,32.97,2,-19.85
 14/10/2018 08:30:00,32.67,32.97,2,-20.81
 14/10/2018 08:45:00,32.58,32.97,2,-21.74
 14/10/2018 09:00:00,32.51,32.97,2,-22.16
 14/10/2018 09:15:00,32.82,32.97,2,-23.79
 14/10/2018 09:30:00,32.81,32.97,2,-23.79
 14/10/2018 09:45:00,32.81,32.97,2,-23.98
 14/10/2018 10:00:00,32.77,32.97,2,-25.17
 14/10/2018 10:15:00,32.82,32.97,2,-25.17
 14/10/2018 10:30:00,32.97,32.97,2,-25.17
 14/10/2018 10:45:00,33.01,32.97,2,-25.17
 14/10/2018 11:00:00,33.04,32.97,2,-25.17
 14/10/2018 11:15:00,32.93,32.97,2,-25.17
 14/10/2018 11:30:00,32.93,32.97,2,-25.17
 14/10/2018 11:45:00,32.93,32.97,2,-25.17
 14/10/2018 12:00:00,32.93,32.97,2,-24.0
 14/10/2018 12:15:00,32.93,32.97,2,-23.95
 14/10/2018 12:30:00,32.93,32.97,2,-22.88
 14/10/2018 12:45:00,32.93,32.97,2,-22.59
 14/10/2018 13:00:00,32.95,32.97,2,-20.94
 14/10/2018 13:15:00,33.05,32.97,2,-21.92
 14/10/2018 13:30:00,33.05,32.97,2,-22.43
 14/10/2018 13:45:00,33.04,32.97,2,-20.29
 14/10/2018 14:00:00,32.93,32.97,2,-18.7
 14/10/2018 14:15:00,32.88,32.97,2,-19.1
 14/10/2018 14:30:00,32.87,32.97,2,-19.31
 14/10/2018 14:45:00,32.87,32.97,2,-20.48
 14/10/2018 15:00:00,32.87,32.97,2,-20.63
 14/10/2018 15:15:00,32.94,32.97,2,-20.63
 14/10/2018 15:30:00,33.01,32.97,2,-20.48
 14/10/2018 15:45:00,32.96,32.97,2,-20.78
 14/10/2018 16:00:00,32.93,32.97,2,-21.08
 14/10/2018 16:15:00,32.93,32.97,2,-21.56
 14/10/2018 16:30:00,32.85,32.97,2,-23.24
 14/10/2018 16:45:00,32.76,32.97,2,-24.48
 14/10/2018 17:00:00,32.7,32.97,2,-25.29
 14/10/2018 17:15:00,32.59,32.97,2,-25.41
 14/10/2018 17:30:00,32.73,32.97,2,-26.44
 14/10/2018 17:45:00,32.7,32.97,2,-26.4
 14/10/2018 18:00:00,32.7,32.97,2,-26.46
 14/10/2018 18:15:00,32.87,32.97,2,-27.96
 14/10/2018 18:30:00,32.87,32.97,2,-27.96
 14/10/2018 18:45:00,32.81,32.97,2,-27.96
 14/10/2018 19:00:00,32.81,32.97,2,-27.96
 14/10/2018 19:15:00,32.81,32.97,2,-27.96
 14/10/2018 19:30:00,32.87,32.97,2,-27.96
 14/10/2018 19:45:00,32.99,32.97,2,-27.26
 14/10/2018 20:00:00,33.12,32.97,2,-26.14
 14/10/2018 20:15:00,33.17,32.97,2,-25.89
 14/10/2018 20:30:00,33.21,32.97,2,-24.95
 14/10/2018 20:45:00,33.28,32.97,2,-24.32
 14/10/2018 21:00:00,33.24,32.97,2,-23.35
 14/10/2018 21:15:00,33.1,32.97,2,-22.92
 14/10/2018 21:30:00,33.13,32.97,2,-22.02
 14/10/2018 21:45:00,33.06,32.97,2,-21.26
 14/10/2018 22:00:00,33.12,32.97,2,-20.14
 14/10/2018 22:15:00,33.17,32.97,2,-19.6
 14/10/2018 22:30:00,33.01,32.97,2,-18.8
 14/10/2018 22:45:00,33.01,32.97,2,-18.4
 14/10/2018 23:00:00,33.14,32.97,2,-17.23
 14/10/2018 23:15:00,32.82,32.97,2,-17.23
 14/10/2018 23:30:00,32.64,32.97,2,-16.8
 14/10/2018 23:45:00,32.7,32.97,2,-15.98
 15/10/2018 00:00:00,32.76,32.97,2,-15.08
 15/10/2018 00:00:00,32.76,32.97,2,-15.08
 15/10/2018 00:15:00,32.76,32.97,2,-15.08
 15/10/2018 00:30:00,32.76,32.97,2,-15.08
 15/10/2018 00:45:00,32.76,32.97,2,-15.08
 15/10/2018 01:00:00,32.81,32.97,2,-15.08
 15/10/2018 01:15:00,32.81,32.97,2,-15.47
 15/10/2018 01:30:00,32.81,32.97,2,-15.78
 15/10/2018 01:45:00,32.81,32.97,2,-15.78
 15/10/2018 02:00:00,32.81,32.97,2,-15.78
 15/10/2018 02:15:00,32.81,32.97,2,-15.78
 15/10/2018 02:30:00,32.81,32.97,2,-15.78
 15/10/2018 02:45:00,32.84,32.97,2,-15.78
 15/10/2018 03:00:00,32.93,32.97,2,-15.76
 15/10/2018 03:15:00,32.93,32.97,2,-15.13
 15/10/2018 03:30:00,32.93,32.97,2,-15.13
 15/10/2018 03:45:00,32.93,32.97,2,-13.76
 15/10/2018 04:00:00,32.93,32.97,2,-13.75
 15/10/2018 04:15:00,32.93,32.97,2,-13.75
 15/10/2018 04:30:00,32.93,32.97,2,-13.75
 15/10/2018 04:45:00,32.93,32.97,2,-13.75
 15/10/2018 05:00:00,32.93,32.97,2,-13.75
 15/10/2018 05:15:00,32.93,32.97,2,-13.75
 15/10/2018 05:30:00,32.93,32.97,2,-13.75
 15/10/2018 05:45:00,32.84,32.97,2,-14.03
 15/10/2018 06:00:00,32.77,32.97,2,-14.89
 15/10/2018 06:15:00,32.64,32.97,2,-16.48
 15/10/2018 06:30:00,32.65,32.97,2,-17.37
 15/10/2018 06:45:00,32.69,32.97,2,-18.36
 15/10/2018 07:00:00,32.64,32.97,2,-19.62
 15/10/2018 07:15:00,32.75,32.97,2,-21.1
 15/10/2018 07:30:00,32.76,32.97,2,-22.16
 15/10/2018 07:45:00,32.77,32.97,2,-23.07
 15/10/2018 08:00:00,32.91,32.97,2,-23.66
 15/10/2018 08:15:00,32.92,32.97,2,-24.81
 15/10/2018 08:30:00,32.87,32.97,2,-24.81
 15/10/2018 08:45:00,32.87,32.97,2,-24.81
 15/10/2018 09:00:00,32.77,32.97,2,-24.81
 15/10/2018 09:15:00,32.76,32.97,2,-24.81
 15/10/2018 09:30:00,32.76,32.97,2,-24.14
 15/10/2018 09:45:00,32.76,32.97,2,-23.96
 15/10/2018 10:00:00,32.76,32.97,2,-23.96
 15/10/2018 10:15:00,32.76,32.97,2,-23.96
 15/10/2018 10:30:00,32.76,32.97,2,-23.35
 15/10/2018 10:45:00,32.76,32.97,2,-22.63
 15/10/2018 11:00:00,32.79,32.97,2,-22.64
 15/10/2018 11:15:00,32.8,32.97,2,-23.73
 15/10/2018 11:30:00,32.87,32.97,2,-23.29
 15/10/2018 11:45:00,32.89,32.97,2,-23.29
 15/10/2018 12:00:00,32.99,32.97,2,-23.29
 15/10/2018 12:15:00,32.99,32.97,2,-23.29
 15/10/2018 12:30:00,32.99,32.97,2,-23.29
 15/10/2018 12:45:00,33.06,32.97,2,-21.92
 15/10/2018 13:00:00,33.11,32.97,2,-21.37
 15/10/2018 13:15:00,33.11,32.97,2,-22.02
 15/10/2018 13:30:00,33.16,32.97,2,-21.53
 15/10/2018 13:45:00,33.16,32.97,2,-20.93
 15/10/2018 14:00:00,33.05,32.97,2,-21.81
 15/10/2018 14:15:00,33.07,32.97,2,-22.12
 15/10/2018 14:30:00,33.11,32.97,2,-22.12
 15/10/2018 14:45:00,33.11,32.97,2,-22.12
 15/10/2018 15:00:00,33.11,32.97,2,-22.12
 15/10/2018 15:15:00,33.11,32.97,2,-22.12
 15/10/2018 15:30:00,33.11,32.97,2,-22.46
 15/10/2018 15:45:00,33.02,32.97,2,-23.47
 15/10/2018 16:00:00,32.99,32.97,2,-23.57
 15/10/2018 16:15:00,32.87,32.97,2,-24.81
 15/10/2018 16:30:00,32.95,32.97,2,-25.66
 15/10/2018 16:45:00,32.93,32.97,2,-26.5
 15/10/2018 17:00:00,32.86,32.97,2,-27.2
 15/10/2018 17:15:00,32.83,32.97,2,-28.63
 15/10/2018 17:30:00,32.65,32.97,2,-28.63
 15/10/2018 17:45:00,32.64,32.97,2,-29.42
 15/10/2018 18:00:00,32.64,32.97,2,-29.96
 15/10/2018 18:15:00,32.64,32.97,2,-29.96
 15/10/2018 18:30:00,32.77,32.97,2,-29.96
 15/10/2018 18:45:00,32.9,32.97,2,-29.96
 15/10/2018 19:00:00,32.93,32.97,2,-29.96
 15/10/2018 19:15:00,32.93,32.97,2,-29.4
 15/10/2018 19:30:00,33.01,32.97,2,-28.7
 15/10/2018 19:45:00,32.99,32.97,2,-27.98
 15/10/2018 20:00:00,33.11,32.97,2,-27.64
 15/10/2018 20:15:00,33.12,32.97,2,-26.78
 15/10/2018 20:30:00,33.15,32.97,2,-26.13
 15/10/2018 20:45:00,33.08,32.97,2,-25.48
 15/10/2018 21:00:00,33.0,32.97,2,-24.79
 15/10/2018 21:15:00,33.12,32.97,2,-24.06
 15/10/2018 21:30:00,33.17,32.97,2,-23.16
 15/10/2018 21:45:00,33.09,32.97,2,-22.24
 15/10/2018 22:00:00,33.2,32.97,2,-21.69
 15/10/2018 22:15:00,33.23,32.97,2,-20.85
 15/10/2018 22:30:00,33.28,32.97,2,-19.6
 15/10/2018 22:45:00,33.29,32.97,2,-19.17
 15/10/2018 23:00:00,33.23,32.97,2,-18.0
 15/10/2018 23:15:00,33.29,32.97,2,-17.44
 15/10/2018 23:30:00,33.33,32.97,2,-17.14
 15/10/2018 23:45:00,33.15,32.97,2,-15.18
 16/10/2018 00:00:00,32.9,32.97,2,-15.18
 16/10/2018 00:15:00,32.87,32.97,2,-15.18
 16/10/2018 00:30:00,32.87,32.97,2,-15.18
 16/10/2018 00:45:00,32.87,32.97,2,-15.18
 16/10/2018 01:00:00,32.91,32.97,2,-15.18
 16/10/2018 01:15:00,32.79,32.97,2,-16.34
 16/10/2018 01:30:00,32.76,32.97,2,-16.38
 16/10/2018 01:45:00,32.71,32.97,2,-16.38
 16/10/2018 02:00:00,32.76,32.97,2,-16.38
 16/10/2018 02:15:00,32.76,32.97,2,-16.38
 16/10/2018 02:30:00,32.76,32.97,2,-16.38
 16/10/2018 02:45:00,32.76,32.97,2,-16.38
 16/10/2018 03:00:00,32.89,32.97,2,-15.14
 16/10/2018 03:15:00,32.99,32.97,2,-15.06
 16/10/2018 03:30:00,32.99,32.97,2,-15.06
 16/10/2018 03:45:00,32.99,32.97,2,-15.06
 16/10/2018 04:00:00,32.99,32.97,2,-15.03
 16/10/2018 04:15:00,32.99,32.97,2,-13.76
 16/10/2018 04:30:00,32.99,32.97,2,-13.76
 16/10/2018 04:45:00,32.99,32.97,2,-13.76
 16/10/2018 05:00:00,32.99,32.97,2,-13.76
 16/10/2018 05:15:00,32.91,32.97,2,-13.76
 16/10/2018 05:30:00,32.87,32.97,2,-13.76
 16/10/2018 05:45:00,32.87,32.97,2,-13.76
 16/10/2018 06:00:00,32.95,32.97,2,-14.8
 16/10/2018 06:15:00,32.66,32.97,2,-16.17
 16/10/2018 06:30:00,32.74,32.97,2,-16.46
 16/10/2018 06:45:00,32.82,32.97,2,-17.65
 16/10/2018 07:00:00,32.8,32.97,2,-19.57
 16/10/2018 07:15:00,32.95,32.97,2,-21.41
 16/10/2018 07:30:00,32.9,32.97,2,-22.23
 16/10/2018 07:45:00,32.79,32.97,2,-23.3
 16/10/2018 08:00:00,32.75,32.97,2,-23.3
 16/10/2018 08:15:00,32.77,32.97,2,-24.05
 16/10/2018 08:30:00,32.87,32.97,2,-24.64
 16/10/2018 08:45:00,32.94,32.97,2,-24.64
 16/10/2018 09:00:00,32.88,32.97,2,-24.64
 16/10/2018 09:15:00,32.87,32.97,2,-24.11
 16/10/2018 09:30:00,32.87,32.97,2,-23.4
 16/10/2018 09:45:00,32.87,32.97,2,-22.85
 16/10/2018 10:00:00,32.87,32.97,2,-22.63
 16/10/2018 10:15:00,32.84,32.97,2,-22.63
 16/10/2018 10:30:00,32.97,32.97,2,-22.63
 16/10/2018 10:45:00,32.99,32.97,2,-22.63
 16/10/2018 11:00:00,32.99,32.97,2,-22.21
 16/10/2018 11:15:00,32.99,32.97,2,-21.44
 16/10/2018 11:30:00,32.99,32.97,2,-20.38
 16/10/2018 11:45:00,32.99,32.97,2,-20.11
 16/10/2018 12:00:00,33.03,32.97,2,-20.11
 16/10/2018 12:15:00,33.13,32.97,2,-20.11
 16/10/2018 12:30:00,33.17,32.97,2,-20.11
 16/10/2018 12:45:00,33.22,32.97,2,-20.11
 16/10/2018 13:00:00,33.22,32.97,2,-20.86
 16/10/2018 13:15:00,33.2,32.97,2,-20.93
 16/10/2018 13:30:00,33.23,32.97,2,-20.93
 16/10/2018 13:45:00,33.22,32.97,2,-20.93
 16/10/2018 14:00:00,33.22,32.97,2,-20.93
 16/10/2018 14:15:00,33.22,32.97,2,-20.93
 16/10/2018 14:30:00,33.13,32.97,2,-22.17
 16/10/2018 14:45:00,33.05,32.97,2,-21.46
 16/10/2018 15:00:00,33.05,32.97,2,-20.68
 16/10/2018 15:15:00,33.16,32.97,2,-20.79
 16/10/2018 15:30:00,33.17,32.97,2,-20.79
 16/10/2018 15:45:00,33.16,32.97,2,-20.09
 16/10/2018 16:00:00,33.05,32.97,2,-20.93
 16/10/2018 16:15:00,33.05,32.97,2,-21.4
 16/10/2018 16:30:00,33.05,32.97,2,-22.48
 16/10/2018 16:45:00,33.02,32.97,2,-23.33
 16/10/2018 17:00:00,32.91,32.97,2,-24.14
 16/10/2018 17:15:00,32.81,32.97,2,-25.92
 16/10/2018 17:30:00,32.75,32.97,2,-26.63
 16/10/2018 17:45:00,32.75,32.97,2,-27.3
 16/10/2018 18:00:00,32.81,32.97,2,-27.3
 16/10/2018 18:15:00,32.78,32.97,2,-27.95
 16/10/2018 18:30:00,32.7,32.97,2,-27.96
 16/10/2018 18:45:00,32.68,32.97,2,-28.39
 16/10/2018 19:00:00,32.66,32.97,2,-28.43
 16/10/2018 19:15:00,32.76,32.97,2,-29.25
 16/10/2018 19:30:00,32.84,32.97,2,-28.53
 16/10/2018 19:45:00,32.78,32.97,2,-27.96
 16/10/2018 20:00:00,32.85,32.97,2,-27.96
 16/10/2018 20:15:00,32.87,32.97,2,-26.81
 16/10/2018 20:30:00,33.03,32.97,2,-26.22
 16/10/2018 20:45:00,32.99,32.97,2,-25.48
 16/10/2018 21:00:00,33.04,32.97,2,-24.3
 16/10/2018 21:15:00,33.06,32.97,2,-23.93
 16/10/2018 21:30:00,33.15,32.97,2,-23.18
 16/10/2018 21:45:00,33.22,32.97,2,-22.19
 16/10/2018 22:00:00,33.29,32.97,2,-20.87
 16/10/2018 22:15:00,33.29,32.97,2,-20.72
 16/10/2018 22:30:00,33.28,32.97,2,-19.46
 16/10/2018 22:45:00,33.14,32.97,2,-18.3
 16/10/2018 23:00:00,33.08,32.97,2,-17.16
 16/10/2018 23:15:00,33.18,32.97,2,-16.55
 16/10/2018 23:30:00,32.75,32.97,2,-16.55
 16/10/2018 23:45:00,32.62,32.97,2,-16.55
 17/10/2018 00:00:00,32.73,32.97,2,-15.34
 17/10/2018 00:15:00,32.76,32.97,2,-15.02
 17/10/2018 00:30:00,32.76,32.97,2,-15.02
 17/10/2018 00:45:00,32.76,32.97,2,-15.02
 17/10/2018 01:00:00,32.82,32.97,2,-15.02
 17/10/2018 01:15:00,32.67,32.97,2,-16.36
 17/10/2018 01:30:00,32.64,32.97,2,-16.38
 17/10/2018 01:45:00,32.64,32.97,2,-16.38
 17/10/2018 02:00:00,32.71,32.97,2,-16.38
 17/10/2018 02:15:00,32.76,32.97,2,-16.38
 17/10/2018 02:30:00,32.76,32.97,2,-16.38
 17/10/2018 02:45:00,32.81,32.97,2,-16.38
 17/10/2018 03:00:00,32.87,32.97,2,-15.36
 17/10/2018 03:15:00,32.92,32.97,2,-15.05
 17/10/2018 03:30:00,32.87,32.97,2,-15.05
 17/10/2018 03:45:00,32.87,32.97,2,-15.05
 17/10/2018 04:00:00,32.87,32.97,2,-14.5
 17/10/2018 04:15:00,32.85,32.97,2,-14.36
 17/10/2018 04:30:00,32.87,32.97,2,-14.36
 17/10/2018 04:45:00,32.87,32.97,2,-14.36
 17/10/2018 05:00:00,32.87,32.97,2,-14.36
 17/10/2018 05:15:00,32.86,32.97,2,-14.36
 17/10/2018 05:30:00,32.76,32.97,2,-14.36
 17/10/2018 05:45:00,32.76,32.97,2,-14.36
 17/10/2018 06:00:00,32.74,32.97,2,-14.36
 17/10/2018 06:15:00,32.61,32.97,2,-15.51
 17/10/2018 06:30:00,32.63,32.97,2,-16.2
 17/10/2018 06:45:00,32.68,32.97,2,-17.74
 17/10/2018 07:00:00,32.73,32.97,2,-19.47
 17/10/2018 07:15:00,32.67,32.97,2,-20.49
 17/10/2018 07:30:00,32.78,32.97,2,-21.96
 17/10/2018 07:45:00,32.69,32.97,2,-22.61
 17/10/2018 08:00:00,32.69,32.97,2,-23.3
 17/10/2018 08:15:00,32.65,32.97,2,-23.3
 17/10/2018 08:30:00,32.92,32.97,2,-23.3
 17/10/2018 08:45:00,33.05,32.97,2,-23.3
 17/10/2018 09:00:00,32.98,32.97,2,-23.3
 17/10/2018 09:15:00,33.05,32.97,2,-23.3
 17/10/2018 09:30:00,32.97,32.97,2,-23.3
 17/10/2018 09:45:00,32.99,32.97,2,-23.3
 17/10/2018 10:00:00,32.99,32.97,2,-23.3
 17/10/2018 10:15:00,33.1,32.97,2,-22.69
 17/10/2018 10:30:00,33.11,32.97,2,-21.82
 17/10/2018 10:45:00,33.11,32.97,2,-21.46
 17/10/2018 11:00:00,33.09,32.97,2,-21.46
 17/10/2018 11:15:00,32.99,32.97,2,-22.59
 17/10/2018 11:30:00,32.99,32.97,2,-22.49
 17/10/2018 11:45:00,32.99,32.97,2,-22.12
 17/10/2018 12:00:00,32.99,32.97,2,-22.12
 17/10/2018 12:15:00,32.99,32.97,2,-22.12
 17/10/2018 12:30:00,33.05,32.97,2,-21.89
 17/10/2018 12:45:00,33.05,32.97,2,-21.46
 17/10/2018 13:00:00,33.09,32.97,2,-21.46
 17/10/2018 13:15:00,33.17,32.97,2,-21.46
 17/10/2018 13:30:00,33.11,32.97,2,-21.46
 17/10/2018 13:45:00,32.89,32.97,2,-21.46
 17/10/2018 14:00:00,32.87,32.97,2,-21.46
 17/10/2018 14:15:00,32.87,32.97,2,-21.46
 17/10/2018 14:30:00,32.87,32.97,2,-21.46
 17/10/2018 14:45:00,32.97,32.97,2,-21.46
 17/10/2018 15:00:00,32.99,32.97,2,-21.46
 17/10/2018 15:15:00,32.99,32.97,2,-21.46
 17/10/2018 15:30:00,32.99,32.97,2,-21.46
 17/10/2018 15:45:00,32.98,32.97,2,-22.31
 17/10/2018 16:00:00,32.87,32.97,2,-22.8
 17/10/2018 16:15:00,32.81,32.97,2,-22.8
 17/10/2018 16:30:00,32.76,32.97,2,-24.61
 17/10/2018 16:45:00,32.69,32.97,2,-25.06
 17/10/2018 17:00:00,32.54,32.97,2,-26.45
 17/10/2018 17:15:00,32.64,32.97,2,-27.77
 17/10/2018 17:30:00,32.78,32.97,2,-27.77
 17/10/2018 17:45:00,32.8,32.97,2,-27.77
 17/10/2018 18:00:00,32.79,32.97,2,-28.17
 17/10/2018 18:15:00,32.74,32.97,2,-29.3
 17/10/2018 18:30:00,32.7,32.97,2,-29.3
 17/10/2018 18:45:00,32.85,32.97,2,-29.3
 17/10/2018 19:00:00,32.97,32.97,2,-29.3
 17/10/2018 19:15:00,33.0,32.97,2,-29.3
 17/10/2018 19:30:00,33.05,32.97,2,-29.3
 17/10/2018 19:45:00,33.05,32.97,2,-28.58
 17/10/2018 20:00:00,33.07,32.97,2,-27.68
 17/10/2018 20:15:00,33.11,32.97,2,-26.85
 17/10/2018 20:30:00,33.12,32.97,2,-26.24
 17/10/2018 20:45:00,33.22,32.97,2,-24.96
 17/10/2018 21:00:00,33.22,32.97,2,-24.29
 17/10/2018 21:15:00,33.32,32.97,2,-23.86
 17/10/2018 21:30:00,33.31,32.97,2,-22.94
 17/10/2018 21:45:00,33.12,32.97,2,-21.69
 17/10/2018 22:00:00,32.99,32.97,2,-21.62
 17/10/2018 22:15:00,33.07,32.97,2,-19.99
 17/10/2018 22:30:00,32.99,32.97,2,-19.69
 17/10/2018 22:45:00,32.85,32.97,2,-18.8
 17/10/2018 23:00:00,33.03,32.97,2,-17.94
 17/10/2018 23:15:00,33.13,32.97,2,-17.84
 17/10/2018 23:30:00,33.23,32.97,2,-16.68
 17/10/2018 23:45:00,33.03,32.97,2,-15.95
 18/10/2018 00:00:00,32.87,32.97,2,-15.39
 18/10/2018 00:15:00,32.87,32.97,2,-15.39
 18/10/2018 00:30:00,32.93,32.97,2,-15.39
 18/10/2018 00:45:00,32.99,32.97,2,-15.39
 18/10/2018 01:00:00,32.99,32.97,2,-15.39
 18/10/2018 01:15:00,32.87,32.97,2,-16.84
 18/10/2018 01:30:00,32.87,32.97,2,-17.0
 18/10/2018 01:45:00,32.8,32.97,2,-17.0
 18/10/2018 02:00:00,32.84,32.97,2,-17.0
 18/10/2018 02:15:00,32.93,32.97,2,-17.0
 18/10/2018 02:30:00,32.93,32.97,2,-17.0
 18/10/2018 02:45:00,32.93,32.97,2,-17.0
 18/10/2018 03:00:00,32.96,32.97,2,-15.96
 18/10/2018 03:15:00,33.05,32.97,2,-15.8
 18/10/2018 03:30:00,33.05,32.97,2,-15.8
 18/10/2018 03:45:00,33.05,32.97,2,-15.8
 18/10/2018 04:00:00,33.05,32.97,2,-15.56
 18/10/2018 04:15:00,33.05,32.97,2,-15.06
 18/10/2018 04:30:00,33.05,32.97,2,-15.06
 18/10/2018 04:45:00,33.05,32.97,2,-15.06
 18/10/2018 05:00:00,33.05,32.97,2,-15.06
 18/10/2018 05:15:00,33.05,32.97,2,-15.06
 18/10/2018 05:30:00,33.05,32.97,2,-15.06
 18/10/2018 05:45:00,33.04,32.97,2,-15.06
 18/10/2018 06:00:00,32.91,32.97,2,-15.07
 18/10/2018 06:15:00,32.71,32.97,2,-16.85
 18/10/2018 06:30:00,32.83,32.97,2,-17.05
 18/10/2018 06:45:00,33.03,32.97,2,-18.53
 18/10/2018 07:00:00,33.12,32.97,2,-18.89
 18/10/2018 07:15:00,32.86,32.97,2,-21.05
 18/10/2018 07:30:00,32.87,32.97,2,-22.79
 18/10/2018 07:45:00,32.92,32.97,2,-22.79
 18/10/2018 08:00:00,32.76,32.97,2,-22.79
 18/10/2018 08:15:00,32.79,32.97,2,-22.79
 18/10/2018 08:30:00,32.87,32.97,2,-23.98
 18/10/2018 08:45:00,32.87,32.97,2,-24.14
 18/10/2018 09:00:00,32.82,32.97,2,-23.26
 18/10/2018 09:15:00,32.76,32.97,2,-22.64
 18/10/2018 09:30:00,32.86,32.97,2,-22.64
 18/10/2018 09:45:00,32.87,32.97,2,-22.38
 18/10/2018 10:00:00,32.89,32.97,2,-21.38
 18/10/2018 10:15:00,33.04,32.97,2,-19.52
 18/10/2018 10:30:00,33.18,32.97,2,-18.0
 18/10/2018 10:45:00,33.22,32.97,2,-18.15
 18/10/2018 11:00:00,33.22,32.97,2,-18.1
 18/10/2018 11:15:00,33.05,32.97,2,-17.78
 18/10/2018 11:30:00,32.99,32.97,2,-16.45
 18/10/2018 11:45:00,33.06,32.97,2,-14.73
 18/10/2018 12:00:00,33.11,32.97,2,-14.73
 18/10/2018 12:15:00,32.99,32.97,2,-14.73
 18/10/2018 12:30:00,32.93,32.97,2,-14.73
 18/10/2018 12:45:00,32.99,32.97,2,-14.73
 18/10/2018 13:00:00,33.05,32.97,2,-14.14
 18/10/2018 13:15:00,33.05,32.97,2,-14.07
 18/10/2018 13:30:00,33.09,32.97,2,-14.07
 18/10/2018 13:45:00,33.11,32.97,2,-14.07
 18/10/2018 14:00:00,33.11,32.97,2,-12.78
 18/10/2018 14:15:00,33.11,32.97,2,-13.89
 18/10/2018 14:30:00,33.11,32.97,2,-14.07
 18/10/2018 14:45:00,33.11,32.97,2,-14.57
 18/10/2018 15:00:00,33.11,32.97,2,-15.42
 18/10/2018 15:15:00,33.11,32.97,2,-15.42
 18/10/2018 15:30:00,33.11,32.97,2,-15.42
 18/10/2018 15:45:00,33.11,32.97,2,-15.46
 18/10/2018 16:00:00,33.03,32.97,2,-16.76
 18/10/2018 16:15:00,33.02,32.97,2,-17.72
 18/10/2018 16:30:00,33.02,32.97,2,-19.04
 18/10/2018 16:45:00,32.94,32.97,2,-20.39
 18/10/2018 17:00:00,32.87,32.97,2,-21.4
 18/10/2018 17:15:00,32.75,32.97,2,-22.75
 18/10/2018 17:30:00,32.83,32.97,2,-24.35
 18/10/2018 17:45:00,32.99,32.97,2,-25.35
 18/10/2018 18:00:00,32.87,32.97,2,-26.15
 18/10/2018 18:15:00,32.8,32.97,2,-26.95
 18/10/2018 18:30:00,32.79,32.97,2,-28.3
 18/10/2018 18:45:00,32.81,32.97,2,-28.63
 18/10/2018 19:00:00,32.84,32.97,2,-28.63
 18/10/2018 19:15:00,32.93,32.97,2,-28.63
 18/10/2018 19:30:00,32.92,32.97,2,-28.63
 18/10/2018 19:45:00,33.03,32.97,2,-28.63
 18/10/2018 20:00:00,32.96,32.97,2,-27.38
 18/10/2018 20:15:00,33.0,32.97,2,-26.82
 18/10/2018 20:30:00,33.11,32.97,2,-26.82
 18/10/2018 20:45:00,32.93,32.97,2,-25.32
 18/10/2018 21:00:00,32.99,32.97,2,-25.29
 18/10/2018 21:15:00,33.08,32.97,2,-24.69
 18/10/2018 21:30:00,33.14,32.97,2,-23.45
 18/10/2018 21:45:00,33.12,32.97,2,-22.33
 18/10/2018 22:00:00,33.28,32.97,2,-21.48
 18/10/2018 22:15:00,33.22,32.97,2,-20.28
 18/10/2018 22:30:00,33.06,32.97,2,-20.28
 18/10/2018 22:45:00,33.04,32.97,2,-19.1
 18/10/2018 23:00:00,32.78,32.97,2,-18.12
 18/10/2018 23:15:00,32.77,32.97,2,-18.24
 18/10/2018 23:30:00,32.86,32.97,2,-17.86
 18/10/2018 23:45:00,32.95,32.97,2,-17.04
 19/10/2018 00:00:00,33.05,32.97,2,-16.56
 19/10/2018 00:15:00,33.05,32.97,2,-15.78
 19/10/2018 00:30:00,33.14,32.97,2,-15.78
 19/10/2018 00:45:00,33.17,32.97,2,-15.78
 19/10/2018 01:00:00,33.21,32.97,2,-15.78
 19/10/2018 01:15:00,33.11,32.97,2,-17.15
 19/10/2018 01:30:00,33.11,32.97,2,-17.21
 19/10/2018 01:45:00,33.11,32.97,2,-17.21
 19/10/2018 02:00:00,33.11,32.97,2,-17.21
 19/10/2018 02:15:00,33.11,32.97,2,-17.21
 19/10/2018 02:30:00,33.11,32.97,2,-17.21
 19/10/2018 02:45:00,33.15,32.97,2,-17.21
 19/10/2018 03:00:00,33.27,32.97,2,-16.2
 19/10/2018 03:15:00,33.09,32.97,2,-15.87
 19/10/2018 03:30:00,32.99,32.97,2,-15.87
 19/10/2018 03:45:00,32.99,32.97,2,-15.87
 19/10/2018 04:00:00,32.99,32.97,2,-15.87
 19/10/2018 04:15:00,32.99,32.97,2,-15.16
 19/10/2018 04:30:00,32.99,32.97,2,-15.02
 19/10/2018 04:45:00,32.99,32.97,2,-15.02
 19/10/2018 05:00:00,32.99,32.97,2,-15.02
 19/10/2018 05:15:00,32.89,32.97,2,-15.02
 19/10/2018 05:30:00,32.87,32.97,2,-15.02
 19/10/2018 05:45:00,32.82,32.97,2,-15.02
 19/10/2018 06:00:00,32.73,32.97,2,-15.2
 19/10/2018 06:15:00,32.75,32.97,2,-16.74
 19/10/2018 06:30:00,32.96,32.97,2,-16.89
 19/10/2018 06:45:00,33.07,32.97,2,-18.04
 19/10/2018 07:00:00,33.09,32.97,2,-18.87
 19/10/2018 07:15:00,32.81,32.97,2,-20.54
 19/10/2018 07:30:00,32.8,32.97,2,-21.55
 19/10/2018 07:45:00,32.84,32.97,2,-22.86
 19/10/2018 08:00:00,33.01,32.97,2,-23.12
 19/10/2018 08:15:00,33.1,32.97,2,-24.31
 19/10/2018 08:30:00,33.05,32.97,2,-24.31
 19/10/2018 08:45:00,33.05,32.97,2,-24.31
 19/10/2018 09:00:00,33.05,32.97,2,-24.31
 19/10/2018 09:15:00,33.11,32.97,2,-24.02
 19/10/2018 09:30:00,33.2,32.97,2,-22.86
 19/10/2018 09:45:00,33.24,32.97,2,-21.89
 19/10/2018 10:00:00,32.99,32.97,2,-20.65
 19/10/2018 10:15:00,33.07,32.97,2,-19.72
 19/10/2018 10:30:00,33.11,32.97,2,-18.61
 19/10/2018 10:45:00,33.02,32.97,2,-18.42
 19/10/2018 11:00:00,32.99,32.97,2,-17.77
 19/10/2018 11:15:00,33.09,32.97,2,-17.24
 19/10/2018 11:30:00,33.11,32.97,2,-17.01
 19/10/2018 11:45:00,33.15,32.97,2,-16.03
 19/10/2018 12:00:00,33.11,32.97,2,-15.31
 19/10/2018 12:15:00,33.2,32.97,2,-14.71
 19/10/2018 12:30:00,33.17,32.97,2,-14.61
 19/10/2018 12:45:00,32.87,32.97,2,-14.69
 19/10/2018 13:00:00,32.9,32.97,2,-16.07
 19/10/2018 13:15:00,32.82,32.97,2,-15.89
 19/10/2018 13:30:00,32.81,32.97,2,-15.48
 19/10/2018 13:45:00,32.81,32.97,2,-15.56
 19/10/2018 14:00:00,32.81,32.97,2,-16.01
 19/10/2018 14:15:00,32.81,32.97,2,-16.91
 19/10/2018 14:30:00,32.75,32.97,2,-18.33
 19/10/2018 14:45:00,32.72,32.97,2,-17.34
 19/10/2018 15:00:00,32.72,32.97,2,-18.05
 19/10/2018 15:15:00,32.77,32.97,2,-19.41
 19/10/2018 15:30:00,32.83,32.97,2,-19.49
 19/10/2018 15:45:00,32.81,32.97,2,-19.52
 19/10/2018 16:00:00,33.04,32.97,2,-21.3
 19/10/2018 16:15:00,33.11,32.97,2,-21.3
 19/10/2018 16:30:00,33.11,32.97,2,-21.3
 19/10/2018 16:45:00,32.99,32.97,2,-22.0
 19/10/2018 17:00:00,32.98,32.97,2,-23.57
 19/10/2018 17:15:00,33.04,32.97,2,-23.53
 19/10/2018 17:30:00,32.93,32.97,2,-23.51
 19/10/2018 17:45:00,32.91,32.97,2,-24.52
 19/10/2018 18:00:00,32.91,32.97,2,-24.81
 19/10/2018 18:15:00,32.81,32.97,2,-25.59
 19/10/2018 18:30:00,32.81,32.97,2,-26.62
 19/10/2018 18:45:00,32.7,32.97,2,-26.62
 19/10/2018 19:00:00,32.7,32.97,2,-26.62
 19/10/2018 19:15:00,32.74,32.97,2,-26.62
 19/10/2018 19:30:00,32.89,32.97,2,-26.62
 19/10/2018 19:45:00,32.98,32.97,2,-26.62
 19/10/2018 20:00:00,33.08,32.97,2,-25.26
 19/10/2018 20:15:00,33.1,32.97,2,-24.81
 19/10/2018 20:30:00,33.22,32.97,2,-24.09
 19/10/2018 20:45:00,33.17,32.97,2,-23.62
 19/10/2018 21:00:00,33.24,32.97,2,-23.15
 19/10/2018 21:15:00,33.21,32.97,2,-21.74
 19/10/2018 21:30:00,32.84,32.97,2,-21.16
 19/10/2018 21:45:00,32.7,32.97,2,-21.16
 19/10/2018 22:00:00,32.84,32.97,2,-20.57
 19/10/2018 22:15:00,32.94,32.97,2,-19.97
 19/10/2018 22:30:00,33.06,32.97,2,-19.26
 19/10/2018 22:45:00,32.93,32.97,2,-18.67
 19/10/2018 23:00:00,33.04,32.97,2,-17.51
 19/10/2018 23:15:00,33.03,32.97,2,-17.23
 19/10/2018 23:30:00,33.13,32.97,2,-16.88
 19/10/2018 23:45:00,33.05,32.97,2,-16.51
 20/10/2018 00:00:00,33.12,32.97,2,-16.08
 20/10/2018 00:15:00,33.14,32.97,2,-15.25
 20/10/2018 00:30:00,32.89,32.97,2,-15.25
 20/10/2018 00:45:00,32.81,32.97,2,-15.25
 20/10/2018 01:00:00,32.81,32.97,2,-15.25
 20/10/2018 01:15:00,32.8,32.97,2,-15.25
 20/10/2018 01:30:00,32.7,32.97,2,-16.1
 20/10/2018 01:45:00,32.7,32.97,2,-16.45
 20/10/2018 02:00:00,32.7,32.97,2,-16.45
 20/10/2018 02:15:00,32.7,32.97,2,-16.45
 20/10/2018 02:30:00,32.81,32.97,2,-16.45
 20/10/2018 02:45:00,32.81,32.97,2,-16.11
 20/10/2018 03:00:00,32.81,32.97,2,-15.05
 20/10/2018 03:15:00,32.81,32.97,2,-15.05
 20/10/2018 03:30:00,32.81,32.97,2,-15.05
 20/10/2018 03:45:00,32.88,32.97,2,-15.05
 20/10/2018 04:00:00,32.93,32.97,2,-14.95
 20/10/2018 04:15:00,32.93,32.97,2,-13.73
 20/10/2018 04:30:00,32.93,32.97,2,-13.73
 20/10/2018 04:45:00,32.93,32.97,2,-13.73
 20/10/2018 05:00:00,32.93,32.97,2,-13.73
 20/10/2018 05:15:00,32.93,32.97,2,-13.73
 20/10/2018 05:30:00,32.93,32.97,2,-13.73
 20/10/2018 05:45:00,32.93,32.97,2,-13.73
 20/10/2018 06:00:00,32.93,32.97,2,-14.03
 20/10/2018 06:15:00,32.82,32.97,2,-15.03
 20/10/2018 06:30:00,32.87,32.97,2,-15.08
 20/10/2018 06:45:00,32.79,32.97,2,-16.43
 20/10/2018 07:00:00,32.64,32.97,2,-16.89
 20/10/2018 07:15:00,32.91,32.97,2,-17.7
 20/10/2018 07:30:00,33.11,32.97,2,-18.33
 20/10/2018 07:45:00,33.01,32.97,2,-19.22
 20/10/2018 08:00:00,32.99,32.97,2,-20.7
 20/10/2018 08:15:00,32.99,32.97,2,-20.72
 20/10/2018 08:30:00,32.94,32.97,2,-21.28
