DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 08:45:00,33.23,32.97,2,-21.43
 20/10/2018 09:00:00,33.28,32.97,2,-21.43
 20/10/2018 09:15:00,33.21,32.97,2,-21.43
 20/10/2018 09:30:00,33.28,32.97,2,-21.43
 20/10/2018 09:45:00,33.25,32.97,2,-20.47
 20/10/2018 10:00:00,33.17,32.97,2,-18.93
 20/10/2018 10:15:00,33.17,32.97,2,-17.96
 20/10/2018 10:30:00,33.2,32.97,2,-17.96
 20/10/2018 10:45:00,33.05,32.97,2,-16.84
 20/10/2018 11:00:00,32.88,32.97,2,-16.76
 20/10/2018 11:15:00,32.91,32.97,2,-15.52
 20/10/2018 11:30:00,32.87,32.97,2,-15.42
 20/10/2018 11:45:00,32.92,32.97,2,-15.07
 20/10/2018 12:00:00,33.0,32.97,2,-14.08
 20/10/2018 12:15:00,33.05,32.97,2,-14.08
 20/10/2018 12:30:00,33.05,32.97,2,-14.08
 20/10/2018 12:45:00,33.05,32.97,2,-13.5
 20/10/2018 13:00:00,33.05,32.97,2,-12.74
 20/10/2018 13:15:00,33.05,32.97,2,-12.74
 20/10/2018 13:30:00,33.06,32.97,2,-12.74
 20/10/2018 13:45:00,32.81,32.97,2,-12.74
 20/10/2018 14:00:00,32.81,32.97,2,-12.74
 20/10/2018 14:15:00,32.81,32.97,2,-12.74
 20/10/2018 14:30:00,32.81,32.97,2,-12.74
 20/10/2018 14:45:00,32.81,32.97,2,-12.74
 20/10/2018 15:00:00,32.81,32.97,2,-12.74
 20/10/2018 15:15:00,32.81,32.97,2,-12.74
 20/10/2018 15:30:00,32.84,32.97,2,-12.74
 20/10/2018 15:45:00,32.87,32.97,2,-13.91
 20/10/2018 16:00:00,32.87,32.97,2,-14.2
 20/10/2018 16:15:00,32.75,32.97,2,-15.88
 20/10/2018 16:30:00,32.7,32.97,2,-16.68
 20/10/2018 16:45:00,32.87,32.97,2,-18.24
 20/10/2018 17:00:00,32.81,32.97,2,-19.91
 20/10/2018 17:15:00,32.69,32.97,2,-21.38
 20/10/2018 17:30:00,32.84,32.97,2,-22.81
 20/10/2018 17:45:00,32.96,32.97,2,-24.13
 20/10/2018 18:00:00,32.99,32.97,2,-24.13
 20/10/2018 18:15:00,32.88,32.97,2,-24.98
 20/10/2018 18:30:00,32.78,32.97,2,-25.48
 20/10/2018 18:45:00,32.65,32.97,2,-26.35
 20/10/2018 19:00:00,32.64,32.97,2,-26.44
 20/10/2018 19:15:00,32.69,32.97,2,-26.44
 20/10/2018 19:30:00,32.85,32.97,2,-26.44
 20/10/2018 19:45:00,32.95,32.97,2,-26.24
 20/10/2018 20:00:00,33.06,32.97,2,-24.81
 20/10/2018 20:15:00,33.08,32.97,2,-23.9
 20/10/2018 20:30:00,33.11,32.97,2,-23.46
 20/10/2018 20:45:00,33.17,32.97,2,-23.46
 20/10/2018 21:00:00,33.14,32.97,2,-22.66
 20/10/2018 21:15:00,33.23,32.97,2,-22.1
 20/10/2018 21:30:00,33.4,32.99,1,-21.59
 20/10/2018 21:45:00,33.2,33.0,1,-20.67
 20/10/2018 22:00:00,32.87,33.0,1,-20.3
 20/10/2018 22:15:00,32.95,33.0,1,-19.36
 20/10/2018 22:30:00,32.99,33.0,1,-18.82
 20/10/2018 22:45:00,33.06,33.0,1,-17.31
 20/10/2018 23:00:00,33.19,33.0,1,-16.87
 20/10/2018 23:15:00,33.09,33.0,1,-16.47
 20/10/2018 23:30:00,32.99,33.0,1,-16.47
 20/10/2018 23:45:00,33.11,33.0,1,-16.31
 21/10/2018 00:00:00,33.15,33.0,1,-15.36
 21/10/2018 00:15:00,33.22,33.0,1,-14.67
 21/10/2018 00:30:00,33.11,33.0,1,-14.67
 21/10/2018 00:45:00,33.11,33.0,1,-14.67
 21/10/2018 01:00:00,33.17,33.0,1,-14.67
 21/10/2018 01:15:00,33.22,33.0,1,-15.75
 21/10/2018 01:30:00,33.22,33.0,1,-15.93
 21/10/2018 01:45:00,33.22,33.0,1,-15.93
 21/10/2018 02:00:00,33.22,33.0,1,-15.93
 21/10/2018 02:15:00,33.22,33.0,1,-15.93
 21/10/2018 02:30:00,33.16,33.0,1,-15.92
 21/10/2018 02:45:00,33.22,33.0,1,-14.57
 21/10/2018 03:00:00,33.22,33.0,1,-14.57
 21/10/2018 03:15:00,33.22,33.0,1,-14.57
 21/10/2018 03:30:00,33.31,33.0,1,-14.57
 21/10/2018 03:45:00,33.34,33.0,1,-14.55
 21/10/2018 04:00:00,33.34,33.0,1,-13.14
 21/10/2018 04:15:00,33.28,33.0,1,-13.14
 21/10/2018 04:30:00,33.05,33.0,1,-13.14
 21/10/2018 04:45:00,33.05,33.0,1,-13.14
 21/10/2018 05:00:00,33.05,33.0,1,-13.14
 21/10/2018 05:15:00,33.05,33.0,1,-13.14
 21/10/2018 05:30:00,33.05,33.0,1,-13.14
 21/10/2018 05:45:00,33.05,33.0,1,-13.14
 21/10/2018 06:00:00,33.05,33.0,1,-13.14
 21/10/2018 06:15:00,32.9,33.0,1,-13.14
 21/10/2018 06:30:00,32.87,33.0,1,-14.11
 21/10/2018 06:45:00,32.87,33.0,1,-14.92
 21/10/2018 07:00:00,32.89,33.0,1,-15.81
 21/10/2018 07:15:00,32.75,33.0,1,-16.15
 21/10/2018 07:30:00,32.64,33.0,1,-17.42
 21/10/2018 07:45:00,32.64,33.0,1,-18.14
 21/10/2018 08:00:00,32.89,33.0,1,-19.33
 21/10/2018 08:15:00,33.08,33.0,1,-20.26
 21/10/2018 08:30:00,32.93,33.0,1,-20.26
 21/10/2018 08:45:00,32.93,33.0,1,-20.26
 21/10/2018 09:00:00,32.93,33.0,1,-20.26
 21/10/2018 09:15:00,32.9,33.0,1,-21.66
 21/10/2018 09:30:00,33.27,33.0,1,-22.41
 21/10/2018 09:45:00,33.27,33.0,1,-22.44
 21/10/2018 10:00:00,33.28,33.0,1,-21.66
 21/10/2018 10:15:00,33.11,33.0,1,-20.44
 21/10/2018 10:30:00,33.11,33.0,1,-19.36
 21/10/2018 10:45:00,33.11,33.0,1,-17.95
 21/10/2018 11:00:00,33.12,33.0,1,-16.95
 21/10/2018 11:15:00,33.22,33.0,1,-15.8
 21/10/2018 11:30:00,33.22,33.0,1,-15.8
 21/10/2018 11:45:00,33.22,33.0,1,-14.99
 21/10/2018 12:00:00,33.22,33.0,1,-14.44
 21/10/2018 12:15:00,33.22,33.0,1,-14.44
 21/10/2018 12:30:00,33.22,33.0,1,-14.44
 21/10/2018 12:45:00,33.16,33.0,1,-14.44
 21/10/2018 13:00:00,32.99,33.0,1,-14.44
 21/10/2018 13:15:00,32.99,33.0,1,-14.44
 21/10/2018 13:30:00,32.98,33.0,1,-14.44
 21/10/2018 13:45:00,33.06,33.0,1,-13.64
 21/10/2018 14:00:00,33.11,33.0,1,-12.73
 21/10/2018 14:15:00,33.05,33.0,1,-12.73
 21/10/2018 14:30:00,33.11,33.0,1,-12.73
 21/10/2018 14:45:00,33.11,33.0,1,-12.73
 21/10/2018 15:00:00,33.08,33.0,1,-13.49
 21/10/2018 15:15:00,33.03,33.0,1,-14.08
 21/10/2018 15:30:00,33.0,33.0,1,-14.24
 21/10/2018 15:45:00,32.99,33.0,1,-15.41
 21/10/2018 16:00:00,32.99,33.0,1,-16.2
 21/10/2018 16:15:00,32.94,33.0,1,-17.1
 21/10/2018 16:30:00,32.81,33.0,1,-18.27
 21/10/2018 16:45:00,32.79,33.0,1,-20.01
 21/10/2018 17:00:00,32.64,33.0,1,-20.63
 21/10/2018 17:15:00,32.69,33.0,1,-22.38
 21/10/2018 17:30:00,32.74,33.0,1,-23.3
 21/10/2018 17:45:00,32.85,33.0,1,-24.79
 21/10/2018 18:00:00,32.81,33.0,1,-25.48
 21/10/2018 18:15:00,32.76,33.0,1,-25.48
 21/10/2018 18:30:00,32.7,33.0,1,-26.29
 21/10/2018 18:45:00,32.7,33.0,1,-27.3
 21/10/2018 19:00:00,32.79,33.0,1,-27.3
 21/10/2018 19:15:00,32.76,33.0,1,-27.3
 21/10/2018 19:30:00,32.86,33.0,1,-26.33
 21/10/2018 19:45:00,32.88,33.0,1,-25.97
 21/10/2018 20:00:00,33.01,33.0,1,-25.21
 21/10/2018 20:15:00,33.21,33.0,1,-24.41
 21/10/2018 20:30:00,33.25,33.0,1,-23.62
 21/10/2018 20:45:00,33.18,33.0,1,-22.96
 21/10/2018 21:00:00,33.21,33.0,1,-22.26
 21/10/2018 21:15:00,33.25,33.0,1,-22.12
 21/10/2018 21:30:00,33.32,33.0,1,-20.9
 21/10/2018 21:45:00,33.17,33.0,1,-19.96
 21/10/2018 22:00:00,32.76,33.0,1,-19.59
 21/10/2018 22:15:00,32.79,33.0,1,-18.54
 21/10/2018 22:30:00,32.82,33.0,1,-17.88
 21/10/2018 22:45:00,32.93,33.0,1,-16.51
 21/10/2018 23:00:00,32.95,33.0,1,-15.78
 21/10/2018 23:15:00,33.0,33.0,1,-15.1
 21/10/2018 23:30:00,33.13,33.0,1,-15.1
 21/10/2018 23:45:00,33.05,33.0,1,-14.83
 22/10/2018 00:00:00,33.14,33.0,1,-13.77
 22/10/2018 00:00:00,33.14,33.0,1,-13.77
 22/10/2018 00:15:00,33.06,33.0,1,-13.77
 22/10/2018 00:30:00,32.99,33.0,1,-13.77
 22/10/2018 00:45:00,33.0,33.0,1,-13.77
 22/10/2018 01:00:00,33.05,33.0,1,-13.77
 22/10/2018 01:15:00,33.05,33.0,1,-15.03
 22/10/2018 01:30:00,33.02,33.0,1,-15.19
 22/10/2018 01:45:00,32.93,33.0,1,-15.19
 22/10/2018 02:00:00,32.93,33.0,1,-15.19
 22/10/2018 02:15:00,32.93,33.0,1,-15.19
 22/10/2018 02:30:00,32.93,33.0,1,-15.19
 22/10/2018 02:45:00,32.94,33.0,1,-15.19
 22/10/2018 03:00:00,33.05,33.0,1,-13.87
 22/10/2018 03:15:00,33.05,33.0,1,-13.82
 22/10/2018 03:30:00,33.09,33.0,1,-13.82
 22/10/2018 03:45:00,33.11,33.0,1,-13.82
 22/10/2018 04:00:00,33.11,33.0,1,-13.82
 22/10/2018 04:15:00,33.11,33.0,1,-13.82
 22/10/2018 04:30:00,33.16,33.0,1,-13.82
 22/10/2018 04:45:00,33.12,33.0,1,-13.82
 22/10/2018 05:00:00,33.11,33.0,1,-13.82
 22/10/2018 05:15:00,33.04,33.0,1,-13.82
 22/10/2018 05:30:00,33.11,33.0,1,-13.82
 22/10/2018 05:45:00,32.91,33.0,1,-13.82
 22/10/2018 06:00:00,32.87,33.0,1,-13.84
 22/10/2018 06:15:00,32.58,33.0,1,-15.48
 22/10/2018 06:30:00,32.93,33.0,1,-15.68
 22/10/2018 06:45:00,32.83,33.0,1,-16.45
 22/10/2018 07:00:00,32.9,33.0,1,-17.93
 22/10/2018 07:15:00,32.85,33.0,1,-18.92
 22/10/2018 07:30:00,32.8,33.0,1,-20.21
 22/10/2018 07:45:00,32.84,33.0,1,-20.97
 22/10/2018 08:00:00,32.99,33.0,1,-22.79
 22/10/2018 08:15:00,32.86,33.0,1,-22.79
 22/10/2018 08:30:00,32.93,33.0,1,-23.58
 22/10/2018 08:45:00,32.93,33.0,1,-23.79
 22/10/2018 09:00:00,33.13,33.0,1,-22.8
 22/10/2018 09:15:00,33.17,33.0,1,-22.8
 22/10/2018 09:30:00,33.17,33.0,1,-22.34
 22/10/2018 09:45:00,33.23,33.0,1,-21.06
 22/10/2018 10:00:00,33.16,33.0,1,-19.77
 22/10/2018 10:15:00,33.04,33.0,1,-18.9
 22/10/2018 10:30:00,32.99,33.0,1,-17.98
 22/10/2018 10:45:00,32.99,33.0,1,-17.24
 22/10/2018 11:00:00,32.99,33.0,1,-15.95
 22/10/2018 11:15:00,33.05,33.0,1,-15.95
 22/10/2018 11:30:00,33.11,33.0,1,-14.86
 22/10/2018 11:45:00,33.03,33.0,1,-14.62
 22/10/2018 12:00:00,32.93,33.0,1,-14.62
 22/10/2018 12:15:00,32.87,33.0,1,-14.74
 22/10/2018 12:30:00,32.84,33.0,1,-14.29
 22/10/2018 12:45:00,32.81,33.0,1,-13.75
 22/10/2018 13:00:00,32.83,33.0,1,-13.75
 22/10/2018 13:15:00,32.86,33.0,1,-13.85
 22/10/2018 13:30:00,32.97,33.0,1,-13.83
 22/10/2018 13:45:00,32.87,33.0,1,-13.71
 22/10/2018 14:00:00,32.96,33.0,1,-13.15
 22/10/2018 14:15:00,32.99,33.0,1,-13.15
 22/10/2018 14:30:00,32.99,33.0,1,-13.29
 22/10/2018 14:45:00,32.99,33.0,1,-13.09
 22/10/2018 15:00:00,32.99,33.0,1,-13.16
 22/10/2018 15:15:00,32.94,33.0,1,-14.44
 22/10/2018 15:30:00,32.93,33.0,1,-14.44
 22/10/2018 15:45:00,32.93,33.0,1,-15.33
 22/10/2018 16:00:00,32.93,33.0,1,-15.85
 22/10/2018 16:15:00,32.81,33.0,1,-16.89
 22/10/2018 16:30:00,32.76,33.0,1,-18.07
 22/10/2018 16:45:00,32.81,33.0,1,-19.84
 22/10/2018 17:00:00,32.99,33.0,1,-21.97
 22/10/2018 17:15:00,32.89,33.0,1,-23.47
 22/10/2018 17:30:00,32.87,33.0,1,-24.23
 22/10/2018 17:45:00,32.87,33.0,1,-25.71
 22/10/2018 18:00:00,32.76,33.0,1,-26.1
 22/10/2018 18:15:00,32.93,33.0,1,-27.5
 22/10/2018 18:30:00,32.99,33.0,1,-27.9
 22/10/2018 18:45:00,32.99,33.0,1,-28.72
 22/10/2018 19:00:00,32.98,33.0,1,-28.72
 22/10/2018 19:15:00,32.86,33.0,1,-28.72
 22/10/2018 19:30:00,32.99,33.0,1,-27.95
 22/10/2018 19:45:00,32.98,33.0,1,-27.32
 22/10/2018 20:00:00,33.21,33.0,1,-27.06
 22/10/2018 20:15:00,33.11,33.0,1,-26.02
 22/10/2018 20:30:00,33.17,33.0,1,-25.88
 22/10/2018 20:45:00,33.25,33.0,1,-24.78
 22/10/2018 21:00:00,33.24,33.0,1,-24.02
 22/10/2018 21:15:00,33.14,33.0,1,-24.02
 22/10/2018 21:30:00,33.16,33.0,1,-22.73
 22/10/2018 21:45:00,33.11,33.0,1,-22.25
 22/10/2018 22:00:00,33.17,33.0,1,-21.26
 22/10/2018 22:15:00,33.14,33.0,1,-20.51
 22/10/2018 22:30:00,33.25,33.0,1,-19.47
 22/10/2018 22:45:00,33.26,33.0,1,-18.29
 22/10/2018 23:00:00,33.25,33.0,1,-18.12
 22/10/2018 23:15:00,33.15,33.0,1,-17.37
 22/10/2018 23:30:00,33.33,33.0,1,-16.09
 22/10/2018 23:45:00,33.37,33.0,1,-15.78
 23/10/2018 00:00:00,33.21,33.0,1,-14.45
 23/10/2018 00:15:00,33.2,33.0,1,-14.45
 23/10/2018 00:30:00,32.98,33.0,1,-14.45
 23/10/2018 00:45:00,32.76,33.0,1,-14.45
 23/10/2018 01:00:00,32.76,33.0,1,-14.45
 23/10/2018 01:15:00,32.65,33.0,1,-15.68
 23/10/2018 01:30:00,32.56,33.0,1,-15.7
 23/10/2018 01:45:00,32.78,33.0,1,-15.7
 23/10/2018 02:00:00,32.81,33.0,1,-15.7
 23/10/2018 02:15:00,32.81,33.0,1,-15.7
 23/10/2018 02:30:00,32.86,33.0,1,-15.7
 23/10/2018 02:45:00,32.87,33.0,1,-15.7
 23/10/2018 03:00:00,32.99,33.0,1,-15.7
 23/10/2018 03:15:00,32.99,33.0,1,-14.46
 23/10/2018 03:30:00,32.99,33.0,1,-14.35
 23/10/2018 03:45:00,32.99,33.0,1,-14.35
 23/10/2018 04:00:00,33.03,33.0,1,-14.35
 23/10/2018 04:15:00,33.05,33.0,1,-14.35
 23/10/2018 04:30:00,33.05,33.0,1,-14.35
 23/10/2018 04:45:00,33.05,33.0,1,-14.35
 23/10/2018 05:00:00,33.05,33.0,1,-14.35
 23/10/2018 05:15:00,33.05,33.0,1,-14.35
 23/10/2018 05:30:00,33.17,33.0,1,-14.35
 23/10/2018 05:45:00,33.25,33.0,1,-14.35
 23/10/2018 06:00:00,33.14,33.0,1,-14.35
 23/10/2018 06:15:00,32.96,33.0,1,-15.66
 23/10/2018 06:30:00,33.01,33.0,1,-16.52
 23/10/2018 06:45:00,32.89,33.0,1,-17.43
 23/10/2018 07:00:00,33.05,33.0,1,-18.23
 23/10/2018 07:15:00,32.78,33.0,1,-19.72
 23/10/2018 07:30:00,32.84,33.0,1,-20.41
 23/10/2018 07:45:00,32.84,33.0,1,-21.57
 23/10/2018 08:00:00,32.87,33.0,1,-22.8
 23/10/2018 08:15:00,32.83,33.0,1,-23.91
 23/10/2018 08:30:00,32.7,33.0,1,-24.14
 23/10/2018 08:45:00,32.7,33.0,1,-24.14
 23/10/2018 09:00:00,32.7,33.0,1,-24.14
 23/10/2018 09:15:00,32.76,33.0,1,-24.14
 23/10/2018 09:30:00,32.67,33.0,1,-24.14
 23/10/2018 09:45:00,32.73,33.0,1,-23.47
 23/10/2018 10:00:00,32.95,33.0,1,-21.82
 23/10/2018 10:15:00,33.11,33.0,1,-20.13
 23/10/2018 10:30:00,33.11,33.0,1,-18.65
 23/10/2018 10:45:00,33.14,33.0,1,-18.23
 23/10/2018 11:00:00,33.14,33.0,1,-19.04
 23/10/2018 11:15:00,33.1,33.0,1,-19.44
 23/10/2018 11:30:00,33.11,33.0,1,-19.44
 23/10/2018 11:45:00,32.97,33.0,1,-19.7
 23/10/2018 12:00:00,32.87,33.0,1,-19.97
 23/10/2018 12:15:00,32.87,33.0,1,-19.97
 23/10/2018 12:30:00,32.92,33.0,1,-19.97
 23/10/2018 12:45:00,33.08,33.0,1,-18.98
 23/10/2018 13:00:00,33.12,33.0,1,-18.65
 23/10/2018 13:15:00,33.11,33.0,1,-18.07
 23/10/2018 13:30:00,33.11,33.0,1,-16.28
 23/10/2018 13:45:00,33.17,33.0,1,-16.09
 23/10/2018 14:00:00,33.16,33.0,1,-15.71
 23/10/2018 14:15:00,33.11,33.0,1,-15.42
 23/10/2018 14:30:00,33.14,33.0,1,-15.42
 23/10/2018 14:45:00,33.17,33.0,1,-15.42
 23/10/2018 15:00:00,33.13,33.0,1,-15.42
 23/10/2018 15:15:00,33.17,33.0,1,-15.42
 23/10/2018 15:30:00,33.17,33.0,1,-16.32
 23/10/2018 15:45:00,33.08,33.0,1,-16.76
 23/10/2018 16:00:00,33.1,33.0,1,-17.14
 23/10/2018 16:15:00,32.96,33.0,1,-19.24
 23/10/2018 16:30:00,32.84,33.0,1,-20.0
 23/10/2018 16:45:00,32.76,33.0,1,-21.62
 23/10/2018 17:00:00,32.86,33.0,1,-22.86
 23/10/2018 17:15:00,32.91,33.0,1,-24.49
 23/10/2018 17:30:00,32.82,33.0,1,-24.81
 23/10/2018 17:45:00,32.82,33.0,1,-26.02
 23/10/2018 18:00:00,32.7,33.0,1,-27.3
 23/10/2018 18:15:00,32.8,33.0,1,-27.3
 23/10/2018 18:30:00,32.81,33.0,1,-28.12
 23/10/2018 18:45:00,32.96,33.0,1,-29.3
 23/10/2018 19:00:00,33.31,33.0,1,-30.18
 23/10/2018 19:15:00,33.07,33.0,1,-29.11
 23/10/2018 19:30:00,33.24,33.0,1,-28.77
 23/10/2018 19:45:00,33.23,33.0,1,-28.12
 23/10/2018 20:00:00,33.29,33.0,1,-27.58
 23/10/2018 20:15:00,33.15,33.0,1,-26.97
 23/10/2018 20:30:00,33.22,33.0,1,-25.5
 23/10/2018 20:45:00,33.07,33.0,1,-25.5
 23/10/2018 21:00:00,33.11,33.0,1,-25.25
 23/10/2018 21:15:00,33.15,33.0,1,-24.52
 23/10/2018 21:30:00,33.03,33.0,1,-23.63
 23/10/2018 21:45:00,33.11,33.0,1,-22.84
 23/10/2018 22:00:00,33.11,33.0,1,-22.12
 23/10/2018 22:15:00,33.2,33.0,1,-21.53
 23/10/2018 22:30:00,33.26,33.0,1,-20.4
 23/10/2018 22:45:00,33.1,33.0,1,-18.71
 23/10/2018 23:00:00,33.17,33.0,1,-18.16
 23/10/2018 23:15:00,33.28,33.0,1,-17.49
 23/10/2018 23:30:00,33.19,33.0,1,-16.65
 23/10/2018 23:45:00,33.13,33.0,1,-16.03
 24/10/2018 00:00:00,33.05,33.0,1,-15.94
 24/10/2018 00:15:00,33.0,33.0,1,-15.26
 24/10/2018 00:30:00,33.05,33.0,1,-15.26
 24/10/2018 00:45:00,33.03,33.0,1,-15.26
 24/10/2018 01:00:00,33.05,33.0,1,-15.26
 24/10/2018 01:15:00,33.0,33.0,1,-15.75
 24/10/2018 01:30:00,32.93,33.0,1,-15.98
 24/10/2018 01:45:00,32.93,33.0,1,-15.98
 24/10/2018 02:00:00,32.98,33.0,1,-15.98
 24/10/2018 02:15:00,32.99,33.0,1,-15.98
 24/10/2018 02:30:00,33.08,33.0,1,-15.98
 24/10/2018 02:45:00,33.19,33.0,1,-15.98
 24/10/2018 03:00:00,33.22,33.0,1,-15.98
 24/10/2018 03:15:00,33.24,33.0,1,-15.98
 24/10/2018 03:30:00,32.96,33.0,1,-14.81
 24/10/2018 03:45:00,32.93,33.0,1,-14.78
 24/10/2018 04:00:00,33.0,33.0,1,-14.78
 24/10/2018 04:15:00,32.96,33.0,1,-14.78
 24/10/2018 04:30:00,32.99,33.0,1,-14.78
 24/10/2018 04:45:00,32.96,33.0,1,-14.32
 24/10/2018 05:00:00,32.89,33.0,1,-13.84
 24/10/2018 05:15:00,32.93,33.0,1,-13.84
 24/10/2018 05:30:00,32.93,33.0,1,-13.84
 24/10/2018 05:45:00,32.89,33.0,1,-13.84
 24/10/2018 06:00:00,32.82,33.0,1,-14.87
 24/10/2018 06:15:00,32.66,33.0,1,-15.51
 24/10/2018 06:30:00,32.64,33.0,1,-16.78
 24/10/2018 06:45:00,32.64,33.0,1,-17.39
 24/10/2018 07:00:00,32.7,33.0,1,-18.37
 24/10/2018 07:15:00,32.73,33.0,1,-19.45
 24/10/2018 07:30:00,32.84,33.0,1,-20.66
 24/10/2018 07:45:00,33.12,33.0,1,-21.31
 24/10/2018 08:00:00,33.02,33.0,1,-22.71
 24/10/2018 08:15:00,32.98,33.0,1,-22.8
 24/10/2018 08:30:00,32.85,33.0,1,-22.8
 24/10/2018 08:45:00,32.81,33.0,1,-22.8
 24/10/2018 09:00:00,32.81,33.0,1,-22.8
 24/10/2018 09:15:00,32.81,33.0,1,-22.39
 24/10/2018 09:30:00,32.9,33.0,1,-21.28
 24/10/2018 09:45:00,32.97,33.0,1,-21.28
 24/10/2018 10:00:00,33.05,33.0,1,-20.57
 24/10/2018 10:15:00,33.12,33.0,1,-19.53
 24/10/2018 10:30:00,33.17,33.0,1,-18.65
 24/10/2018 10:45:00,33.17,33.0,1,-17.73
 24/10/2018 11:00:00,33.17,33.0,1,-16.26
 24/10/2018 11:15:00,33.17,33.0,1,-15.67
 24/10/2018 11:30:00,33.23,33.0,1,-15.58
 24/10/2018 11:45:00,33.24,33.0,1,-14.82
 24/10/2018 12:00:00,33.17,33.0,1,-14.82
 24/10/2018 12:15:00,33.2,33.0,1,-14.55
 24/10/2018 12:30:00,33.21,33.0,1,-14.81
 24/10/2018 12:45:00,33.28,33.0,1,-15.22
 24/10/2018 13:00:00,33.2,33.0,1,-14.57
 24/10/2018 13:15:00,33.17,33.0,1,-14.13
 24/10/2018 13:30:00,33.2,33.0,1,-14.13
 24/10/2018 13:45:00,33.22,33.0,1,-13.55
 24/10/2018 14:00:00,32.99,33.0,1,-12.81
 24/10/2018 14:15:00,32.93,33.0,1,-12.81
 24/10/2018 14:30:00,32.98,33.0,1,-12.81
 24/10/2018 14:45:00,32.99,33.0,1,-12.81
 24/10/2018 15:00:00,33.03,33.0,1,-10.65
 24/10/2018 15:15:00,33.21,33.0,1,-5.51
 24/10/2018 15:30:00,33.22,33.0,1,-5.83
 24/10/2018 15:45:00,33.22,33.0,1,-6.7
 24/10/2018 16:00:00,33.22,33.0,1,-6.45
 24/10/2018 16:15:00,33.22,33.0,1,-7.13
 24/10/2018 16:30:00,33.12,33.0,1,-8.48
 24/10/2018 16:45:00,33.07,33.0,1,-10.1
 24/10/2018 17:00:00,32.94,33.0,1,-13.99
 24/10/2018 17:15:00,32.7,33.0,1,-23.17
 24/10/2018 17:30:00,32.75,33.0,1,-19.47
 24/10/2018 17:45:00,32.81,33.0,1,-15.23
 24/10/2018 18:00:00,32.75,33.0,1,-25.47
 24/10/2018 18:15:00,32.76,33.0,1,-27.29
 24/10/2018 18:30:00,32.87,33.0,1,-27.29
 24/10/2018 18:45:00,32.87,33.0,1,-27.29
 24/10/2018 19:00:00,32.95,33.0,1,-27.29
 24/10/2018 19:15:00,32.99,33.0,1,-27.29
 24/10/2018 19:30:00,33.09,33.0,1,-27.29
 24/10/2018 19:45:00,33.11,33.0,1,-26.74
 24/10/2018 20:00:00,33.16,33.0,1,-25.38
 24/10/2018 20:15:00,33.24,33.0,1,-25.38
 24/10/2018 20:30:00,33.34,33.0,1,-24.87
 24/10/2018 20:45:00,33.15,33.0,1,-24.15
 24/10/2018 21:00:00,33.1,33.0,1,-24.15
 24/10/2018 21:15:00,33.02,33.0,1,-23.32
 24/10/2018 21:30:00,33.12,33.0,1,-22.13
 24/10/2018 21:45:00,33.11,33.0,1,-21.61
 24/10/2018 22:00:00,33.08,33.0,1,-21.15
 24/10/2018 22:15:00,33.2,33.0,1,-20.2
 24/10/2018 22:30:00,33.25,33.0,1,-19.49
 24/10/2018 22:45:00,33.23,33.0,1,-18.18
 24/10/2018 23:00:00,33.34,33.0,1,-17.51
 24/10/2018 23:15:00,33.17,33.0,1,-16.83
 24/10/2018 23:30:00,33.2,33.0,1,-15.7
 24/10/2018 23:45:00,33.17,33.0,1,-15.43
 25/10/2018 00:00:00,33.22,33.0,1,-15.15
 25/10/2018 00:15:00,33.18,33.0,1,-14.6
 25/10/2018 00:30:00,33.12,33.0,1,-14.6
 25/10/2018 00:45:00,33.17,33.0,1,-14.6
 25/10/2018 01:00:00,33.14,33.0,1,-14.6
 25/10/2018 01:15:00,32.99,33.0,1,-15.94
 25/10/2018 01:30:00,32.99,33.0,1,-15.98
 25/10/2018 01:45:00,32.99,33.0,1,-15.98
 25/10/2018 02:00:00,32.93,33.0,1,-15.98
 25/10/2018 02:15:00,32.93,33.0,1,-15.98
 25/10/2018 02:30:00,33.0,33.0,1,-15.98
 25/10/2018 02:45:00,33.11,33.0,1,-15.98
 25/10/2018 03:00:00,33.11,33.0,1,-15.88
 25/10/2018 03:15:00,33.11,33.0,1,-14.73
 25/10/2018 03:30:00,33.11,33.0,1,-14.73
 25/10/2018 03:45:00,33.17,33.0,1,-14.73
 25/10/2018 04:00:00,33.11,33.0,1,-14.73
 25/10/2018 04:15:00,32.81,33.0,1,-14.73
 25/10/2018 04:30:00,32.81,33.0,1,-14.73
 25/10/2018 04:45:00,32.77,33.0,1,-14.73
 25/10/2018 05:00:00,32.76,33.0,1,-14.73
 25/10/2018 05:15:00,32.74,33.0,1,-14.73
 25/10/2018 05:30:00,32.8,33.0,1,-14.73
 25/10/2018 05:45:00,32.74,33.0,1,-14.73
 25/10/2018 06:00:00,32.64,33.0,1,-14.73
 25/10/2018 06:15:00,32.68,33.0,1,-16.54
 25/10/2018 06:30:00,32.87,33.0,1,-17.11
 25/10/2018 06:45:00,32.82,33.0,1,-17.63
 25/10/2018 07:00:00,32.8,33.0,1,-18.77
 25/10/2018 07:15:00,32.95,33.0,1,-19.65
 25/10/2018 07:30:00,33.04,33.0,1,-20.59
 25/10/2018 07:45:00,32.93,33.0,1,-22.12
 25/10/2018 08:00:00,32.97,33.0,1,-23.08
 25/10/2018 08:15:00,33.1,33.0,1,-20.31
 25/10/2018 08:30:00,32.95,33.0,1,-24.13
 25/10/2018 08:45:00,32.93,33.0,1,-24.13
 25/10/2018 09:00:00,32.93,33.0,1,-24.07
 25/10/2018 09:15:00,33.09,33.0,1,-14.29
 25/10/2018 09:30:00,33.06,33.0,1,-12.97
 25/10/2018 09:45:00,32.93,33.0,1,-19.5
 25/10/2018 10:00:00,32.93,33.0,1,-20.75
 25/10/2018 10:15:00,33.06,33.0,1,-20.17
 25/10/2018 10:30:00,33.13,33.0,1,-17.24
 25/10/2018 10:45:00,33.22,33.0,1,-8.64
 25/10/2018 11:00:00,33.22,33.0,1,-7.87
 25/10/2018 11:15:00,33.11,33.0,1,-16.46
 25/10/2018 11:30:00,33.07,33.0,1,-16.73
 25/10/2018 11:45:00,33.13,33.0,1,-14.42
 25/10/2018 12:00:00,33.23,33.0,1,-6.08
 25/10/2018 12:15:00,33.08,33.0,1,-5.27
 25/10/2018 12:30:00,32.96,33.0,1,-13.6
 25/10/2018 12:45:00,32.93,33.0,1,-13.87
 25/10/2018 13:00:00,32.93,33.0,1,-13.87
 25/10/2018 13:15:00,32.98,33.0,1,-10.21
 25/10/2018 13:30:00,33.06,33.0,1,-4.73
 25/10/2018 13:45:00,33.09,33.0,1,-7.28
 25/10/2018 14:00:00,32.88,33.0,1,-14.94
 25/10/2018 14:15:00,32.87,33.0,1,-15.9
 25/10/2018 14:30:00,32.98,33.0,1,-10.51
 25/10/2018 14:45:00,33.05,33.0,1,-6.82
 25/10/2018 15:00:00,32.97,33.0,1,-10.98
 25/10/2018 15:15:00,32.8,33.0,1,-15.52
 25/10/2018 15:30:00,32.83,33.0,1,-15.77
 25/10/2018 15:45:00,32.9,33.0,1,-17.0
 25/10/2018 16:00:00,32.87,33.0,1,-18.77
 25/10/2018 16:15:00,32.96,33.0,1,-16.89
 25/10/2018 16:30:00,33.0,33.0,1,-11.64
 25/10/2018 16:45:00,32.93,33.0,1,-11.64
 25/10/2018 17:00:00,32.87,33.0,1,-12.34
 25/10/2018 17:15:00,32.88,33.0,1,-13.9
 25/10/2018 17:30:00,32.81,33.0,1,-15.08
 25/10/2018 17:45:00,32.81,33.0,1,-16.07
 25/10/2018 18:00:00,32.81,33.0,1,-16.96
 25/10/2018 18:15:00,32.8,33.0,1,-18.46
 25/10/2018 18:30:00,32.78,33.0,1,-19.51
 25/10/2018 18:45:00,32.87,33.0,1,-19.96
 25/10/2018 19:00:00,32.9,33.0,1,-19.96
 25/10/2018 19:15:00,33.04,33.0,1,-19.35
 25/10/2018 19:30:00,33.17,33.0,1,-18.52
 25/10/2018 19:45:00,33.12,33.0,1,-18.21
 25/10/2018 20:00:00,33.04,33.0,1,-17.41
 25/10/2018 20:15:00,32.9,33.0,1,-24.54
 25/10/2018 20:30:00,32.89,33.0,1,-25.3
 25/10/2018 20:45:00,32.72,33.0,1,-25.13
 25/10/2018 21:00:00,32.78,33.0,1,-24.64
 25/10/2018 21:15:00,32.95,33.0,1,-24.1
 25/10/2018 21:30:00,32.93,33.0,1,-22.8
 25/10/2018 21:45:00,33.03,33.0,1,-22.28
 25/10/2018 22:00:00,33.22,33.0,1,-21.35
 25/10/2018 22:15:00,33.11,33.0,1,-20.8
 25/10/2018 22:30:00,33.13,33.0,1,-19.86
 25/10/2018 22:45:00,33.23,33.0,1,-18.88
 25/10/2018 23:00:00,33.14,33.0,1,-17.75
 25/10/2018 23:15:00,33.28,33.0,1,-17.39
 25/10/2018 23:30:00,33.26,33.0,1,-17.0
 25/10/2018 23:45:00,33.17,33.0,1,-16.16
 26/10/2018 00:00:00,33.17,33.0,1,-15.38
 26/10/2018 00:15:00,33.24,33.0,1,-15.38
 26/10/2018 00:30:00,33.22,33.0,1,-15.38
 26/10/2018 00:45:00,33.05,33.0,1,-15.38
 26/10/2018 01:00:00,33.05,33.0,1,-14.56
 26/10/2018 01:15:00,33.05,33.0,1,-15.9
 26/10/2018 01:30:00,33.0,33.0,1,-16.0
 26/10/2018 01:45:00,33.0,33.0,1,-16.12
 26/10/2018 02:00:00,32.99,33.0,1,-17.36
 26/10/2018 02:15:00,33.0,33.0,1,-17.36
 26/10/2018 02:30:00,33.11,33.0,1,-17.36
 26/10/2018 02:45:00,33.14,33.0,1,-16.52
 26/10/2018 03:00:00,33.27,33.0,1,-16.11
 26/10/2018 03:15:00,33.11,33.0,1,-16.11
 26/10/2018 03:30:00,32.93,33.0,1,-16.11
 26/10/2018 03:45:00,32.93,33.0,1,-16.11
 26/10/2018 04:00:00,32.93,33.0,1,-14.83
 26/10/2018 04:15:00,32.85,33.0,1,-14.64
 26/10/2018 04:30:00,32.81,33.0,1,-14.64
 26/10/2018 04:45:00,32.82,33.0,1,-14.64
 26/10/2018 05:00:00,32.85,33.0,1,-14.64
 26/10/2018 05:15:00,32.81,33.0,1,-14.64
 26/10/2018 05:30:00,32.87,33.0,1,-14.64
 26/10/2018 05:45:00,32.93,33.0,1,-14.64
 26/10/2018 06:00:00,32.88,33.0,1,-14.7
 26/10/2018 06:15:00,32.81,33.0,1,-16.47
 26/10/2018 06:30:00,32.87,33.0,1,-17.37
 26/10/2018 06:45:00,32.7,33.0,1,-18.31
 26/10/2018 07:00:00,32.9,33.0,1,-19.35
 26/10/2018 07:15:00,33.02,33.0,1,-19.97
 26/10/2018 07:30:00,32.84,33.0,1,-20.86
 26/10/2018 07:45:00,32.98,33.0,1,-21.72
 26/10/2018 08:00:00,32.91,33.0,1,-23.23
 26/10/2018 08:15:00,32.83,33.0,1,-23.63
 26/10/2018 08:30:00,32.9,33.0,1,-24.62
 26/10/2018 08:45:00,33.13,33.0,1,-24.62
 26/10/2018 09:00:00,33.17,33.0,1,-24.62
 26/10/2018 09:15:00,33.21,33.0,1,-24.62
 26/10/2018 09:30:00,33.21,33.0,1,-24.16
 26/10/2018 09:45:00,33.02,33.0,1,-23.83
 26/10/2018 10:00:00,33.18,33.0,1,-22.78
 26/10/2018 10:15:00,33.15,33.0,1,-20.48
 26/10/2018 10:30:00,32.81,33.0,1,-18.69
 26/10/2018 10:45:00,32.87,33.0,1,-19.26
 26/10/2018 11:00:00,32.87,33.0,1,-17.4
 26/10/2018 11:15:00,32.8,33.0,1,-17.58
 26/10/2018 11:30:00,32.87,33.0,1,-17.2
 26/10/2018 11:45:00,32.87,33.0,1,-16.7
 26/10/2018 12:00:00,32.95,33.0,1,-17.64
 26/10/2018 12:15:00,32.98,33.0,1,-17.43
 26/10/2018 12:30:00,32.97,33.0,1,-16.36
 26/10/2018 12:45:00,32.99,33.0,1,-16.79
 26/10/2018 13:00:00,33.02,33.0,1,-17.16
 26/10/2018 13:15:00,33.11,33.0,1,-16.68
 26/10/2018 13:30:00,33.11,33.0,1,-16.89
 26/10/2018 13:45:00,33.11,33.0,1,-17.57
 26/10/2018 14:00:00,33.11,33.0,1,-15.72
 26/10/2018 14:15:00,33.18,33.0,1,-14.81
 26/10/2018 14:30:00,33.21,33.0,1,-16.04
 26/10/2018 14:45:00,33.22,33.0,1,-17.54
 26/10/2018 15:00:00,32.98,33.0,1,-16.98
 26/10/2018 15:15:00,32.99,33.0,1,-17.15
 26/10/2018 15:30:00,33.09,33.0,1,-16.82
 26/10/2018 15:45:00,33.02,33.0,1,-18.0
 26/10/2018 16:00:00,33.06,33.0,1,-19.18
 26/10/2018 16:15:00,33.05,33.0,1,-20.47
 26/10/2018 16:30:00,33.05,33.0,1,-21.99
 26/10/2018 16:45:00,32.88,33.0,1,-21.45
 26/10/2018 17:00:00,32.92,33.0,1,-22.88
 26/10/2018 17:15:00,33.05,33.0,1,-24.6
 26/10/2018 17:30:00,33.05,33.0,1,-25.52
 26/10/2018 17:45:00,32.94,33.0,1,-26.12
 26/10/2018 18:00:00,32.8,33.0,1,-26.23
 26/10/2018 18:15:00,32.88,33.0,1,-27.71
 26/10/2018 18:30:00,32.8,33.0,1,-28.13
 26/10/2018 18:45:00,32.86,33.0,1,-29.0
 26/10/2018 19:00:00,32.96,33.0,1,-29.28
 26/10/2018 19:15:00,33.08,33.0,1,-29.28
 26/10/2018 19:30:00,33.3,33.0,1,-28.38
 26/10/2018 19:45:00,33.3,33.0,1,-27.65
 26/10/2018 20:00:00,33.28,33.0,1,-27.65
 26/10/2018 20:15:00,33.23,33.0,1,-27.65
 26/10/2018 20:30:00,33.22,33.0,1,-26.83
 26/10/2018 20:45:00,33.06,33.0,1,-25.19
 26/10/2018 21:00:00,33.21,33.0,1,-24.81
 26/10/2018 21:15:00,33.28,33.0,1,-24.69
 26/10/2018 21:30:00,33.01,33.0,1,-23.47
 26/10/2018 21:45:00,33.06,33.0,1,-22.63
 26/10/2018 22:00:00,32.93,33.0,1,-22.11
 26/10/2018 22:15:00,32.95,33.0,1,-21.28
 26/10/2018 22:30:00,33.05,33.0,1,-20.58
 26/10/2018 22:45:00,33.18,33.0,1,-19.44
 26/10/2018 23:00:00,33.27,33.0,1,-18.49
 26/10/2018 23:15:00,33.23,33.0,1,-18.09
 26/10/2018 23:30:00,33.22,33.0,1,-17.41
 26/10/2018 23:45:00,33.19,33.0,1,-16.25
 27/10/2018 00:00:00,33.07,33.0,1,-16.25
 27/10/2018 00:15:00,32.7,33.0,1,-16.25
 27/10/2018 00:30:00,32.8,33.0,1,-16.25
 27/10/2018 00:45:00,32.81,33.0,1,-15.6
 27/10/2018 01:00:00,32.81,33.0,1,-15.28
 27/10/2018 01:15:00,32.7,33.0,1,-16.78
 27/10/2018 01:30:00,32.7,33.0,1,-16.82
 27/10/2018 01:45:00,32.71,33.0,1,-16.83
 27/10/2018 02:00:00,32.91,33.0,1,-17.95
 27/10/2018 02:15:00,32.89,33.0,1,-17.95
 27/10/2018 02:30:00,33.05,33.0,1,-17.95
 27/10/2018 02:45:00,33.0,33.0,1,-17.95
 27/10/2018 03:00:00,33.03,33.0,1,-17.59
 27/10/2018 03:15:00,33.11,33.0,1,-16.72
 27/10/2018 03:30:00,33.17,33.0,1,-16.72
 27/10/2018 03:45:00,33.17,33.0,1,-16.72
 27/10/2018 04:00:00,33.28,33.0,1,-16.72
 27/10/2018 04:15:00,33.24,33.0,1,-16.72
 27/10/2018 04:30:00,33.27,33.0,1,-15.51
 27/10/2018 04:45:00,33.33,33.0,1,-15.34
 27/10/2018 05:00:00,33.31,33.0,1,-15.34
 27/10/2018 05:15:00,33.19,33.0,1,-15.34
 27/10/2018 05:30:00,33.17,33.0,1,-15.34
 27/10/2018 05:45:00,33.17,33.0,1,-15.34
 27/10/2018 06:00:00,33.09,33.0,1,-15.34
 27/10/2018 06:15:00,32.9,33.0,1,-16.59
 27/10/2018 06:30:00,33.04,33.0,1,-16.69
 27/10/2018 06:45:00,33.01,33.0,1,-17.16
 27/10/2018 07:00:00,32.94,33.0,1,-17.95
 27/10/2018 07:15:00,32.81,33.0,1,-18.95
 27/10/2018 07:30:00,32.81,33.0,1,-19.32
 27/10/2018 07:45:00,32.73,33.0,1,-21.08
 27/10/2018 08:00:00,32.71,33.0,1,-21.91
 27/10/2018 08:15:00,33.02,33.0,1,-22.49
 27/10/2018 08:30:00,33.03,33.0,1,-23.21
 27/10/2018 08:45:00,33.1,33.0,1,-23.21
 27/10/2018 09:00:00,33.07,33.0,1,-23.21
 27/10/2018 09:15:00,33.05,33.0,1,-23.21
 27/10/2018 09:30:00,33.05,33.0,1,-23.21
 27/10/2018 09:45:00,33.05,33.0,1,-22.65
 27/10/2018 10:00:00,33.08,33.0,1,-21.43
 27/10/2018 10:15:00,33.07,33.0,1,-20.62
 27/10/2018 10:30:00,33.15,33.0,1,-20.08
 27/10/2018 10:45:00,33.22,33.0,1,-19.08
 27/10/2018 11:00:00,33.25,33.0,1,-18.83
 27/10/2018 11:15:00,33.05,33.0,1,-18.2
 27/10/2018 11:30:00,32.99,33.0,1,-18.08
 27/10/2018 11:45:00,33.1,33.0,1,-17.21
 27/10/2018 12:00:00,33.11,33.0,1,-17.58
 27/10/2018 12:15:00,33.11,33.0,1,-16.15
 27/10/2018 12:30:00,33.11,33.0,1,-16.02
 27/10/2018 12:45:00,33.18,33.0,1,-16.16
 27/10/2018 13:00:00,33.22,33.0,1,-15.98
 27/10/2018 13:15:00,33.11,33.0,1,-15.98
 27/10/2018 13:30:00,33.14,33.0,1,-15.51
 27/10/2018 13:45:00,33.15,33.0,1,-14.55
 27/10/2018 14:00:00,33.17,33.0,1,-14.55
 27/10/2018 14:15:00,33.17,33.0,1,-14.75
 27/10/2018 14:30:00,33.17,33.0,1,-15.93
 27/10/2018 14:45:00,33.17,33.0,1,-16.42
 27/10/2018 15:00:00,33.17,33.0,1,-15.92
 27/10/2018 15:15:00,33.23,33.0,1,-16.47
 27/10/2018 15:30:00,33.34,33.0,1,-17.13
 27/10/2018 15:45:00,33.23,33.0,1,-18.03
 27/10/2018 16:00:00,33.19,33.0,1,-18.18
 27/10/2018 16:15:00,33.12,33.0,1,-20.44
 27/10/2018 16:30:00,32.99,33.0,1,-19.84
 27/10/2018 16:45:00,32.84,33.0,1,-21.37
 27/10/2018 17:00:00,32.79,33.0,1,-23.49
 27/10/2018 17:15:00,32.89,33.0,1,-25.3
 27/10/2018 17:30:00,33.06,33.0,1,-27.09
 27/10/2018 17:45:00,32.93,33.0,1,-28.49
 27/10/2018 18:00:00,33.15,33.0,1,-29.46
 27/10/2018 18:15:00,33.35,33.0,1,-29.99
 27/10/2018 18:30:00,33.29,33.0,1,-30.38
 27/10/2018 18:45:00,33.02,33.0,1,-30.38
 27/10/2018 19:00:00,33.11,33.0,1,-29.26
 27/10/2018 19:15:00,33.16,33.0,1,-29.08
 27/10/2018 19:30:00,33.36,33.0,1,-28.91
 27/10/2018 19:45:00,33.14,33.0,1,-27.68
 27/10/2018 20:00:00,33.22,33.0,1,-26.94
 27/10/2018 20:15:00,33.36,33.0,1,-26.68
 27/10/2018 20:30:00,33.18,33.0,1,-26.22
 27/10/2018 20:45:00,33.22,33.0,1,-25.66
 27/10/2018 21:00:00,33.28,33.0,1,-25.66
 27/10/2018 21:15:00,33.32,33.0,1,-25.09
 27/10/2018 21:30:00,33.26,33.0,1,-24.48
 27/10/2018 21:45:00,33.22,33.0,1,-24.04
 27/10/2018 22:00:00,32.94,33.0,1,-22.96
 27/10/2018 22:15:00,32.98,33.0,1,-22.62
 27/10/2018 22:30:00,33.11,33.0,1,-21.77
 27/10/2018 22:45:00,33.18,33.0,1,-20.5
 27/10/2018 23:00:00,33.05,33.0,1,-19.94
 27/10/2018 23:15:00,33.18,33.0,1,-18.75
 27/10/2018 23:30:00,33.29,33.0,1,-18.23
 27/10/2018 23:45:00,33.17,33.0,1,-17.13
 28/10/2018 00:00:00,33.22,33.0,1,-16.21
 28/10/2018 00:15:00,33.17,33.0,1,-17.43
 28/10/2018 00:30:00,33.19,33.0,1,-17.43
 28/10/2018 00:45:00,32.93,33.0,1,-16.76
 28/10/2018 01:00:00,32.93,33.0,1,-16.76
 28/10/2018 01:00:00,32.9,33.0,1,-18.49
 28/10/2018 01:15:00,32.79,33.0,1,-17.72
 28/10/2018 01:15:00,32.93,33.0,1,-18.49
 28/10/2018 01:30:00,32.7,33.0,1,-18.49
 28/10/2018 01:30:00,32.93,33.0,1,-18.49
 28/10/2018 01:45:00,32.84,33.0,1,-18.49
 28/10/2018 01:45:00,33.05,33.0,1,-18.49
 28/10/2018 02:00:00,33.05,33.0,1,-18.49
 28/10/2018 02:15:00,33.05,33.0,1,-18.49
 28/10/2018 02:30:00,33.05,33.0,1,-18.49
 28/10/2018 02:45:00,33.05,33.0,1,-18.49
 28/10/2018 03:00:00,33.05,33.0,1,-17.23
 28/10/2018 03:15:00,33.11,33.0,1,-16.7
 28/10/2018 03:30:00,33.17,33.0,1,-16.7
 28/10/2018 03:45:00,33.17,33.0,1,-16.7
 28/10/2018 04:00:00,33.17,33.0,1,-16.68
 28/10/2018 04:15:00,33.16,33.0,1,-15.44
 28/10/2018 04:30:00,33.17,33.0,1,-15.44
 28/10/2018 04:45:00,33.17,33.0,1,-15.44
 28/10/2018 05:00:00,33.17,33.0,1,-15.44
 28/10/2018 05:15:00,33.17,33.0,1,-15.44
 28/10/2018 05:30:00,33.17,33.0,1,-15.44
 28/10/2018 05:45:00,33.17,33.0,1,-15.44
 28/10/2018 06:00:00,33.11,33.0,1,-15.69
 28/10/2018 06:15:00,32.94,33.0,1,-16.96
 28/10/2018 06:30:00,33.16,33.0,1,-17.41
 28/10/2018 06:45:00,33.06,33.0,1,-18.21
 28/10/2018 07:00:00,33.05,33.0,1,-18.76
 28/10/2018 07:15:00,33.05,33.0,1,-18.84
 28/10/2018 07:30:00,33.11,33.0,1,-20.11
 28/10/2018 07:45:00,33.1,33.0,1,-20.44
 28/10/2018 08:00:00,33.05,33.0,1,-21.46
 28/10/2018 08:15:00,33.11,33.0,1,-21.46
 28/10/2018 08:30:00,33.02,33.0,1,-22.77
 28/10/2018 08:45:00,32.91,33.0,1,-24.07
 28/10/2018 09:00:00,32.87,33.0,1,-24.14
 28/10/2018 09:15:00,32.84,33.0,1,-24.14
 28/10/2018 09:30:00,32.81,33.0,1,-24.14
 28/10/2018 09:45:00,32.81,33.0,1,-24.14
 28/10/2018 10:00:00,33.08,33.0,1,-25.19
 28/10/2018 10:15:00,33.1,33.0,1,-25.45
 28/10/2018 10:30:00,33.02,33.0,1,-23.98
 28/10/2018 10:45:00,33.04,33.0,1,-23.58
 28/10/2018 11:00:00,33.05,33.0,1,-22.78
 28/10/2018 11:15:00,33.05,33.0,1,-22.12
 28/10/2018 11:30:00,33.05,33.0,1,-20.26
 28/10/2018 11:45:00,33.05,33.0,1,-20.87
 28/10/2018 12:00:00,33.05,33.0,1,-22.06
 28/10/2018 12:15:00,33.04,33.0,1,-22.58
 28/10/2018 12:30:00,32.99,33.0,1,-22.78
 28/10/2018 12:45:00,33.02,33.0,1,-22.85
 28/10/2018 13:00:00,33.05,33.0,1,-23.21
 28/10/2018 13:15:00,33.05,33.0,1,-23.14
 28/10/2018 13:30:00,33.05,33.0,1,-23.62
 28/10/2018 13:45:00,33.13,33.0,1,-24.0
 28/10/2018 14:00:00,33.27,33.0,1,-24.08
 28/10/2018 14:15:00,33.28,33.0,1,-23.59
 28/10/2018 14:30:00,33.28,33.0,1,-23.64
 28/10/2018 14:45:00,33.28,33.0,1,-23.64
 28/10/2018 15:00:00,33.28,33.0,1,-23.64
 28/10/2018 15:15:00,33.15,33.0,1,-23.73
 28/10/2018 15:30:00,33.11,33.0,1,-24.68
 28/10/2018 15:45:00,33.06,33.0,1,-24.99
 28/10/2018 16:00:00,32.92,33.0,1,-24.99
 28/10/2018 16:15:00,32.79,33.0,1,-24.99
 28/10/2018 16:30:00,32.78,33.0,1,-25.63
 28/10/2018 16:45:00,33.02,33.0,1,-27.66
 28/10/2018 17:00:00,33.01,33.0,1,-29.27
 28/10/2018 17:15:00,33.05,33.0,1,-30.79
 28/10/2018 17:30:00,32.99,33.0,1,-31.92
 28/10/2018 17:45:00,32.87,33.0,1,-32.17
 28/10/2018 18:00:00,32.87,33.0,1,-32.17
 28/10/2018 18:15:00,33.17,33.0,1,-32.17
 28/10/2018 18:30:00,33.01,33.0,1,-31.6
 28/10/2018 18:45:00,33.03,33.0,1,-30.55
 28/10/2018 19:00:00,33.11,33.0,1,-29.5
 28/10/2018 19:15:00,33.13,33.0,1,-29.5
 28/10/2018 19:30:00,33.26,33.0,1,-28.54
 28/10/2018 19:45:00,33.29,33.0,1,-27.62
 28/10/2018 20:00:00,33.05,33.0,1,-27.01
 28/10/2018 20:15:00,33.15,33.0,1,-25.99
 28/10/2018 20:30:00,33.21,33.0,1,-25.66
 28/10/2018 20:45:00,33.14,33.0,1,-25.66
 28/10/2018 21:00:00,33.05,33.0,1,-24.33
 28/10/2018 21:15:00,33.04,33.0,1,-23.7
 28/10/2018 21:30:00,33.08,33.0,1,-22.79
 28/10/2018 21:45:00,33.2,33.0,1,-22.02
 28/10/2018 22:00:00,33.3,33.0,1,-21.56
 28/10/2018 22:15:00,33.24,33.0,1,-19.79
 28/10/2018 22:30:00,33.11,33.0,1,-19.75
 28/10/2018 22:45:00,32.99,33.0,1,-18.37
 28/10/2018 23:00:00,32.76,33.0,1,-17.92
 28/10/2018 23:15:00,32.71,33.0,1,-17.94
 28/10/2018 23:30:00,32.7,33.0,1,-17.94
 28/10/2018 23:45:00,32.7,33.0,1,-17.56
 29/10/2018 00:00:00,32.79,33.0,1,-17.25
 29/10/2018 00:00:00,32.79,33.0,1,-17.25
 29/10/2018 00:15:00,32.73,33.0,1,-18.59
 29/10/2018 00:30:00,32.73,33.0,1,-18.59
 29/10/2018 00:45:00,32.8,33.0,1,-18.59
 29/10/2018 01:00:00,32.73,33.0,1,-18.59
 29/10/2018 01:15:00,32.76,33.0,1,-18.59
 29/10/2018 01:30:00,32.77,33.0,1,-18.59
 29/10/2018 01:45:00,32.81,33.0,1,-18.59
 29/10/2018 02:00:00,32.92,33.0,1,-18.59
 29/10/2018 02:15:00,32.93,33.0,1,-18.59
 29/10/2018 02:30:00,33.0,33.0,1,-18.59
 29/10/2018 02:45:00,32.91,33.0,1,-18.59
 29/10/2018 03:00:00,33.16,33.0,1,-18.59
 29/10/2018 03:15:00,33.17,33.0,1,-18.59
 29/10/2018 03:30:00,33.17,33.0,1,-16.83
 29/10/2018 03:45:00,33.17,33.0,1,-16.76
 29/10/2018 04:00:00,33.27,33.0,1,-16.76
 29/10/2018 04:15:00,33.23,33.0,1,-16.76
 29/10/2018 04:30:00,33.24,33.0,1,-16.76
 29/10/2018 04:45:00,33.22,33.0,1,-16.76
 29/10/2018 05:00:00,33.22,33.0,1,-16.76
 29/10/2018 05:15:00,33.13,33.0,1,-16.76
 29/10/2018 05:30:00,33.08,33.0,1,-16.76
 29/10/2018 05:45:00,33.12,33.0,1,-17.12
 29/10/2018 06:00:00,32.78,33.0,1,-17.35
 29/10/2018 06:15:00,32.77,33.0,1,-19.28
 29/10/2018 06:30:00,32.88,33.0,1,-20.42
 29/10/2018 06:45:00,32.95,33.0,1,-21.91
 29/10/2018 07:00:00,32.87,33.0,1,-22.95
 29/10/2018 07:15:00,32.67,33.0,1,-23.47
 29/10/2018 07:30:00,32.81,33.0,1,-24.61
 29/10/2018 07:45:00,32.93,33.0,1,-24.67
 29/10/2018 08:00:00,32.93,33.0,1,-25.48
 29/10/2018 08:15:00,32.89,33.0,1,-25.48
 29/10/2018 08:30:00,32.81,33.0,1,-25.48
 29/10/2018 08:45:00,32.72,33.0,1,-25.48
 29/10/2018 09:00:00,32.67,33.0,1,-25.48
 29/10/2018 09:15:00,32.64,33.0,1,-25.48
 29/10/2018 09:30:00,32.73,33.0,1,-25.04
 29/10/2018 09:45:00,32.82,33.0,1,-24.51
 29/10/2018 10:00:00,32.91,33.0,1,-23.58
 29/10/2018 10:15:00,32.93,33.0,1,-22.72
 29/10/2018 10:30:00,32.94,33.0,1,-21.45
 29/10/2018 10:45:00,32.99,33.0,1,-21.31
 29/10/2018 11:00:00,32.99,33.0,1,-20.78
 29/10/2018 11:15:00,32.99,33.0,1,-20.78
 29/10/2018 11:30:00,32.99,33.0,1,-20.78
 29/10/2018 11:45:00,32.99,33.0,1,-20.78
 29/10/2018 12:00:00,32.99,33.0,1,-20.78
 29/10/2018 12:15:00,32.99,33.0,1,-20.78
 29/10/2018 12:30:00,32.99,33.0,1,-20.78
 29/10/2018 12:45:00,32.99,33.0,1,-20.78
 29/10/2018 13:00:00,32.99,33.0,1,-20.78
 29/10/2018 13:15:00,32.99,33.0,1,-20.78
 29/10/2018 13:30:00,32.99,33.0,1,-20.78
 29/10/2018 13:45:00,32.99,33.0,1,-20.78
 29/10/2018 14:00:00,32.99,33.0,1,-20.78
 29/10/2018 14:15:00,32.99,33.0,1,-20.78
 29/10/2018 14:30:00,32.99,33.0,1,-20.78
 29/10/2018 14:45:00,32.99,33.0,1,-20.49
 29/10/2018 15:00:00,32.99,33.0,1,-19.59
 29/10/2018 15:15:00,32.99,33.0,1,-20.79
 29/10/2018 15:30:00,33.08,33.0,1,-20.79
 29/10/2018 15:45:00,33.1,33.0,1,-21.69
 29/10/2018 16:00:00,32.9,33.0,1,-23.31
 29/10/2018 16:15:00,32.81,33.0,1,-24.58
 29/10/2018 16:30:00,32.81,33.0,1,-26.29
 29/10/2018 16:45:00,32.69,33.0,1,-27.82
 29/10/2018 17:00:00,32.85,33.0,1,-29.95
 29/10/2018 17:15:00,33.26,33.0,1,-32.29
 29/10/2018 17:30:00,33.17,33.0,1,-33.44
 29/10/2018 17:45:00,33.11,33.0,1,-33.71
 29/10/2018 18:00:00,33.11,33.0,1,-33.71
 29/10/2018 18:15:00,33.11,33.0,1,-33.71
 29/10/2018 18:30:00,33.22,33.0,1,-33.71
 29/10/2018 18:45:00,33.2,33.0,1,-33.68
 29/10/2018 19:00:00,33.21,33.0,1,-32.32
 29/10/2018 19:15:00,33.16,33.0,1,-32.32
 29/10/2018 19:30:00,33.35,33.0,1,-31.99
 29/10/2018 19:45:00,33.38,33.0,1,-31.47
 29/10/2018 20:00:00,33.17,33.0,1,-30.2
 29/10/2018 20:15:00,33.17,33.0,1,-29.65
 29/10/2018 20:30:00,32.91,33.0,1,-28.44
 29/10/2018 20:45:00,32.76,33.0,1,-27.47
 29/10/2018 21:00:00,32.86,33.0,1,-26.58
 29/10/2018 21:15:00,32.87,33.0,1,-26.29
 29/10/2018 21:30:00,32.93,33.0,1,-24.95
 29/10/2018 21:45:00,33.1,33.0,1,-23.86
 29/10/2018 22:00:00,32.94,33.0,1,-23.35
 29/10/2018 22:15:00,33.01,33.0,1,-22.39
 29/10/2018 22:30:00,33.21,33.0,1,-21.16
 29/10/2018 22:45:00,33.13,33.0,1,-20.08
 29/10/2018 23:00:00,33.21,33.0,1,-19.29
 29/10/2018 23:15:00,33.25,33.0,1,-19.29
 29/10/2018 23:30:00,33.34,33.0,1,-18.76
 29/10/2018 23:45:00,33.34,33.0,1,-18.31
 30/10/2018 00:00:00,33.41,33.0,1,-18.04
 30/10/2018 00:15:00,33.23,33.0,1,-19.75
 30/10/2018 00:30:00,33.17,33.0,1,-20.69
 30/10/2018 00:45:00,33.17,33.0,1,-20.69
 30/10/2018 01:00:00,33.17,33.0,1,-20.69
 30/10/2018 01:15:00,33.17,33.0,1,-20.69
 30/10/2018 01:30:00,33.17,33.0,1,-20.69
 30/10/2018 01:45:00,33.26,33.0,1,-19.99
 30/10/2018 02:00:00,33.4,33.0,1,-19.29
 30/10/2018 02:15:00,33.4,33.0,1,-19.29
 30/10/2018 02:30:00,33.29,33.0,1,-19.29
 30/10/2018 02:45:00,33.26,33.0,1,-19.29
 30/10/2018 03:00:00,33.3,33.0,1,-19.29
 30/10/2018 03:15:00,33.28,33.0,1,-19.29
 30/10/2018 03:30:00,33.23,33.0,1,-18.86
 30/10/2018 03:45:00,33.11,33.0,1,-17.83
 30/10/2018 04:00:00,33.16,33.0,1,-17.83
 30/10/2018 04:15:00,33.16,33.0,1,-17.83
 30/10/2018 04:30:00,33.11,33.0,1,-17.83
 30/10/2018 04:45:00,33.06,33.0,1,-17.83
 30/10/2018 05:00:00,33.05,33.0,1,-17.83
 30/10/2018 05:15:00,32.98,33.0,1,-17.83
 30/10/2018 05:30:00,32.93,33.0,1,-17.83
 30/10/2018 05:45:00,32.9,33.0,1,-17.83
 30/10/2018 06:00:00,32.76,33.0,1,-18.12
 30/10/2018 06:15:00,32.81,33.0,1,-20.11
 30/10/2018 06:30:00,32.89,33.0,1,-21.1
 30/10/2018 06:45:00,32.82,33.0,1,-22.75
 30/10/2018 07:00:00,32.8,33.0,1,-23.88
 30/10/2018 07:15:00,32.86,33.0,1,-24.7
 30/10/2018 07:30:00,32.78,33.0,1,-25.84
 30/10/2018 07:45:00,32.8,33.0,1,-26.4
 30/10/2018 08:00:00,32.89,33.0,1,-26.4
 30/10/2018 08:15:00,32.96,33.0,1,-26.4
 30/10/2018 08:30:00,32.87,33.0,1,-25.93
 30/10/2018 08:45:00,32.87,33.0,1,-25.27
 30/10/2018 09:00:00,32.92,33.0,1,-24.52
 30/10/2018 09:15:00,32.94,33.0,1,-24.52
 30/10/2018 09:30:00,32.93,33.0,1,-24.4
 30/10/2018 09:45:00,32.93,33.0,1,-22.88
 30/10/2018 10:00:00,32.96,33.0,1,-22.0
 30/10/2018 10:15:00,33.05,33.0,1,-21.59
 30/10/2018 10:30:00,33.05,33.0,1,-20.31
 30/10/2018 10:45:00,33.05,33.0,1,-19.95
 30/10/2018 11:00:00,33.05,33.0,1,-19.0
 30/10/2018 11:15:00,33.12,33.0,1,-18.6
 30/10/2018 11:30:00,33.17,33.0,1,-18.6
 30/10/2018 11:45:00,33.07,33.0,1,-18.6
 30/10/2018 12:00:00,33.08,33.0,1,-18.6
 30/10/2018 12:15:00,33.17,33.0,1,-18.6
 30/10/2018 12:30:00,33.17,33.0,1,-18.6
 30/10/2018 12:45:00,33.17,33.0,1,-18.6
 30/10/2018 13:00:00,33.16,33.0,1,-18.23
 30/10/2018 13:15:00,33.02,33.0,1,-17.86
 30/10/2018 13:30:00,32.99,33.0,1,-18.1
 30/10/2018 13:45:00,32.99,33.0,1,-18.1
 30/10/2018 14:00:00,32.99,33.0,1,-18.44
 30/10/2018 14:15:00,32.99,33.0,1,-19.18
 30/10/2018 14:30:00,32.99,33.0,1,-19.45
 30/10/2018 14:45:00,32.99,33.0,1,-19.45
 30/10/2018 15:00:00,32.99,33.0,1,-20.17
 30/10/2018 15:15:00,32.99,33.0,1,-21.0
 30/10/2018 15:30:00,32.99,33.0,1,-20.81
 30/10/2018 15:45:00,32.93,33.0,1,-21.44
 30/10/2018 16:00:00,32.77,33.0,1,-23.15
 30/10/2018 16:15:00,32.63,33.0,1,-24.0
 30/10/2018 16:30:00,32.91,33.0,1,-25.95
 30/10/2018 16:45:00,32.92,33.0,1,-27.49
 30/10/2018 17:00:00,33.04,33.0,1,-29.14
 30/10/2018 17:15:00,33.11,33.0,1,-30.06
 30/10/2018 17:30:00,33.09,33.0,1,-31.35
 30/10/2018 17:45:00,33.17,33.0,1,-32.19
 30/10/2018 18:00:00,33.18,33.0,1,-32.4
 30/10/2018 18:15:00,33.28,33.0,1,-32.4
 30/10/2018 18:30:00,33.34,33.0,1,-32.4
 30/10/2018 18:45:00,33.22,33.0,1,-32.25
 30/10/2018 19:00:00,33.15,33.0,1,-30.84
 30/10/2018 19:15:00,33.28,33.0,1,-31.89
 30/10/2018 19:30:00,33.25,33.0,1,-31.67
 30/10/2018 19:45:00,33.15,33.0,1,-30.23
 30/10/2018 20:00:00,33.25,33.0,1,-30.23
 30/10/2018 20:15:00,33.28,33.0,1,-29.16
 30/10/2018 20:30:00,33.27,33.0,1,-28.6
 30/10/2018 20:45:00,33.22,33.0,1,-28.16
 30/10/2018 21:00:00,33.01,33.0,1,-27.23
 30/10/2018 21:15:00,33.06,33.0,1,-26.81
 30/10/2018 21:30:00,33.11,33.0,1,-26.33
 30/10/2018 21:45:00,33.22,33.0,1,-25.4
 30/10/2018 22:00:00,33.22,33.0,1,-23.58
 30/10/2018 22:15:00,33.31,33.0,1,-23.28
 30/10/2018 22:30:00,33.13,33.0,1,-22.03
 30/10/2018 22:45:00,33.06,33.0,1,-20.15
 30/10/2018 23:00:00,33.17,33.0,1,-19.83
 30/10/2018 23:15:00,33.24,33.0,1,-19.45
 30/10/2018 23:30:00,33.18,33.0,1,-18.81
 30/10/2018 23:45:00,33.28,33.0,1,-18.23
 31/10/2018 00:00:00,33.28,33.0,1,-18.23
 31/10/2018 00:15:00,33.09,33.0,1,-20.51
 31/10/2018 00:30:00,32.96,33.0,1,-20.79
 31/10/2018 00:45:00,32.93,33.0,1,-20.79
 31/10/2018 01:00:00,32.93,33.0,1,-20.79
 31/10/2018 01:15:00,32.93,33.0,1,-20.79
 31/10/2018 01:30:00,32.93,33.0,1,-20.79
 31/10/2018 01:45:00,32.95,33.0,1,-20.79
 31/10/2018 02:00:00,33.05,33.0,1,-19.74
 31/10/2018 02:15:00,33.05,33.0,1,-19.98
 31/10/2018 02:30:00,33.05,33.0,1,-20.11
 31/10/2018 02:45:00,33.11,33.0,1,-20.11
 31/10/2018 03:00:00,33.17,33.0,1,-19.15
 31/10/2018 03:15:00,33.28,33.0,1,-18.9
 31/10/2018 03:30:00,33.16,33.0,1,-18.77
 31/10/2018 03:45:00,33.05,33.0,1,-17.21
 31/10/2018 04:00:00,33.07,33.0,1,-17.21
 31/10/2018 04:15:00,33.17,33.0,1,-17.21
 31/10/2018 04:30:00,33.17,33.0,1,-17.21
 31/10/2018 04:45:00,33.17,33.0,1,-17.21
 31/10/2018 05:00:00,33.17,33.0,1,-17.21
 31/10/2018 05:15:00,33.05,33.0,1,-17.21
 31/10/2018 05:30:00,33.05,33.0,1,-17.21
 31/10/2018 05:45:00,33.01,33.0,1,-17.21
 31/10/2018 06:00:00,32.93,33.0,1,-17.75
 31/10/2018 06:15:00,32.8,33.0,1,-19.64
 31/10/2018 06:30:00,32.64,33.0,1,-20.14
 31/10/2018 06:45:00,32.82,33.0,1,-21.05
 31/10/2018 07:00:00,32.93,33.0,1,-23.42
 31/10/2018 07:15:00,32.75,33.0,1,-23.92
 31/10/2018 07:30:00,32.7,33.0,1,-24.64
 31/10/2018 07:45:00,32.82,33.0,1,-24.75
 31/10/2018 08:00:00,33.01,33.0,1,-25.88
 31/10/2018 08:15:00,33.0,33.0,1,-25.88
 31/10/2018 08:30:00,32.93,33.0,1,-25.88
 31/10/2018 08:45:00,32.93,33.0,1,-25.88
 31/10/2018 09:00:00,32.93,33.0,1,-25.88
 31/10/2018 09:15:00,32.93,32.99,2,-25.88
 31/10/2018 09:30:00,32.93,32.97,2,-27.21
 31/10/2018 09:45:00,32.93,32.97,2,-27.47
 31/10/2018 10:00:00,32.42,32.16,2,-26.25
 31/10/2018 10:15:00,32.37,32.45,2,-26.21
 31/10/2018 10:30:00,32.35,32.67,2,-26.21
 31/10/2018 10:45:00,32.56,32.86,2,-26.9
 31/10/2018 11:00:00,32.87,33.0,2,-28.46
 31/10/2018 11:15:00,32.87,33.0,2,-27.27
 31/10/2018 11:30:00,32.87,33.0,2,-26.33
 31/10/2018 11:45:00,32.87,33.0,2,-25.84
 31/10/2018 12:00:00,32.87,33.0,2,-26.76
 31/10/2018 12:15:00,32.82,33.0,2,-26.76
 31/10/2018 12:30:00,32.81,33.0,2,-26.76
 31/10/2018 12:45:00,32.81,33.0,2,-26.76
 31/10/2018 13:00:00,32.81,33.0,2,-26.76
 31/10/2018 13:15:00,32.81,33.0,2,-26.76
 31/10/2018 13:30:00,32.85,33.0,2,-26.76
 31/10/2018 13:45:00,32.93,33.0,2,-26.78
 31/10/2018 14:00:00,32.93,33.0,2,-27.67
 31/10/2018 14:15:00,32.83,33.0,2,-29.28
 31/10/2018 14:30:00,32.81,33.0,2,-29.89
 31/10/2018 14:45:00,32.82,33.0,2,-29.87
 31/10/2018 15:00:00,32.91,33.0,2,-28.54
 31/10/2018 15:15:00,32.99,33.0,2,-28.54
 31/10/2018 15:30:00,32.91,33.0,2,-29.41
 31/10/2018 15:45:00,32.87,33.0,2,-29.85
 31/10/2018 16:00:00,32.87,33.0,2,-30.81
 31/10/2018 16:15:00,32.87,33.0,2,-31.8
 31/10/2018 16:30:00,32.83,33.0,2,-32.77
 31/10/2018 16:45:00,32.82,33.0,2,-34.69
 31/10/2018 17:00:00,32.92,33.0,2,-36.73
 31/10/2018 17:15:00,33.03,33.0,2,-37.78
 31/10/2018 17:30:00,33.17,33.0,2,-38.21
 31/10/2018 17:45:00,33.17,33.0,2,-38.21
 31/10/2018 18:00:00,33.25,33.0,2,-38.21
 31/10/2018 18:15:00,33.29,33.0,2,-38.21
 31/10/2018 18:30:00,33.39,33.0,2,-38.21
 31/10/2018 18:45:00,33.34,33.0,2,-36.63
 31/10/2018 19:00:00,33.39,33.0,2,-36.06
 31/10/2018 19:15:00,33.12,33.0,2,-35.03
 31/10/2018 19:30:00,32.98,33.0,2,-34.04
 31/10/2018 19:45:00,32.99,33.0,2,-33.64
 31/10/2018 20:00:00,33.05,33.0,2,-33.3
 31/10/2018 20:15:00,33.08,33.0,2,-32.69
 31/10/2018 20:30:00,33.04,33.0,2,-31.76
 31/10/2018 20:45:00,32.91,33.0,2,-30.76
 31/10/2018 21:00:00,32.94,33.0,2,-30.46
 31/10/2018 21:15:00,33.04,33.0,2,-30.01
 31/10/2018 21:30:00,33.11,33.0,2,-28.62
 31/10/2018 21:45:00,32.91,33.0,2,-27.11
 31/10/2018 22:00:00,32.93,33.0,2,-25.94
 31/10/2018 22:15:00,32.95,33.0,2,-25.47
 31/10/2018 22:30:00,33.08,33.0,2,-24.04
 31/10/2018 22:45:00,33.01,33.0,2,-22.78
 31/10/2018 23:00:00,33.06,33.0,2,-22.42
 31/10/2018 23:15:00,33.13,33.0,2,-22.11
 31/10/2018 23:30:00,33.17,33.0,2,-21.81
 31/10/2018 23:45:00,33.23,33.0,2,-20.9
 01/11/2018 00:00:00,33.27,33.0,2,-20.98
 01/11/2018 00:15:00,33.05,33.0,2,-23.81
 01/11/2018 00:30:00,32.92,33.0,2,-24.11
 01/11/2018 00:45:00,32.87,33.0,2,-24.11
 01/11/2018 01:00:00,32.9,33.0,2,-24.11
 01/11/2018 01:15:00,32.95,33.0,2,-24.11
 01/11/2018 01:30:00,32.93,33.0,2,-24.11
 01/11/2018 01:45:00,32.98,33.0,2,-23.55
 01/11/2018 02:00:00,33.05,33.0,2,-22.78
 01/11/2018 02:15:00,33.03,33.0,2,-22.78
 01/11/2018 02:30:00,33.11,33.0,2,-22.78
 01/11/2018 02:45:00,33.12,33.0,2,-22.78
 01/11/2018 03:00:00,33.19,33.0,2,-22.38
 01/11/2018 03:15:00,32.87,33.0,2,-21.57
 01/11/2018 03:30:00,32.87,33.0,2,-21.57
 01/11/2018 03:45:00,32.87,33.0,2,-20.23
 01/11/2018 04:00:00,32.87,33.0,2,-20.11
 01/11/2018 04:15:00,32.87,33.0,2,-20.11
 01/11/2018 04:30:00,32.9,33.0,2,-20.11
 01/11/2018 04:45:00,32.93,33.0,2,-20.11
 01/11/2018 05:00:00,32.93,33.0,2,-20.11
 01/11/2018 05:15:00,32.88,33.0,2,-20.11
 01/11/2018 05:30:00,32.93,33.0,2,-20.11
