DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 05:45:00,32.92,33.0,2,-20.11
 01/11/2018 06:00:00,32.84,33.0,2,-20.58
 01/11/2018 06:15:00,32.79,33.0,2,-22.35
 01/11/2018 06:30:00,32.74,33.0,2,-23.93
 01/11/2018 06:45:00,32.79,33.0,2,-25.3
 01/11/2018 07:00:00,32.77,33.0,2,-26.58
 01/11/2018 07:15:00,32.85,33.0,2,-27.85
 01/11/2018 07:30:00,33.11,33.0,2,-28.63
 01/11/2018 07:45:00,33.11,33.0,2,-29.35
 01/11/2018 08:00:00,33.03,33.0,2,-29.94
 01/11/2018 08:15:00,33.22,33.0,2,-29.94
 01/11/2018 08:30:00,33.28,33.0,2,-29.94
 01/11/2018 08:45:00,33.25,33.0,2,-29.61
 01/11/2018 09:00:00,33.22,33.0,2,-28.97
 01/11/2018 09:15:00,33.22,33.0,2,-28.27
 01/11/2018 09:30:00,33.14,33.0,2,-25.69
 01/11/2018 09:45:00,33.05,33.0,2,-23.52
 01/11/2018 10:00:00,33.1,33.0,2,-22.11
 01/11/2018 10:15:00,33.2,33.0,2,-23.2
 01/11/2018 10:30:00,33.16,33.0,2,-23.18
 01/11/2018 10:45:00,33.11,33.0,2,-22.23
 01/11/2018 11:00:00,33.19,33.0,2,-20.33
 01/11/2018 11:15:00,33.22,33.0,2,-19.1
 01/11/2018 11:30:00,33.22,33.0,2,-18.32
 01/11/2018 11:45:00,33.22,33.0,2,-19.1
 01/11/2018 12:00:00,33.22,33.0,2,-18.87
 01/11/2018 12:15:00,33.27,33.0,2,-20.06
 01/11/2018 12:30:00,33.34,33.0,2,-19.08
 01/11/2018 12:45:00,33.34,33.0,2,-17.85
 01/11/2018 13:00:00,33.22,33.0,2,-18.05
 01/11/2018 13:15:00,33.11,33.0,2,-19.59
 01/11/2018 13:30:00,33.11,33.0,2,-19.56
 01/11/2018 13:45:00,33.11,33.0,2,-20.73
 01/11/2018 14:00:00,33.11,33.0,2,-21.17
 01/11/2018 14:15:00,33.11,33.0,2,-20.18
 01/11/2018 14:30:00,33.11,33.0,2,-20.07
 01/11/2018 14:45:00,33.11,33.0,2,-20.6
 01/11/2018 15:00:00,33.11,33.0,2,-21.98
 01/11/2018 15:15:00,33.11,33.0,2,-21.43
 01/11/2018 15:30:00,33.12,33.0,2,-22.65
 01/11/2018 15:45:00,33.03,33.0,2,-23.77
 01/11/2018 16:00:00,32.88,33.0,2,-25.24
 01/11/2018 16:15:00,32.82,33.0,2,-26.81
 01/11/2018 16:30:00,32.78,33.0,2,-26.24
 01/11/2018 16:45:00,32.87,33.0,2,-22.78
 01/11/2018 17:00:00,32.79,33.0,2,-30.83
 01/11/2018 17:15:00,32.92,33.0,2,-27.48
 01/11/2018 17:30:00,32.91,33.0,2,-28.91
 01/11/2018 17:45:00,33.05,33.0,2,-29.24
 01/11/2018 18:00:00,33.07,33.0,2,-29.24
 01/11/2018 18:15:00,32.96,33.0,2,-36.01
 01/11/2018 18:30:00,32.96,33.0,2,-38.21
 01/11/2018 18:45:00,32.96,33.0,2,-38.21
 01/11/2018 19:00:00,32.97,33.0,2,-37.33
 01/11/2018 19:15:00,33.05,33.0,2,-36.88
 01/11/2018 19:30:00,33.05,33.0,2,-36.14
 01/11/2018 19:45:00,33.09,33.0,2,-35.5
 01/11/2018 20:00:00,33.24,33.0,2,-34.85
 01/11/2018 20:15:00,33.31,33.0,2,-33.72
 01/11/2018 20:30:00,33.25,33.0,2,-33.04
 01/11/2018 20:45:00,33.24,33.0,2,-32.46
 01/11/2018 21:00:00,33.22,33.0,2,-31.74
 01/11/2018 21:15:00,33.11,33.0,2,-30.95
 01/11/2018 21:30:00,33.2,33.0,2,-30.01
 01/11/2018 21:45:00,33.34,33.0,2,-29.21
 01/11/2018 22:00:00,33.31,33.0,2,-28.07
 01/11/2018 22:15:00,33.05,33.0,2,-25.98
 01/11/2018 22:30:00,33.14,33.0,2,-25.1
 01/11/2018 22:45:00,33.17,33.0,2,-24.03
 01/11/2018 23:00:00,33.16,33.0,2,-22.96
 01/11/2018 23:15:00,32.9,33.0,2,-22.16
 01/11/2018 23:30:00,32.9,33.0,2,-22.16
 01/11/2018 23:45:00,32.9,33.0,2,-22.16
 02/11/2018 00:00:00,32.99,33.0,2,-22.16
 02/11/2018 00:15:00,32.95,33.0,2,-24.44
 02/11/2018 00:30:00,33.05,33.0,2,-25.37
 02/11/2018 00:45:00,33.01,33.0,2,-25.37
 02/11/2018 01:00:00,32.96,33.0,2,-25.37
 02/11/2018 01:15:00,32.97,33.0,2,-25.37
 02/11/2018 01:30:00,33.01,33.0,2,-25.37
 02/11/2018 01:45:00,33.11,33.0,2,-24.7
 02/11/2018 02:00:00,33.11,33.0,2,-24.01
 02/11/2018 02:15:00,33.11,33.0,2,-24.01
 02/11/2018 02:30:00,33.17,33.0,2,-24.01
 02/11/2018 02:45:00,33.22,33.0,2,-24.01
 02/11/2018 03:00:00,33.22,33.0,2,-23.36
 02/11/2018 03:15:00,33.26,33.0,2,-22.8
 02/11/2018 03:30:00,33.34,33.0,2,-22.8
 02/11/2018 03:45:00,33.38,33.0,2,-22.62
 02/11/2018 04:00:00,33.41,33.0,2,-22.26
 02/11/2018 04:15:00,33.4,33.0,2,-22.26
 02/11/2018 04:30:00,33.4,33.0,2,-21.59
 02/11/2018 04:45:00,33.42,33.0,2,-21.59
 02/11/2018 05:00:00,33.48,33.0,2,-21.59
 02/11/2018 05:15:00,33.34,33.0,2,-21.59
 02/11/2018 05:30:00,33.34,33.0,2,-21.59
 02/11/2018 05:45:00,33.31,33.0,2,-21.59
 02/11/2018 06:00:00,33.27,33.0,2,-22.64
 02/11/2018 06:15:00,33.15,33.0,2,-24.27
 02/11/2018 06:30:00,32.99,33.0,2,-25.5
 02/11/2018 06:45:00,32.84,33.0,2,-26.84
 02/11/2018 07:00:00,32.7,33.0,2,-28.19
 02/11/2018 07:15:00,32.76,33.0,2,-29.29
 02/11/2018 07:30:00,32.7,33.0,2,-29.29
 02/11/2018 07:45:00,32.81,33.0,2,-30.22
 02/11/2018 08:00:00,32.8,33.0,2,-30.63
 02/11/2018 08:15:00,32.9,33.0,2,-27.25
 02/11/2018 08:30:00,33.11,33.0,2,-20.05
 02/11/2018 08:45:00,33.11,33.0,2,-18.88
 02/11/2018 09:00:00,33.11,33.0,2,-18.13
 02/11/2018 09:15:00,32.99,33.0,2,-17.24
 02/11/2018 09:30:00,33.09,33.0,2,-15.37
 02/11/2018 09:45:00,33.14,33.0,2,-14.3
 02/11/2018 10:00:00,33.14,33.0,2,-13.49
 02/11/2018 10:15:00,33.23,33.0,2,-12.12
 02/11/2018 10:30:00,33.28,33.0,2,-11.44
 02/11/2018 10:45:00,33.18,33.0,2,-10.82
 02/11/2018 11:00:00,33.17,33.0,2,-10.64
 02/11/2018 11:15:00,33.17,33.0,2,-10.11
 02/11/2018 11:30:00,33.17,33.0,2,-10.65
 02/11/2018 11:45:00,33.06,33.0,2,-17.47
 02/11/2018 12:00:00,33.05,33.0,2,-18.05
 02/11/2018 12:15:00,33.1,33.0,2,-17.94
 02/11/2018 12:30:00,33.05,33.0,2,-17.86
 02/11/2018 12:45:00,33.11,33.0,2,-18.72
 02/11/2018 13:00:00,33.17,33.0,2,-18.32
 02/11/2018 13:15:00,33.17,33.0,2,-17.66
 02/11/2018 13:30:00,33.18,33.0,2,-18.88
 02/11/2018 13:45:00,33.22,33.0,2,-18.88
 02/11/2018 14:00:00,33.22,33.0,2,-19.42
 02/11/2018 14:15:00,33.22,33.0,2,-19.57
 02/11/2018 14:30:00,33.22,33.0,2,-20.38
 02/11/2018 14:45:00,33.22,33.0,2,-22.3
 02/11/2018 15:00:00,33.22,33.0,2,-23.85
 02/11/2018 15:15:00,33.22,33.0,2,-24.74
 02/11/2018 15:30:00,33.13,33.0,2,-25.66
 02/11/2018 15:45:00,33.11,33.0,2,-25.66
 02/11/2018 16:00:00,33.01,33.0,2,-27.36
 02/11/2018 16:15:00,32.98,33.0,2,-28.69
 02/11/2018 16:30:00,32.89,33.0,2,-30.18
 02/11/2018 16:45:00,32.97,33.0,2,-31.43
 02/11/2018 17:00:00,33.03,33.0,2,-33.42
 02/11/2018 17:15:00,33.2,33.0,2,-35.55
 02/11/2018 17:30:00,33.07,33.0,2,-37.55
 02/11/2018 17:45:00,33.08,33.0,2,-37.55
 02/11/2018 18:00:00,33.11,33.0,2,-38.14
 02/11/2018 18:15:00,33.11,33.0,2,-38.22
 02/11/2018 18:30:00,33.18,33.0,2,-38.22
 02/11/2018 18:45:00,33.23,33.0,2,-37.76
 02/11/2018 19:00:00,33.37,33.0,2,-36.47
 02/11/2018 19:15:00,33.37,33.0,2,-36.47
 02/11/2018 19:30:00,33.26,33.0,2,-35.27
 02/11/2018 19:45:00,33.21,33.0,2,-34.18
 02/11/2018 20:00:00,33.16,33.0,2,-32.84
 02/11/2018 20:15:00,33.09,33.0,2,-32.17
 02/11/2018 20:30:00,32.97,33.0,2,-31.52
 02/11/2018 20:45:00,33.0,33.0,2,-31.26
 02/11/2018 21:00:00,33.05,33.0,2,-30.06
 02/11/2018 21:15:00,33.05,33.0,2,-29.48
 02/11/2018 21:30:00,33.08,33.0,2,-28.78
 02/11/2018 21:45:00,33.17,33.0,2,-28.16
 02/11/2018 22:00:00,33.18,33.0,2,-26.91
 02/11/2018 22:15:00,32.88,33.0,2,-25.91
 02/11/2018 22:30:00,32.97,33.0,2,-24.68
 02/11/2018 22:45:00,33.02,33.0,2,-23.47
 02/11/2018 23:00:00,33.13,33.0,2,-22.44
 02/11/2018 23:15:00,33.11,33.0,2,-21.94
 02/11/2018 23:30:00,33.12,33.0,2,-21.94
 02/11/2018 23:45:00,33.13,33.0,2,-21.52
 03/11/2018 00:00:00,33.11,33.0,2,-20.8
 03/11/2018 00:15:00,32.97,33.0,2,-23.39
 03/11/2018 00:30:00,32.93,33.0,2,-23.96
 03/11/2018 00:45:00,32.9,33.0,2,-23.96
 03/11/2018 01:00:00,32.84,33.0,2,-23.96
 03/11/2018 01:15:00,32.9,33.0,2,-23.96
 03/11/2018 01:30:00,32.99,33.0,2,-23.96
 03/11/2018 01:45:00,32.8,33.0,2,-23.65
 03/11/2018 02:00:00,32.8,33.0,2,-22.78
 03/11/2018 02:15:00,32.81,33.0,2,-22.41
 03/11/2018 02:30:00,32.84,33.0,2,-22.41
 03/11/2018 02:45:00,32.87,33.0,2,-22.41
 03/11/2018 03:00:00,32.91,33.0,2,-22.07
 03/11/2018 03:15:00,32.99,33.0,2,-21.22
 03/11/2018 03:30:00,32.99,33.0,2,-20.17
 03/11/2018 03:45:00,33.06,33.0,2,-19.86
 03/11/2018 04:00:00,33.11,33.0,2,-19.86
 03/11/2018 04:15:00,33.11,33.0,2,-19.86
 03/11/2018 04:30:00,33.11,33.0,2,-18.89
 03/11/2018 04:45:00,33.11,33.0,2,-18.49
 03/11/2018 05:00:00,33.11,33.0,2,-18.49
 03/11/2018 05:15:00,33.11,33.0,2,-18.49
 03/11/2018 05:30:00,33.11,33.0,2,-18.49
 03/11/2018 05:45:00,33.08,33.0,2,-18.49
 03/11/2018 06:00:00,33.02,33.0,2,-18.49
 03/11/2018 06:15:00,32.89,33.0,2,-19.25
 03/11/2018 06:30:00,32.81,33.0,2,-20.41
 03/11/2018 06:45:00,32.99,33.0,2,-21.07
 03/11/2018 07:00:00,32.99,33.0,2,-21.95
 03/11/2018 07:15:00,32.88,33.0,2,-21.95
 03/11/2018 07:30:00,32.76,33.0,2,-23.05
 03/11/2018 07:45:00,32.7,33.0,2,-23.71
 03/11/2018 08:00:00,32.7,33.0,2,-24.66
 03/11/2018 08:15:00,32.69,33.0,2,-25.3
 03/11/2018 08:30:00,32.91,33.0,2,-26.3
 03/11/2018 08:45:00,32.92,33.0,2,-26.93
 03/11/2018 09:00:00,32.84,33.0,2,-27.48
 03/11/2018 09:15:00,32.99,33.0,2,-27.48
 03/11/2018 09:30:00,32.99,33.0,2,-27.48
 03/11/2018 09:45:00,32.99,33.0,2,-27.48
 03/11/2018 10:00:00,32.93,33.0,2,-27.48
 03/11/2018 10:15:00,32.99,33.0,2,-27.48
 03/11/2018 10:30:00,32.99,33.0,2,-27.14
 03/11/2018 10:45:00,32.99,33.0,2,-26.82
 03/11/2018 11:00:00,33.01,33.0,2,-26.6
 03/11/2018 11:15:00,33.11,33.0,2,-25.47
 03/11/2018 11:30:00,33.16,33.0,2,-25.47
 03/11/2018 11:45:00,33.18,33.0,2,-25.47
 03/11/2018 12:00:00,33.12,33.0,2,-26.09
 03/11/2018 12:15:00,33.13,33.0,2,-26.33
 03/11/2018 12:30:00,33.15,33.0,2,-26.33
 03/11/2018 12:45:00,33.22,33.0,2,-26.33
 03/11/2018 13:00:00,33.22,33.0,2,-26.33
 03/11/2018 13:15:00,33.22,33.0,2,-26.33
 03/11/2018 13:30:00,33.22,33.0,2,-26.85
 03/11/2018 13:45:00,33.22,33.0,2,-27.0
 03/11/2018 14:00:00,33.24,33.0,2,-27.0
 03/11/2018 14:15:00,33.28,33.0,2,-27.0
 03/11/2018 14:30:00,33.3,33.0,2,-27.0
 03/11/2018 14:45:00,33.28,33.0,2,-27.0
 03/11/2018 15:00:00,33.28,33.0,2,-27.0
 03/11/2018 15:15:00,33.25,33.0,2,-27.0
 03/11/2018 15:30:00,33.28,33.0,2,-27.0
 03/11/2018 15:45:00,33.18,33.0,2,-27.34
 03/11/2018 16:00:00,33.08,33.0,2,-27.67
 03/11/2018 16:15:00,33.04,33.0,2,-28.83
 03/11/2018 16:30:00,32.9,33.0,2,-30.15
 03/11/2018 16:45:00,32.74,33.0,2,-30.63
 03/11/2018 17:00:00,32.67,33.0,2,-31.92
 03/11/2018 17:15:00,32.83,33.0,2,-33.33
 03/11/2018 17:30:00,33.05,33.0,2,-34.37
 03/11/2018 17:45:00,32.87,33.0,2,-34.71
 03/11/2018 18:00:00,32.87,33.0,2,-35.15
 03/11/2018 18:15:00,32.96,33.0,2,-35.15
 03/11/2018 18:30:00,32.94,33.0,2,-35.15
 03/11/2018 18:45:00,33.06,33.0,2,-34.41
 03/11/2018 19:00:00,33.17,33.0,2,-33.3
 03/11/2018 19:15:00,33.22,33.0,2,-32.8
 03/11/2018 19:30:00,33.12,33.0,2,-31.11
 03/11/2018 19:45:00,33.09,33.0,2,-30.18
 03/11/2018 20:00:00,33.01,33.0,2,-28.99
 03/11/2018 20:15:00,33.1,33.0,2,-28.83
 03/11/2018 20:30:00,33.15,33.0,2,-28.66
 03/11/2018 20:45:00,32.82,33.0,2,-27.65
 03/11/2018 21:00:00,33.08,33.0,2,-28.25
 03/11/2018 21:15:00,33.18,33.0,2,-27.47
 03/11/2018 21:30:00,33.17,33.0,2,-26.69
 03/11/2018 21:45:00,33.11,33.0,2,-25.43
 03/11/2018 22:00:00,33.17,33.0,2,-25.12
 03/11/2018 22:15:00,33.21,33.0,2,-24.22
 03/11/2018 22:30:00,33.37,33.0,2,-23.74
 03/11/2018 22:45:00,33.46,33.0,2,-22.4
 03/11/2018 23:00:00,33.4,33.0,2,-21.94
 03/11/2018 23:15:00,33.06,33.0,2,-21.57
 03/11/2018 23:30:00,32.81,33.0,2,-20.63
 03/11/2018 23:45:00,32.73,33.0,2,-20.63
 04/11/2018 00:00:00,32.7,33.0,2,-20.65
 04/11/2018 00:15:00,32.65,33.0,2,-22.89
 04/11/2018 00:30:00,32.85,33.0,2,-23.06
 04/11/2018 00:45:00,32.82,33.0,2,-23.78
 04/11/2018 01:00:00,32.82,33.0,2,-24.25
 04/11/2018 01:15:00,32.93,33.0,2,-24.01
 04/11/2018 01:30:00,32.94,33.0,2,-22.86
 04/11/2018 01:45:00,33.05,33.0,2,-22.73
 04/11/2018 02:00:00,33.12,33.0,2,-22.23
 04/11/2018 02:15:00,33.19,33.0,2,-22.23
 04/11/2018 02:30:00,33.28,33.0,2,-21.54
 04/11/2018 02:45:00,33.28,33.0,2,-21.01
 04/11/2018 03:00:00,33.12,33.0,2,-21.01
 04/11/2018 03:15:00,33.13,33.0,2,-21.01
 04/11/2018 03:30:00,32.99,33.0,2,-19.26
 04/11/2018 03:45:00,32.99,33.0,2,-19.26
 04/11/2018 04:00:00,33.06,33.0,2,-19.26
 04/11/2018 04:15:00,32.99,33.0,2,-19.26
 04/11/2018 04:30:00,32.99,33.0,2,-18.89
 04/11/2018 04:45:00,32.99,33.0,2,-18.57
 04/11/2018 05:00:00,33.06,33.0,2,-18.57
 04/11/2018 05:15:00,33.03,33.0,2,-18.57
 04/11/2018 05:30:00,32.99,33.0,2,-18.57
 04/11/2018 05:45:00,32.99,33.0,2,-18.57
 04/11/2018 06:00:00,32.91,33.0,2,-18.57
 04/11/2018 06:15:00,32.9,33.0,2,-18.57
 04/11/2018 06:30:00,32.84,33.0,2,-18.91
 04/11/2018 06:45:00,32.84,33.0,2,-19.52
 04/11/2018 07:00:00,32.81,33.0,2,-20.5
 04/11/2018 07:15:00,32.72,33.0,2,-20.5
 04/11/2018 07:30:00,32.81,33.0,2,-20.5
 04/11/2018 07:45:00,32.81,33.0,2,-21.16
 04/11/2018 08:00:00,32.79,33.0,2,-21.89
 04/11/2018 08:15:00,32.84,33.0,2,-22.74
 04/11/2018 08:30:00,32.86,33.0,2,-23.92
 04/11/2018 08:45:00,32.73,33.0,2,-24.64
 04/11/2018 09:00:00,32.71,33.0,2,-25.45
 04/11/2018 09:15:00,32.81,33.0,2,-25.8
 04/11/2018 09:30:00,32.8,33.0,2,-27.08
 04/11/2018 09:45:00,32.92,33.0,2,-28.16
 04/11/2018 10:00:00,32.85,33.0,2,-28.16
 04/11/2018 10:15:00,32.81,33.0,2,-28.16
 04/11/2018 10:30:00,32.81,33.0,2,-28.16
 04/11/2018 10:45:00,32.81,33.0,2,-28.16
 04/11/2018 11:00:00,32.81,33.0,2,-28.16
 04/11/2018 11:15:00,32.81,33.0,2,-28.16
 04/11/2018 11:30:00,32.79,33.0,2,-28.16
 04/11/2018 11:45:00,32.78,33.0,2,-28.16
 04/11/2018 12:00:00,32.93,33.0,2,-28.99
 04/11/2018 12:15:00,32.99,33.0,2,-30.66
 04/11/2018 12:30:00,32.99,33.0,2,-30.71
 04/11/2018 12:45:00,32.99,33.0,2,-30.71
 04/11/2018 13:00:00,33.04,33.0,2,-30.3
 04/11/2018 13:15:00,33.05,33.0,2,-30.03
 04/11/2018 13:30:00,33.05,33.0,2,-30.03
 04/11/2018 13:45:00,33.05,33.0,2,-30.03
 04/11/2018 14:00:00,33.05,33.0,2,-30.03
 04/11/2018 14:15:00,33.05,33.0,2,-30.03
 04/11/2018 14:30:00,33.15,33.0,2,-30.03
 04/11/2018 14:45:00,33.11,33.0,2,-30.03
 04/11/2018 15:00:00,33.11,33.0,2,-30.03
 04/11/2018 15:15:00,32.99,33.0,2,-30.03
 04/11/2018 15:30:00,32.99,33.0,2,-30.62
 04/11/2018 15:45:00,32.94,33.0,2,-31.33
 04/11/2018 16:00:00,32.83,33.0,2,-31.38
 04/11/2018 16:15:00,33.1,33.0,2,-32.65
 04/11/2018 16:30:00,33.13,33.0,2,-32.74
 04/11/2018 16:45:00,33.02,33.0,2,-33.97
 04/11/2018 17:00:00,33.0,33.0,2,-35.28
 04/11/2018 17:15:00,33.1,33.0,2,-37.13
 04/11/2018 17:30:00,33.13,33.0,2,-37.54
 04/11/2018 17:45:00,33.2,33.0,2,-37.54
 04/11/2018 18:00:00,33.26,33.0,2,-37.54
 04/11/2018 18:15:00,33.36,33.0,2,-36.27
 04/11/2018 18:30:00,33.45,33.0,2,-35.76
 04/11/2018 18:45:00,33.32,33.0,2,-34.47
 04/11/2018 19:00:00,33.34,33.0,2,-33.64
 04/11/2018 19:15:00,33.37,33.0,2,-33.05
 04/11/2018 19:30:00,33.15,33.0,2,-32.33
 04/11/2018 19:45:00,32.95,33.0,2,-31.48
 04/11/2018 20:00:00,32.95,33.0,2,-30.53
 04/11/2018 20:15:00,32.93,33.0,2,-30.13
 04/11/2018 20:30:00,33.01,33.0,2,-29.3
 04/11/2018 20:45:00,33.05,33.0,2,-28.77
 04/11/2018 21:00:00,33.11,33.0,2,-27.98
 04/11/2018 21:15:00,33.2,33.0,2,-27.42
 04/11/2018 21:30:00,33.28,33.0,2,-26.32
 04/11/2018 21:45:00,33.38,33.0,2,-26.23
 04/11/2018 22:00:00,33.35,33.0,2,-24.67
 04/11/2018 22:15:00,32.96,33.0,2,-22.81
 04/11/2018 22:30:00,33.03,33.0,2,-21.99
 04/11/2018 22:45:00,33.16,33.0,2,-21.08
 04/11/2018 23:00:00,33.1,33.0,2,-20.44
 04/11/2018 23:15:00,32.94,33.0,2,-19.91
 04/11/2018 23:30:00,32.99,33.0,2,-19.91
 04/11/2018 23:45:00,32.99,33.0,2,-19.91
 05/11/2018 00:00:00,33.03,33.0,2,-19.91
 05/11/2018 00:00:00,33.03,33.0,2,-19.91
 05/11/2018 00:15:00,32.9,33.0,2,-21.58
 05/11/2018 00:30:00,32.87,33.0,2,-22.5
 05/11/2018 00:45:00,32.76,33.0,2,-23.18
 05/11/2018 01:00:00,32.8,33.0,2,-23.18
 05/11/2018 01:15:00,32.81,33.0,2,-22.93
 05/11/2018 01:30:00,32.87,33.0,2,-21.82
 05/11/2018 01:45:00,32.87,33.0,2,-21.82
 05/11/2018 02:00:00,32.9,33.0,2,-20.97
 05/11/2018 02:15:00,32.89,33.0,2,-20.62
 05/11/2018 02:30:00,32.96,33.0,2,-20.62
 05/11/2018 02:45:00,32.99,33.0,2,-20.62
 05/11/2018 03:00:00,33.04,33.0,2,-19.95
 05/11/2018 03:15:00,32.99,33.0,2,-19.23
 05/11/2018 03:30:00,32.99,33.0,2,-19.23
 05/11/2018 03:45:00,33.04,33.0,2,-18.7
 05/11/2018 04:00:00,33.11,33.0,2,-18.55
 05/11/2018 04:15:00,33.11,33.0,2,-18.55
 05/11/2018 04:30:00,33.11,33.0,2,-18.34
 05/11/2018 04:45:00,33.04,33.0,2,-17.85
 05/11/2018 05:00:00,32.99,33.0,2,-17.85
 05/11/2018 05:15:00,32.99,33.0,2,-17.85
 05/11/2018 05:30:00,32.99,33.0,2,-17.85
 05/11/2018 05:45:00,32.91,33.0,2,-17.85
 05/11/2018 06:00:00,32.89,33.0,2,-19.08
 05/11/2018 06:15:00,32.73,33.0,2,-20.38
 05/11/2018 06:30:00,32.75,33.0,2,-21.4
 05/11/2018 06:45:00,32.83,33.0,2,-22.93
 05/11/2018 07:00:00,32.71,33.0,2,-24.45
 05/11/2018 07:15:00,32.75,33.0,2,-25.26
 05/11/2018 07:30:00,32.68,33.0,2,-25.97
 05/11/2018 07:45:00,32.77,33.0,2,-26.0
 05/11/2018 08:00:00,32.83,33.0,2,-26.53
 05/11/2018 08:15:00,32.79,33.0,2,-26.66
 05/11/2018 08:30:00,32.64,33.0,2,-27.89
 05/11/2018 08:45:00,32.64,33.0,2,-27.89
 05/11/2018 09:00:00,32.73,33.0,2,-27.89
 05/11/2018 09:15:00,32.77,33.0,2,-27.89
 05/11/2018 09:30:00,32.76,33.0,2,-27.75
 05/11/2018 09:45:00,32.81,33.0,2,-27.28
 05/11/2018 10:00:00,32.87,33.0,2,-27.28
 05/11/2018 10:15:00,32.87,33.0,2,-26.14
 05/11/2018 10:30:00,32.87,33.0,2,-25.93
 05/11/2018 10:45:00,32.87,33.0,2,-25.93
 05/11/2018 11:00:00,32.87,33.0,2,-25.93
 05/11/2018 11:15:00,32.94,33.0,2,-25.93
 05/11/2018 11:30:00,32.99,33.0,2,-25.93
 05/11/2018 11:45:00,32.99,33.0,2,-25.93
 05/11/2018 12:00:00,32.98,33.0,2,-25.74
 05/11/2018 12:15:00,32.95,33.0,2,-24.59
 05/11/2018 12:30:00,33.05,33.0,2,-25.57
 05/11/2018 12:45:00,32.93,33.0,2,-26.13
 05/11/2018 13:00:00,32.96,33.0,2,-26.13
 05/11/2018 13:15:00,33.02,33.0,2,-26.13
 05/11/2018 13:30:00,33.05,33.0,2,-24.9
 05/11/2018 13:45:00,33.05,33.0,2,-23.62
 05/11/2018 14:00:00,33.05,33.0,2,-23.45
 05/11/2018 14:15:00,33.05,33.0,2,-23.94
 05/11/2018 14:30:00,33.05,33.0,2,-24.8
 05/11/2018 14:45:00,33.05,33.0,2,-24.8
 05/11/2018 15:00:00,33.05,33.0,2,-24.8
 05/11/2018 15:15:00,33.05,33.0,2,-25.5
 05/11/2018 15:30:00,33.05,33.0,2,-26.15
 05/11/2018 15:45:00,32.99,33.0,2,-26.15
 05/11/2018 16:00:00,32.85,33.0,2,-26.56
 05/11/2018 16:15:00,32.8,33.0,2,-28.5
 05/11/2018 16:30:00,32.95,33.0,2,-30.3
 05/11/2018 16:45:00,33.1,33.0,2,-31.66
 05/11/2018 17:00:00,33.18,33.0,2,-27.56
 05/11/2018 17:15:00,33.11,33.0,2,-27.05
 05/11/2018 17:30:00,33.01,33.0,2,-27.9
 05/11/2018 17:45:00,33.06,33.0,2,-28.16
 05/11/2018 18:00:00,33.05,33.0,2,-28.16
 05/11/2018 18:15:00,32.96,33.0,2,-33.56
 05/11/2018 18:30:00,32.94,33.0,2,-34.87
 05/11/2018 18:45:00,33.05,33.0,2,-34.45
 05/11/2018 19:00:00,33.01,33.0,2,-33.57
 05/11/2018 19:15:00,32.87,33.0,2,-33.5
 05/11/2018 19:30:00,32.87,33.0,2,-32.63
 05/11/2018 19:45:00,32.98,33.0,2,-32.48
 05/11/2018 20:00:00,32.99,33.0,2,-31.51
 05/11/2018 20:15:00,33.04,33.0,2,-30.55
 05/11/2018 20:30:00,33.11,33.0,2,-29.2
 05/11/2018 20:45:00,33.16,33.0,2,-28.8
 05/11/2018 21:00:00,33.18,33.0,2,-27.74
 05/11/2018 21:15:00,33.22,33.0,2,-27.46
 05/11/2018 21:30:00,33.22,33.0,2,-26.71
 05/11/2018 21:45:00,33.24,33.0,2,-25.61
 05/11/2018 22:00:00,33.3,33.0,2,-24.55
 05/11/2018 22:15:00,33.33,33.0,2,-24.15
 05/11/2018 22:30:00,33.31,33.0,2,-22.25
 05/11/2018 22:45:00,33.13,33.0,2,-21.43
 05/11/2018 23:00:00,32.99,33.0,2,-19.97
 05/11/2018 23:15:00,32.99,33.0,2,-19.97
 05/11/2018 23:30:00,32.99,33.0,2,-19.97
 05/11/2018 23:45:00,33.03,33.0,2,-19.12
 06/11/2018 00:00:00,33.11,33.0,2,-18.74
 06/11/2018 00:15:00,32.9,33.0,2,-21.61
 06/11/2018 00:30:00,32.87,33.0,2,-22.0
 06/11/2018 00:45:00,32.87,33.0,2,-22.0
 06/11/2018 01:00:00,32.87,33.0,2,-22.0
 06/11/2018 01:15:00,32.87,33.0,2,-22.0
 06/11/2018 01:30:00,32.93,33.0,2,-22.0
 06/11/2018 01:45:00,33.06,33.0,2,-21.18
 06/11/2018 02:00:00,33.11,33.0,2,-20.64
 06/11/2018 02:15:00,33.05,33.0,2,-20.64
 06/11/2018 02:30:00,33.12,33.0,2,-20.64
 06/11/2018 02:45:00,33.17,33.0,2,-19.68
 06/11/2018 03:00:00,33.26,33.0,2,-19.42
 06/11/2018 03:15:00,33.28,33.0,2,-19.17
 06/11/2018 03:30:00,33.3,33.0,2,-18.63
 06/11/2018 03:45:00,33.19,33.0,2,-18.13
 06/11/2018 04:00:00,33.12,33.0,2,-18.13
 06/11/2018 04:15:00,33.17,33.0,2,-18.13
 06/11/2018 04:30:00,33.17,33.0,2,-17.67
 06/11/2018 04:45:00,33.17,33.0,2,-17.17
 06/11/2018 05:00:00,33.15,33.0,2,-17.17
 06/11/2018 05:15:00,32.99,33.0,2,-17.17
 06/11/2018 05:30:00,32.92,33.0,2,-17.17
 06/11/2018 05:45:00,32.93,33.0,2,-17.63
 06/11/2018 06:00:00,33.04,33.0,2,-18.72
 06/11/2018 06:15:00,33.07,33.0,2,-20.83
 06/11/2018 06:30:00,32.9,33.0,2,-21.57
 06/11/2018 06:45:00,32.84,33.0,2,-23.25
 06/11/2018 07:00:00,32.73,33.0,2,-24.68
 06/11/2018 07:15:00,32.72,33.0,2,-25.27
 06/11/2018 07:30:00,32.76,33.0,2,-25.43
 06/11/2018 07:45:00,32.87,33.0,2,-26.93
 06/11/2018 08:00:00,33.0,33.0,2,-27.96
 06/11/2018 08:15:00,33.09,33.0,2,-27.96
 06/11/2018 08:30:00,33.05,33.0,2,-27.96
 06/11/2018 08:45:00,33.05,33.0,2,-27.96
 06/11/2018 09:00:00,33.09,33.0,2,-27.75
 06/11/2018 09:15:00,33.07,33.0,2,-27.01
 06/11/2018 09:30:00,33.11,33.0,2,-27.68
 06/11/2018 09:45:00,33.15,33.0,2,-28.36
 06/11/2018 10:00:00,33.15,33.0,2,-27.68
 06/11/2018 10:15:00,33.22,33.0,2,-27.69
 06/11/2018 10:30:00,33.22,33.0,2,-27.01
 06/11/2018 10:45:00,33.23,33.0,2,-26.21
 06/11/2018 11:00:00,33.34,33.0,2,-25.66
 06/11/2018 11:15:00,33.34,33.0,2,-25.66
 06/11/2018 11:30:00,33.34,33.0,2,-25.0
 06/11/2018 11:45:00,33.28,33.0,2,-24.31
 06/11/2018 12:00:00,33.11,33.0,2,-25.59
 06/11/2018 12:15:00,33.06,33.0,2,-26.14
 06/11/2018 12:30:00,33.05,33.0,2,-26.14
 06/11/2018 12:45:00,33.04,33.0,2,-26.14
 06/11/2018 13:00:00,32.94,33.0,2,-26.14
 06/11/2018 13:15:00,32.82,33.0,2,-26.14
 06/11/2018 13:30:00,32.82,33.0,2,-25.59
 06/11/2018 13:45:00,32.87,33.0,2,-24.62
 06/11/2018 14:00:00,32.87,33.0,2,-25.86
 06/11/2018 14:15:00,32.76,33.0,2,-25.95
 06/11/2018 14:30:00,32.76,33.0,2,-25.96
 06/11/2018 14:45:00,32.76,33.0,2,-26.62
 06/11/2018 15:00:00,13.97,13.83,2,-12.07
 06/11/2018 15:15:00,32.81,33.0,2,-26.62
 06/11/2018 15:30:00,32.81,33.0,2,-26.72
 06/11/2018 15:45:00,32.71,33.0,2,-27.52
 06/11/2018 16:00:00,32.63,33.0,2,-28.62
 06/11/2018 16:15:00,32.67,33.0,2,-28.97
 06/11/2018 16:30:00,32.59,33.0,2,-31.03
 06/11/2018 16:45:00,32.81,33.0,2,-31.92
 06/11/2018 17:00:00,32.95,33.0,2,-34.14
 06/11/2018 17:15:00,33.05,33.0,2,-35.35
 06/11/2018 17:30:00,33.05,33.0,2,-35.54
 06/11/2018 17:45:00,33.05,33.0,2,-36.85
 06/11/2018 18:00:00,33.05,33.0,2,-36.88
 06/11/2018 18:15:00,33.11,33.0,2,-36.88
 06/11/2018 18:30:00,33.18,33.0,2,-36.87
 06/11/2018 18:45:00,33.2,33.0,2,-35.79
 06/11/2018 19:00:00,33.11,33.0,2,-35.45
 06/11/2018 19:15:00,33.16,33.0,2,-34.86
 06/11/2018 19:30:00,33.26,33.0,2,-33.66
 06/11/2018 19:45:00,33.31,33.0,2,-32.75
 06/11/2018 20:00:00,33.27,33.0,2,-32.08
 06/11/2018 20:15:00,33.28,33.0,2,-31.29
 06/11/2018 20:30:00,33.23,33.0,2,-30.32
 06/11/2018 20:45:00,33.13,33.0,2,-28.91
 06/11/2018 21:00:00,33.11,33.0,2,-28.91
 06/11/2018 21:15:00,33.22,33.0,2,-27.48
 06/11/2018 21:30:00,33.1,33.0,2,-26.49
 06/11/2018 21:45:00,32.89,33.0,2,-25.58
 06/11/2018 22:00:00,32.86,33.0,2,-24.63
 06/11/2018 22:15:00,32.98,33.0,2,-24.58
 06/11/2018 22:30:00,33.05,33.0,2,-22.89
 06/11/2018 22:45:00,33.08,33.0,2,-21.91
 06/11/2018 23:00:00,33.17,33.0,2,-20.79
 06/11/2018 23:15:00,32.91,33.0,2,-20.79
 06/11/2018 23:30:00,32.71,33.0,2,-20.79
 06/11/2018 23:45:00,32.7,33.0,2,-20.79
 07/11/2018 00:00:00,32.72,33.0,2,-20.79
 07/11/2018 00:15:00,32.83,33.0,2,-22.29
 07/11/2018 00:30:00,32.82,33.0,2,-23.14
 07/11/2018 00:45:00,32.85,33.0,2,-23.95
 07/11/2018 01:00:00,33.07,33.0,2,-23.84
 07/11/2018 01:15:00,33.17,33.0,2,-23.39
 07/11/2018 01:30:00,33.25,33.0,2,-23.07
 07/11/2018 01:45:00,33.28,33.0,2,-22.27
 07/11/2018 02:00:00,33.33,33.0,2,-21.51
 07/11/2018 02:15:00,33.18,33.0,2,-21.51
 07/11/2018 02:30:00,33.22,33.0,2,-20.33
 07/11/2018 02:45:00,33.26,33.0,2,-20.33
 07/11/2018 03:00:00,33.11,33.0,2,-20.33
 07/11/2018 03:15:00,33.15,33.0,2,-20.19
 07/11/2018 03:30:00,33.17,33.0,2,-19.48
 07/11/2018 03:45:00,33.26,33.0,2,-18.56
 07/11/2018 04:00:00,33.28,33.0,2,-18.1
 07/11/2018 04:15:00,33.28,33.0,2,-18.1
 07/11/2018 04:30:00,33.27,33.0,2,-18.1
 07/11/2018 04:45:00,33.22,33.0,2,-18.1
 07/11/2018 05:00:00,33.22,33.0,2,-18.1
 07/11/2018 05:15:00,33.17,33.0,2,-18.1
 07/11/2018 05:30:00,33.32,33.0,2,-18.1
 07/11/2018 05:45:00,33.24,33.0,2,-18.2
 07/11/2018 06:00:00,33.16,33.0,2,-19.07
 07/11/2018 06:15:00,32.84,33.0,2,-21.18
 07/11/2018 06:30:00,32.92,33.0,2,-21.89
 07/11/2018 06:45:00,32.78,33.0,2,-23.44
 07/11/2018 07:00:00,32.76,33.0,2,-24.88
 07/11/2018 07:15:00,32.75,33.0,2,-25.3
 07/11/2018 07:30:00,32.87,33.0,2,-27.05
 07/11/2018 07:45:00,33.03,33.0,2,-28.13
 07/11/2018 08:00:00,33.17,33.0,2,-28.13
 07/11/2018 08:15:00,33.14,33.0,2,-28.13
 07/11/2018 08:30:00,33.05,33.0,2,-28.13
 07/11/2018 08:45:00,33.05,33.0,2,-28.13
 07/11/2018 09:00:00,33.11,33.0,2,-28.12
 07/11/2018 09:15:00,33.09,33.0,2,-27.39
 07/11/2018 09:30:00,33.05,21.14,2,-27.17
 07/11/2018 09:45:00,33.05,0.0,2,-25.79
 07/11/2018 10:00:00,33.06,0.0,2,-26.24
 07/11/2018 10:15:00,33.17,0.0,2,-26.77
 07/11/2018 10:30:00,33.07,0.0,2,-26.77
 07/11/2018 10:45:00,33.09,0.0,2,-26.07
 07/11/2018 11:00:00,33.21,0.0,2,-24.08
 07/11/2018 11:15:00,33.28,0.0,2,-22.83
 07/11/2018 11:30:00,33.32,0.0,2,-22.83
 07/11/2018 11:45:00,33.17,0.0,2,-22.83
 07/11/2018 12:00:00,33.05,0.0,2,-22.2
 07/11/2018 12:15:00,32.99,0.0,2,-21.4
 07/11/2018 12:30:00,32.99,0.0,2,-19.89
 07/11/2018 12:45:00,33.1,20.78,2,-18.06
 07/11/2018 13:00:00,33.14,33.17,2,-18.33
 07/11/2018 13:15:00,33.15,33.17,2,-17.47
 07/11/2018 13:30:00,33.22,33.17,2,-17.78
 07/11/2018 13:45:00,33.3,33.17,2,-18.45
 07/11/2018 14:00:00,33.18,33.17,2,-17.54
 07/11/2018 14:15:00,33.1,33.09,2,-18.0
 07/11/2018 14:30:00,32.31,32.27,2,-18.18
 07/11/2018 14:45:00,32.29,32.27,2,-20.53
 07/11/2018 15:00:00,32.29,32.27,2,-20.88
 07/11/2018 15:15:00,32.29,32.27,2,-20.88
 07/11/2018 15:30:00,32.29,32.27,2,-20.88
 07/11/2018 15:45:00,32.2,32.27,2,-21.42
 07/11/2018 16:00:00,32.15,32.27,2,-22.19
 07/11/2018 16:15:00,32.03,32.27,2,-22.57
 07/11/2018 16:30:00,31.99,32.27,2,-24.4
 07/11/2018 16:45:00,32.07,32.27,2,-26.75
 07/11/2018 17:00:00,32.11,32.28,2,-28.53
 07/11/2018 17:15:00,32.44,32.63,2,-30.44
 07/11/2018 17:30:00,32.54,32.74,2,-30.57
 07/11/2018 17:45:00,32.58,32.74,2,-30.57
 07/11/2018 18:00:00,32.64,32.74,2,-30.57
 07/11/2018 18:15:00,32.76,32.74,2,-30.57
 07/11/2018 18:30:00,32.87,32.74,2,-30.57
 07/11/2018 18:45:00,32.93,32.74,2,-30.57
 07/11/2018 19:00:00,33.05,32.74,2,-29.49
 07/11/2018 19:15:00,32.96,32.74,2,-28.83
 07/11/2018 19:30:00,33.03,32.74,2,-28.83
 07/11/2018 19:45:00,33.04,32.74,2,-27.92
 07/11/2018 20:00:00,32.98,32.74,2,-27.22
 07/11/2018 20:15:00,33.02,32.74,2,-26.15
 07/11/2018 20:30:00,32.92,32.74,2,-25.64
 07/11/2018 20:45:00,32.73,32.74,2,-24.6
 07/11/2018 21:00:00,32.75,32.74,2,-24.6
 07/11/2018 21:15:00,32.88,32.74,2,-23.46
 07/11/2018 21:30:00,32.78,32.74,2,-23.04
 07/11/2018 21:45:00,32.61,32.74,2,-21.9
 07/11/2018 22:00:00,32.76,32.74,2,-20.52
 07/11/2018 22:15:00,32.84,32.74,2,-19.39
 07/11/2018 22:30:00,32.86,32.74,2,-18.61
 07/11/2018 22:45:00,32.82,32.74,2,-17.8
 07/11/2018 23:00:00,32.93,32.74,2,-17.02
 07/11/2018 23:15:00,32.72,32.74,2,-17.13
 07/11/2018 23:30:00,32.86,32.74,2,-16.69
 07/11/2018 23:45:00,32.87,32.74,2,-15.85
 08/11/2018 00:00:00,32.87,32.74,2,-15.94
 08/11/2018 00:15:00,32.76,32.74,2,-18.29
 08/11/2018 00:30:00,32.71,32.74,2,-18.52
 08/11/2018 00:45:00,32.7,32.74,2,-18.52
 08/11/2018 01:00:00,32.72,32.74,2,-18.52
 08/11/2018 01:15:00,32.81,32.74,2,-18.52
 08/11/2018 01:30:00,32.81,32.74,2,-18.52
 08/11/2018 01:45:00,32.81,32.74,2,-18.17
 08/11/2018 02:00:00,32.83,32.74,2,-17.68
 08/11/2018 02:15:00,32.89,32.74,2,-17.18
 08/11/2018 02:30:00,32.98,32.74,2,-17.18
 08/11/2018 02:45:00,32.89,32.74,2,-17.18
 08/11/2018 03:00:00,32.99,32.74,2,-16.66
 08/11/2018 03:15:00,33.06,32.74,2,-15.97
 08/11/2018 03:30:00,33.08,32.74,2,-15.78
 08/11/2018 03:45:00,32.93,32.74,2,-15.18
 08/11/2018 04:00:00,32.92,32.74,2,-15.18
 08/11/2018 04:15:00,32.89,32.74,2,-15.18
 08/11/2018 04:30:00,32.93,32.74,2,-14.51
 08/11/2018 04:45:00,32.93,32.74,2,-13.96
 08/11/2018 05:00:00,32.93,32.74,2,-13.96
 08/11/2018 05:15:00,32.88,32.74,2,-13.96
 08/11/2018 05:30:00,32.81,32.74,2,-13.96
 08/11/2018 05:45:00,32.81,32.74,2,-14.65
 08/11/2018 06:00:00,32.74,32.74,2,-15.16
 08/11/2018 06:15:00,32.66,32.74,2,-16.36
 08/11/2018 06:30:00,32.7,32.74,2,-17.2
 08/11/2018 06:45:00,32.63,32.74,2,-18.44
 08/11/2018 07:00:00,32.64,32.74,2,-20.46
 08/11/2018 07:15:00,32.54,32.74,2,-20.95
 08/11/2018 07:30:00,32.85,32.74,2,-21.68
 08/11/2018 07:45:00,32.8,32.74,2,-22.88
 08/11/2018 08:00:00,32.7,32.74,2,-23.55
 08/11/2018 08:15:00,32.74,32.74,2,-23.55
 08/11/2018 08:30:00,32.81,32.74,2,-23.21
 08/11/2018 08:45:00,32.81,32.74,2,-22.24
 08/11/2018 09:00:00,32.79,32.74,2,-22.24
 08/11/2018 09:15:00,32.68,32.74,2,-22.24
 08/11/2018 09:30:00,32.72,32.74,2,-22.24
 08/11/2018 09:45:00,32.92,32.74,2,-23.0
 08/11/2018 10:00:00,32.93,32.74,2,-22.75
 08/11/2018 10:15:00,32.9,32.74,2,-22.75
 08/11/2018 10:30:00,32.97,32.74,2,-22.55
 08/11/2018 10:45:00,32.93,32.74,2,-21.42
 08/11/2018 11:00:00,32.93,32.74,2,-21.42
 08/11/2018 11:15:00,32.88,32.74,2,-22.32
 08/11/2018 11:30:00,32.89,32.74,2,-22.6
 08/11/2018 11:45:00,32.99,32.74,2,-22.6
 08/11/2018 12:00:00,32.99,32.74,2,-22.08
 08/11/2018 12:15:00,32.94,32.74,2,-22.07
 08/11/2018 12:30:00,32.99,32.74,2,-21.74
 08/11/2018 12:45:00,32.99,32.74,2,-20.62
 08/11/2018 13:00:00,32.99,32.74,2,-21.84
 08/11/2018 13:15:00,33.08,32.74,2,-22.08
 08/11/2018 13:30:00,32.92,32.74,2,-22.08
 08/11/2018 13:45:00,32.81,32.76,2,-22.23
 08/11/2018 14:00:00,32.76,32.84,2,-22.61
 08/11/2018 14:15:00,32.76,32.9,2,-22.61
 08/11/2018 14:30:00,32.85,32.9,2,-22.61
 08/11/2018 14:45:00,32.87,32.9,2,-22.61
 08/11/2018 15:00:00,32.87,32.9,2,-22.61
 08/11/2018 15:15:00,32.85,32.9,2,-22.61
 08/11/2018 15:30:00,33.02,32.9,2,-22.61
 08/11/2018 15:45:00,33.18,32.9,2,-23.75
 08/11/2018 16:00:00,32.98,32.9,2,-24.3
 08/11/2018 16:15:00,32.93,32.9,2,-24.37
 08/11/2018 16:30:00,33.0,32.9,2,-26.14
 08/11/2018 16:45:00,32.98,32.9,2,-27.42
 08/11/2018 17:00:00,32.87,32.9,2,-28.55
 08/11/2018 17:15:00,32.89,32.9,2,-29.94
 08/11/2018 17:30:00,32.81,32.9,2,-30.76
 08/11/2018 17:45:00,32.86,32.9,2,-31.26
 08/11/2018 18:00:00,32.84,32.9,2,-31.26
 08/11/2018 18:15:00,32.86,32.9,2,-31.26
 08/11/2018 18:30:00,32.93,32.9,2,-31.26
 08/11/2018 18:45:00,32.87,32.9,2,-30.23
 08/11/2018 19:00:00,32.99,32.9,2,-29.94
 08/11/2018 19:15:00,32.99,32.9,2,-29.94
 08/11/2018 19:30:00,33.03,32.9,2,-28.6
 08/11/2018 19:45:00,33.14,32.9,2,-28.15
 08/11/2018 20:00:00,33.04,32.9,2,-27.9
 08/11/2018 20:15:00,32.87,32.9,2,-26.92
 08/11/2018 20:30:00,32.91,32.9,2,-26.63
 08/11/2018 20:45:00,32.94,32.9,2,-25.52
 08/11/2018 21:00:00,32.93,32.9,2,-24.81
 08/11/2018 21:15:00,33.1,32.9,2,-24.06
 08/11/2018 21:30:00,33.04,32.9,2,-23.47
 08/11/2018 21:45:00,32.84,32.9,2,-22.23
 08/11/2018 22:00:00,32.97,32.9,2,-21.77
 08/11/2018 22:15:00,33.0,32.9,2,-21.07
 08/11/2018 22:30:00,33.13,32.9,2,-20.09
 08/11/2018 22:45:00,33.22,32.9,2,-19.09
 08/11/2018 23:00:00,33.27,32.9,2,-18.59
 08/11/2018 23:15:00,33.12,32.9,2,-18.17
 08/11/2018 23:30:00,32.92,32.9,2,-17.9
 08/11/2018 23:45:00,32.74,32.9,2,-16.71
 09/11/2018 00:00:00,32.76,32.9,2,-16.71
 09/11/2018 00:15:00,32.55,32.9,2,-18.15
 09/11/2018 00:30:00,32.53,32.9,2,-18.25
 09/11/2018 00:45:00,32.52,32.9,2,-18.25
 09/11/2018 01:00:00,32.54,32.9,2,-18.25
 09/11/2018 01:15:00,32.64,32.9,2,-18.25
 09/11/2018 01:30:00,32.71,32.9,2,-18.25
 09/11/2018 01:45:00,32.71,32.9,2,-18.25
 09/11/2018 02:00:00,32.85,32.9,2,-18.25
 09/11/2018 02:15:00,32.89,32.9,2,-18.25
 09/11/2018 02:30:00,32.88,32.9,2,-17.62
 09/11/2018 02:45:00,32.94,32.9,2,-16.46
 09/11/2018 03:00:00,32.99,32.9,2,-16.46
 09/11/2018 03:15:00,33.01,32.9,2,-16.14
 09/11/2018 03:30:00,33.11,32.9,2,-15.84
 09/11/2018 03:45:00,33.2,32.9,2,-15.46
 09/11/2018 04:00:00,33.22,32.9,2,-15.22
 09/11/2018 04:15:00,33.22,32.9,2,-15.22
 09/11/2018 04:30:00,33.22,32.9,2,-15.0
 09/11/2018 04:45:00,33.22,32.9,2,-13.8
 09/11/2018 05:00:00,33.2,32.9,2,-13.8
 09/11/2018 05:15:00,33.07,32.9,2,-13.8
 09/11/2018 05:30:00,33.05,32.9,2,-13.8
 09/11/2018 05:45:00,33.15,32.9,2,-14.37
 09/11/2018 06:00:00,33.22,32.9,2,-14.79
 09/11/2018 06:15:00,33.21,32.9,2,-16.22
 09/11/2018 06:30:00,33.17,32.9,2,-17.32
 09/11/2018 06:45:00,33.12,32.9,2,-18.54
 09/11/2018 07:00:00,32.96,32.9,2,-19.84
 09/11/2018 07:15:00,32.73,32.9,2,-20.77
 09/11/2018 07:30:00,32.63,32.9,2,-21.24
 09/11/2018 07:45:00,32.54,32.9,2,-21.61
 09/11/2018 08:00:00,32.6,32.9,2,-21.8
 09/11/2018 08:15:00,32.58,32.9,2,-22.6
 09/11/2018 08:30:00,32.58,32.9,2,-23.13
 09/11/2018 08:45:00,32.58,32.9,2,-22.65
 09/11/2018 09:00:00,32.58,32.9,2,-22.48
 09/11/2018 09:15:00,32.58,32.9,2,-22.48
 09/11/2018 09:30:00,32.58,32.9,2,-21.89
 09/11/2018 09:45:00,32.58,32.9,2,-21.81
 09/11/2018 10:00:00,32.58,32.9,2,-21.81
 09/11/2018 10:15:00,32.61,32.9,2,-21.42
 09/11/2018 10:30:00,32.7,32.9,2,-20.49
 09/11/2018 10:45:00,32.66,32.9,2,-20.49
 09/11/2018 11:00:00,32.64,32.9,2,-20.49
 09/11/2018 11:15:00,32.71,32.9,2,-20.49
 09/11/2018 11:30:00,32.7,32.9,2,-20.49
 09/11/2018 11:45:00,32.7,32.9,2,-20.49
 09/11/2018 12:00:00,32.7,32.9,2,-21.04
 09/11/2018 12:15:00,32.7,32.9,2,-21.97
 09/11/2018 12:30:00,32.72,32.9,2,-21.31
 09/11/2018 12:45:00,32.93,32.9,2,-12.85
 09/11/2018 13:00:00,32.93,32.9,2,-13.15
 09/11/2018 13:15:00,32.92,32.9,2,-13.4
 09/11/2018 13:30:00,32.85,32.9,2,-13.4
 09/11/2018 13:45:00,32.91,32.9,2,-13.4
 09/11/2018 14:00:00,32.9,32.9,2,-13.4
 09/11/2018 14:15:00,32.93,32.9,2,-13.4
 09/11/2018 14:30:00,32.93,32.9,2,-14.01
 09/11/2018 14:45:00,32.92,32.9,2,-14.63
 09/11/2018 15:00:00,32.81,32.9,2,-14.63
 09/11/2018 15:15:00,32.76,32.9,2,-14.63
 09/11/2018 15:30:00,32.64,32.9,2,-15.03
 09/11/2018 15:45:00,32.56,32.9,2,-16.42
 09/11/2018 16:00:00,32.91,32.9,2,-16.69
 09/11/2018 16:15:00,33.05,32.9,2,-17.1
 09/11/2018 16:30:00,32.92,32.9,2,-17.93
 09/11/2018 16:45:00,32.94,32.9,2,-19.16
 09/11/2018 17:00:00,32.87,32.9,2,-19.73
 09/11/2018 17:15:00,32.89,32.9,2,-20.53
 09/11/2018 17:30:00,32.93,32.9,2,-21.0
 09/11/2018 17:45:00,32.93,32.9,2,-21.2
 09/11/2018 18:00:00,32.93,32.9,2,-21.2
 09/11/2018 18:15:00,32.97,32.9,2,-21.2
 09/11/2018 18:30:00,32.99,32.9,2,-20.71
 09/11/2018 18:45:00,32.89,32.9,2,-21.8
 09/11/2018 19:00:00,32.77,32.9,2,-27.87
 09/11/2018 19:15:00,32.87,32.9,2,-27.36
 09/11/2018 19:30:00,32.91,32.9,2,-26.5
 09/11/2018 19:45:00,33.03,32.9,2,-20.33
 09/11/2018 20:00:00,32.86,32.9,2,-21.45
 09/11/2018 20:15:00,32.82,32.66,2,-25.85
 09/11/2018 20:30:00,32.89,32.6,2,-24.64
 09/11/2018 20:45:00,32.82,32.6,2,-24.32
 09/11/2018 21:00:00,32.79,32.6,2,-23.73
 09/11/2018 21:15:00,32.64,32.6,2,-23.38
 09/11/2018 21:30:00,32.71,32.6,2,-23.12
 09/11/2018 21:45:00,32.62,32.6,2,-22.01
 09/11/2018 22:00:00,32.37,32.6,2,-20.75
 09/11/2018 22:15:00,32.53,32.6,2,-20.33
 09/11/2018 22:30:00,32.63,32.6,2,-19.32
 09/11/2018 22:45:00,32.76,32.6,2,-18.97
 09/11/2018 23:00:00,32.82,32.6,2,-18.01
 09/11/2018 23:15:00,32.87,32.6,2,-17.22
 09/11/2018 23:30:00,32.87,32.6,2,-17.22
 09/11/2018 23:45:00,32.85,32.6,2,-17.22
 10/11/2018 00:00:00,32.76,32.6,2,-17.19
 10/11/2018 00:15:00,32.76,32.9,2,-17.19
 10/11/2018 00:30:00,32.76,33.0,2,-17.19
 10/11/2018 00:45:00,32.76,33.0,2,-17.19
 10/11/2018 01:00:00,32.76,33.0,2,-17.19
 10/11/2018 01:15:00,32.76,33.0,2,-17.19
 10/11/2018 01:30:00,32.76,33.0,2,-17.19
 10/11/2018 01:45:00,32.76,33.0,2,-17.19
 10/11/2018 02:00:00,32.76,33.0,2,-17.19
 10/11/2018 02:15:00,32.76,33.0,2,-17.19
 10/11/2018 02:30:00,32.76,33.0,2,-17.19
 10/11/2018 02:45:00,32.76,33.0,2,-17.19
 10/11/2018 03:00:00,32.76,33.0,2,-17.19
 10/11/2018 03:15:00,32.76,33.0,2,-17.19
 10/11/2018 03:30:00,32.76,33.0,2,-17.19
 10/11/2018 03:45:00,32.76,33.0,2,-17.19
 10/11/2018 04:00:00,32.76,33.0,2,-17.19
 10/11/2018 04:15:00,32.76,33.0,2,-17.19
 10/11/2018 04:30:00,32.76,33.0,2,-17.19
 10/11/2018 04:45:00,32.76,33.0,2,-17.19
 10/11/2018 05:00:00,32.76,33.0,2,-17.19
 10/11/2018 05:15:00,32.76,33.0,2,-17.19
 10/11/2018 05:30:00,32.76,33.0,2,-17.19
 10/11/2018 05:45:00,32.76,33.0,2,-17.19
 10/11/2018 06:00:00,32.76,33.0,2,-17.19
 10/11/2018 06:15:00,32.76,33.0,2,-17.19
 10/11/2018 06:30:00,32.76,33.0,2,-17.19
 10/11/2018 06:45:00,32.76,33.0,2,-17.19
 10/11/2018 07:00:00,32.76,33.0,2,-17.19
 10/11/2018 07:15:00,32.76,33.0,2,-17.19
 10/11/2018 07:30:00,32.76,33.0,2,-17.19
 10/11/2018 07:45:00,32.76,33.0,2,-17.19
 10/11/2018 08:00:00,32.76,33.0,2,-17.19
 10/11/2018 08:15:00,32.76,33.0,2,-17.19
 10/11/2018 08:30:00,32.76,33.0,2,-17.19
 10/11/2018 08:45:00,32.76,33.0,2,-17.19
 10/11/2018 09:00:00,32.76,33.0,2,-17.19
 10/11/2018 09:15:00,32.76,33.0,2,-17.19
 10/11/2018 09:30:00,32.76,33.0,2,-17.19
 10/11/2018 09:45:00,32.76,33.0,2,-17.19
 10/11/2018 10:00:00,32.76,33.0,2,-17.19
 10/11/2018 10:15:00,32.76,33.0,2,-17.19
 10/11/2018 10:30:00,32.76,33.0,2,-17.19
 10/11/2018 10:45:00,32.76,33.0,2,-17.19
 10/11/2018 11:00:00,32.76,33.0,2,-17.19
 10/11/2018 11:15:00,32.76,33.0,2,-17.19
 10/11/2018 11:30:00,32.76,33.0,2,-17.19
 10/11/2018 11:45:00,32.76,33.0,2,-17.19
 10/11/2018 12:00:00,32.76,33.0,2,-17.19
 10/11/2018 12:15:00,32.76,33.0,2,-17.19
 10/11/2018 12:30:00,32.76,33.0,2,-17.19
 10/11/2018 12:45:00,32.76,33.0,2,-17.19
 10/11/2018 13:00:00,32.76,33.0,2,-17.19
 10/11/2018 13:15:00,32.76,33.0,2,-17.19
 10/11/2018 13:30:00,32.76,33.0,2,-17.19
 10/11/2018 13:45:00,32.76,33.0,2,-17.19
 10/11/2018 14:00:00,32.76,33.0,2,-17.19
 10/11/2018 14:15:00,32.76,33.0,2,-17.19
 10/11/2018 14:30:00,32.76,33.0,2,-17.19
 10/11/2018 14:45:00,32.76,33.0,2,-17.19
 10/11/2018 15:00:00,32.76,33.0,2,-17.19
 10/11/2018 15:15:00,32.76,33.0,2,-17.19
 10/11/2018 15:30:00,32.76,33.0,2,-17.19
 10/11/2018 15:45:00,32.76,33.0,2,-17.19
 10/11/2018 16:00:00,32.76,33.0,2,-17.19
 10/11/2018 16:15:00,32.76,33.0,2,-17.19
 10/11/2018 16:30:00,32.76,33.0,2,-17.19
 10/11/2018 16:45:00,32.76,33.0,2,-17.19
 10/11/2018 17:00:00,32.76,33.0,2,-17.19
 10/11/2018 17:15:00,32.76,33.0,2,-17.19
 10/11/2018 17:30:00,32.76,33.0,2,-17.19
 10/11/2018 17:45:00,32.76,33.0,2,-17.19
 10/11/2018 18:00:00,32.76,33.0,2,-17.19
 10/11/2018 18:15:00,32.76,33.0,2,-17.19
 10/11/2018 18:30:00,32.76,33.0,2,-17.19
 10/11/2018 18:45:00,32.76,33.0,2,-17.19
 10/11/2018 19:00:00,32.76,33.0,2,-17.19
 10/11/2018 19:15:00,32.76,33.0,2,-17.19
 10/11/2018 19:30:00,32.76,33.0,2,-17.19
 10/11/2018 19:45:00,32.76,33.0,2,-17.19
 10/11/2018 20:00:00,32.76,33.0,2,-17.19
 10/11/2018 20:15:00,32.76,33.0,2,-17.19
 10/11/2018 20:30:00,32.76,33.0,2,-17.19
 10/11/2018 20:45:00,32.76,33.0,2,-17.19
 10/11/2018 21:00:00,32.76,33.0,2,-17.19
 10/11/2018 21:15:00,32.76,33.0,2,-17.19
 10/11/2018 21:30:00,32.76,33.0,2,-17.19
 10/11/2018 21:45:00,32.76,33.0,2,-17.19
 10/11/2018 22:00:00,32.76,33.0,2,-17.19
 10/11/2018 22:15:00,32.76,33.0,2,-17.19
 10/11/2018 22:30:00,32.76,33.0,2,-17.19
 10/11/2018 22:45:00,32.76,33.0,2,-17.19
 10/11/2018 23:00:00,32.76,33.0,2,-17.19
 10/11/2018 23:15:00,32.76,33.0,2,-17.19
 10/11/2018 23:30:00,32.76,33.0,2,-17.19
 10/11/2018 23:45:00,32.76,33.0,2,-17.19
 11/11/2018 00:00:00,32.76,33.0,2,-17.19
 11/11/2018 00:15:00,32.76,33.0,2,-17.19
 11/11/2018 00:30:00,32.76,33.0,2,-17.19
 11/11/2018 00:45:00,32.76,33.0,2,-17.19
 11/11/2018 01:00:00,32.76,33.0,2,-17.19
 11/11/2018 01:15:00,32.76,33.0,2,-17.19
 11/11/2018 01:30:00,32.76,33.0,2,-17.19
 11/11/2018 01:45:00,32.76,33.0,2,-17.19
 11/11/2018 02:00:00,32.76,33.0,2,-17.19
 11/11/2018 02:15:00,32.76,33.0,2,-17.19
 11/11/2018 02:30:00,32.76,33.0,2,-17.19
 11/11/2018 02:45:00,32.76,33.0,2,-17.19
 11/11/2018 03:00:00,32.76,33.0,2,-17.19
 11/11/2018 03:15:00,32.76,33.0,2,-17.19
 11/11/2018 03:30:00,32.76,33.0,2,-17.19
 11/11/2018 03:45:00,32.76,33.0,2,-15.28
 11/11/2018 04:00:00,32.76,33.0,2,-15.26
 11/11/2018 04:15:00,32.76,33.0,2,-15.26
 11/11/2018 04:30:00,32.76,33.0,2,-15.26
 11/11/2018 04:45:00,32.76,33.0,2,-15.26
 11/11/2018 05:00:00,32.76,33.0,2,-15.26
 11/11/2018 05:15:00,32.76,33.0,2,-15.26
 11/11/2018 05:30:00,32.76,33.0,2,-15.26
 11/11/2018 05:45:00,32.95,33.0,2,-15.26
 11/11/2018 06:00:00,33.05,33.0,2,-15.26
 11/11/2018 06:15:00,32.98,33.0,2,-15.26
 11/11/2018 06:30:00,32.93,33.0,2,-15.81
 11/11/2018 06:45:00,32.76,33.0,2,-16.49
 11/11/2018 07:00:00,32.7,33.0,2,-16.49
 11/11/2018 07:15:00,32.73,33.0,2,-16.49
 11/11/2018 07:30:00,32.86,33.0,2,-16.82
 11/11/2018 07:45:00,32.81,33.0,2,-17.82
 11/11/2018 08:00:00,32.75,33.0,2,-18.24
 11/11/2018 08:15:00,32.78,33.0,2,-19.2
 11/11/2018 08:30:00,32.7,33.0,2,-19.31
 11/11/2018 08:45:00,32.7,33.0,2,-20.42
 11/11/2018 09:00:00,32.68,33.0,2,-20.47
 11/11/2018 09:15:00,32.64,33.0,2,-20.95
 11/11/2018 09:30:00,32.64,33.0,2,-20.07
 11/11/2018 09:45:00,32.64,33.0,2,-19.81
 11/11/2018 10:00:00,32.71,33.0,2,-20.07
 11/11/2018 10:15:00,32.73,33.0,2,-20.61
 11/11/2018 10:30:00,32.74,33.0,2,-21.23
 11/11/2018 10:45:00,32.72,33.0,2,-20.44
 11/11/2018 11:00:00,32.77,33.0,2,-18.75
 11/11/2018 11:15:00,32.93,33.0,2,-17.44
 11/11/2018 11:30:00,32.89,33.0,2,-18.11
 11/11/2018 11:45:00,32.87,33.0,2,-18.96
 11/11/2018 12:00:00,32.76,33.0,2,-17.95
 11/11/2018 12:15:00,32.81,33.0,2,-18.4
 11/11/2018 12:30:00,32.79,33.0,2,-18.99
 11/11/2018 12:45:00,32.76,33.0,2,-20.0
 11/11/2018 13:00:00,32.82,33.0,2,-20.23
 11/11/2018 13:15:00,32.8,33.0,2,-19.82
 11/11/2018 13:30:00,32.81,33.0,2,-20.01
 11/11/2018 13:45:00,32.83,33.0,2,-20.06
 11/11/2018 14:00:00,32.9,33.0,2,-19.93
 11/11/2018 14:15:00,32.82,33.0,2,-19.93
 11/11/2018 14:30:00,32.85,33.0,2,-19.83
 11/11/2018 14:45:00,32.83,33.0,2,-20.58
 11/11/2018 15:00:00,32.79,33.0,2,-21.37
 11/11/2018 15:15:00,32.69,33.0,2,-21.93
 11/11/2018 15:30:00,32.58,33.0,2,-21.93
 11/11/2018 15:45:00,32.63,33.0,2,-22.19
 11/11/2018 16:00:00,32.68,33.0,2,-22.62
 11/11/2018 16:15:00,32.61,33.0,2,-24.44
 11/11/2018 16:30:00,32.92,33.0,2,-25.76
 11/11/2018 16:45:00,32.91,33.0,2,-26.28
 11/11/2018 17:00:00,32.79,33.0,2,-27.57
 11/11/2018 17:15:00,32.87,33.0,2,-29.21
 11/11/2018 17:30:00,32.87,33.0,2,-29.3
 11/11/2018 17:45:00,32.9,33.0,2,-29.3
 11/11/2018 18:00:00,32.99,33.0,2,-29.3
 11/11/2018 18:15:00,32.99,33.0,2,-29.3
 11/11/2018 18:30:00,32.99,33.0,2,-29.3
 11/11/2018 18:45:00,32.99,33.0,2,-29.02
 11/11/2018 19:00:00,33.04,33.0,2,-27.28
 11/11/2018 19:15:00,33.11,33.0,2,-26.82
 11/11/2018 19:30:00,33.17,33.0,2,-26.82
 11/11/2018 19:45:00,33.38,33.0,2,-26.03
 11/11/2018 20:00:00,33.22,33.0,2,-24.62
 11/11/2018 20:15:00,33.07,33.0,2,-23.85
 11/11/2018 20:30:00,33.17,33.0,2,-23.02
 11/11/2018 20:45:00,33.17,33.0,2,-22.82
 11/11/2018 21:00:00,32.98,33.0,2,-21.73
 11/11/2018 21:15:00,32.84,33.0,2,-21.73
 11/11/2018 21:30:00,32.81,33.0,2,-21.31
 11/11/2018 21:45:00,32.86,33.0,2,-20.5
 11/11/2018 22:00:00,32.77,33.0,2,-20.46
 11/11/2018 22:15:00,32.88,33.0,2,-19.41
 11/11/2018 22:30:00,32.95,33.0,2,-18.77
 11/11/2018 22:45:00,32.99,33.0,2,-17.81
 11/11/2018 23:00:00,33.09,33.0,2,-17.43
 11/11/2018 23:15:00,33.12,33.0,2,-17.43
 11/11/2018 23:30:00,33.23,33.0,2,-17.18
 11/11/2018 23:45:00,33.16,33.0,2,-16.88
 12/11/2018 00:00:00,32.99,33.0,2,-16.88
 12/11/2018 00:00:00,32.99,33.0,2,-16.88
 12/11/2018 00:15:00,32.81,33.0,2,-18.38
 12/11/2018 00:30:00,33.03,33.0,2,-18.64
 12/11/2018 00:45:00,33.05,33.0,2,-18.64
 12/11/2018 01:00:00,33.05,33.0,2,-18.64
 12/11/2018 01:15:00,33.05,33.0,2,-18.64
 12/11/2018 01:30:00,33.09,33.0,2,-18.64
 12/11/2018 01:45:00,33.22,33.0,2,-18.15
 12/11/2018 02:00:00,33.29,33.0,2,-17.45
 12/11/2018 02:15:00,33.33,33.0,2,-16.67
 12/11/2018 02:30:00,33.38,33.0,2,-16.67
 12/11/2018 02:45:00,33.46,33.0,2,-16.67
 12/11/2018 03:00:00,33.32,33.0,2,-16.67
 12/11/2018 03:15:00,33.05,33.0,2,-15.99
 12/11/2018 03:30:00,33.1,33.0,2,-15.14
 12/11/2018 03:45:00,33.17,33.0,2,-15.14
 12/11/2018 04:00:00,33.17,33.0,2,-15.14
 12/11/2018 04:15:00,33.17,33.0,2,-15.14
 12/11/2018 04:30:00,33.14,33.0,2,-15.14
 12/11/2018 04:45:00,32.96,33.0,2,-15.13
 12/11/2018 05:00:00,33.05,33.0,2,-13.73
 12/11/2018 05:15:00,32.94,33.0,2,-13.73
 12/11/2018 05:30:00,32.93,33.0,2,-14.36
 12/11/2018 05:45:00,32.84,33.0,2,-14.68
 12/11/2018 06:00:00,32.74,33.0,2,-15.7
 12/11/2018 06:15:00,32.83,33.0,2,-17.15
 12/11/2018 06:30:00,33.22,33.0,2,-17.75
 12/11/2018 06:45:00,32.86,33.0,2,-19.03
 12/11/2018 07:00:00,32.69,33.0,2,-20.38
 12/11/2018 07:15:00,32.62,33.0,2,-21.37
 12/11/2018 07:30:00,32.81,33.0,2,-21.79
 12/11/2018 07:45:00,32.92,33.0,2,-22.68
 12/11/2018 08:00:00,32.8,33.0,2,-23.3
 12/11/2018 08:15:00,32.84,33.0,2,-23.3
 12/11/2018 08:30:00,33.18,33.0,2,-23.3
 12/11/2018 08:45:00,33.33,33.0,2,-23.3
 12/11/2018 09:00:00,33.34,33.0,2,-23.3
 12/11/2018 09:15:00,33.23,32.98,2,-23.3
 12/11/2018 09:30:00,33.17,32.97,2,-22.94
 12/11/2018 09:45:00,32.99,32.99,1,-22.29
 12/11/2018 10:00:00,33.0,33.0,1,-22.29
 12/11/2018 10:15:00,32.58,33.0,1,-22.29
 12/11/2018 10:30:00,32.61,33.0,1,-21.68
 12/11/2018 10:45:00,32.65,33.0,1,-22.02
 12/11/2018 11:00:00,32.64,33.0,1,-21.3
 12/11/2018 11:15:00,32.63,33.0,1,-20.63
 12/11/2018 11:30:00,32.62,33.0,1,-19.81
 12/11/2018 11:45:00,32.68,33.0,1,-20.04
 12/11/2018 12:00:00,32.64,33.0,1,-19.69
 12/11/2018 12:15:00,32.78,33.0,1,-20.7
 12/11/2018 12:30:00,32.93,33.0,1,-21.03
 12/11/2018 12:45:00,32.93,33.0,1,-20.57
 12/11/2018 13:00:00,32.96,33.0,1,-20.84
 12/11/2018 13:15:00,32.88,33.0,1,-21.36
 12/11/2018 13:30:00,32.87,33.0,1,-22.09
 12/11/2018 13:45:00,32.87,33.0,1,-21.63
 12/11/2018 14:00:00,32.87,33.0,1,-20.69
 12/11/2018 14:15:00,32.87,33.0,1,-20.79
 12/11/2018 14:30:00,32.87,33.0,1,-21.65
 12/11/2018 14:45:00,32.87,33.0,1,-22.13
 12/11/2018 15:00:00,32.87,33.0,1,-22.13
 12/11/2018 15:15:00,32.92,33.0,1,-22.13
 12/11/2018 15:30:00,32.87,32.98,2,-22.41
 12/11/2018 15:45:00,32.85,32.97,2,-23.47
 12/11/2018 16:00:00,32.68,32.97,2,-23.81
 12/11/2018 16:15:00,32.7,32.97,2,-25.12
 12/11/2018 16:30:00,32.58,32.97,2,-26.43
 12/11/2018 16:45:00,32.59,32.97,2,-27.89
 12/11/2018 17:00:00,32.7,32.97,2,-29.22
 12/11/2018 17:15:00,32.8,32.97,2,-30.81
 12/11/2018 17:30:00,32.81,32.97,2,-31.29
 12/11/2018 17:45:00,32.81,32.97,2,-31.29
 12/11/2018 18:00:00,32.82,32.97,2,-31.29
 12/11/2018 18:15:00,32.87,32.97,2,-31.29
 12/11/2018 18:30:00,32.96,32.97,2,-31.29
 12/11/2018 18:45:00,32.89,32.97,2,-30.17
 12/11/2018 19:00:00,32.9,32.97,2,-29.96
 12/11/2018 19:15:00,33.06,32.97,2,-29.85
 12/11/2018 19:30:00,32.86,32.97,2,-28.63
 12/11/2018 19:45:00,32.79,32.97,2,-28.12
 12/11/2018 20:00:00,33.0,32.97,2,-27.3
 12/11/2018 20:15:00,33.04,32.97,2,-27.3
 12/11/2018 20:30:00,33.14,32.97,2,-26.2
 12/11/2018 20:45:00,33.17,32.97,2,-25.66
 12/11/2018 21:00:00,33.23,32.97,2,-24.34
 12/11/2018 21:15:00,33.16,32.97,2,-24.0
 12/11/2018 21:30:00,33.11,32.97,2,-22.24
 12/11/2018 21:45:00,33.16,32.97,2,-21.69
 12/11/2018 22:00:00,33.06,32.97,2,-21.69
 12/11/2018 22:15:00,32.67,32.97,2,-20.5
 12/11/2018 22:30:00,32.64,32.97,2,-19.13
 12/11/2018 22:45:00,32.69,32.97,2,-18.39
 12/11/2018 23:00:00,32.86,32.97,2,-17.84
 12/11/2018 23:15:00,32.74,32.97,2,-17.84
 12/11/2018 23:30:00,32.52,32.97,2,-17.56
 12/11/2018 23:45:00,32.54,32.97,2,-17.01
 13/11/2018 00:00:00,32.64,32.97,2,-17.01
 13/11/2018 00:15:00,32.9,32.97,2,-18.3
 13/11/2018 00:30:00,33.0,32.97,2,-18.33
 13/11/2018 00:45:00,33.05,32.97,2,-18.33
 13/11/2018 01:00:00,33.06,32.97,2,-18.33
 13/11/2018 01:15:00,33.09,32.97,2,-18.33
 13/11/2018 01:30:00,33.23,32.97,2,-18.33
 13/11/2018 01:45:00,33.26,32.97,2,-18.33
 13/11/2018 02:00:00,33.32,32.97,2,-18.33
 13/11/2018 02:15:00,33.39,32.97,2,-18.33
 13/11/2018 02:30:00,33.25,32.97,2,-17.01
 13/11/2018 02:45:00,33.21,32.97,2,-16.66
 13/11/2018 03:00:00,33.05,32.97,2,-16.66
