DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 03:15:00,33.07,32.97,2,-16.66
 13/11/2018 03:30:00,33.13,32.97,2,-16.64
 13/11/2018 03:45:00,33.14,32.97,2,-15.9
 13/11/2018 04:00:00,33.22,32.97,2,-15.9
 13/11/2018 04:15:00,33.18,33.0,1,-15.9
 13/11/2018 04:30:00,33.19,33.0,1,-15.9
 13/11/2018 04:45:00,33.17,33.0,1,-15.36
 13/11/2018 05:00:00,33.14,33.0,1,-14.52
 13/11/2018 05:15:00,33.01,33.0,1,-14.69
 13/11/2018 05:30:00,32.92,33.0,1,-15.81
 13/11/2018 05:45:00,33.07,33.0,1,-15.81
 13/11/2018 06:00:00,33.23,33.0,1,-15.92
 13/11/2018 06:15:00,32.86,33.0,1,-17.62
 13/11/2018 06:30:00,32.76,33.0,1,-18.89
 13/11/2018 06:45:00,32.74,33.0,1,-19.94
 13/11/2018 07:00:00,33.07,33.0,1,-21.66
 13/11/2018 07:15:00,33.24,33.0,1,-22.09
 13/11/2018 07:30:00,33.25,33.0,1,-22.09
 13/11/2018 07:45:00,33.1,33.0,1,-23.27
 13/11/2018 08:00:00,32.99,33.0,1,-23.62
 13/11/2018 08:15:00,33.02,33.0,1,-23.62
 13/11/2018 08:30:00,32.72,33.0,1,-23.62
 13/11/2018 08:45:00,32.7,33.0,1,-23.62
 13/11/2018 09:00:00,32.71,33.0,1,-22.6
 13/11/2018 09:15:00,32.6,33.0,1,-21.81
 13/11/2018 09:30:00,32.59,33.0,1,-21.81
 13/11/2018 09:45:00,32.7,33.0,1,-21.81
 13/11/2018 10:00:00,32.7,33.0,1,-21.81
 13/11/2018 10:15:00,32.75,33.0,1,-21.4
 13/11/2018 10:30:00,32.76,33.0,1,-20.03
 13/11/2018 10:45:00,32.76,33.0,1,-20.01
 13/11/2018 11:00:00,32.76,33.0,1,-19.97
 13/11/2018 11:15:00,32.76,33.0,1,-19.97
 13/11/2018 11:30:00,32.82,33.0,1,-20.97
 13/11/2018 11:45:00,32.76,33.0,1,-20.85
 13/11/2018 12:00:00,32.76,33.0,1,-19.98
 13/11/2018 12:15:00,32.76,33.0,1,-20.47
 13/11/2018 12:30:00,32.76,33.0,1,-19.71
 13/11/2018 12:45:00,32.76,33.0,1,-21.02
 13/11/2018 13:00:00,32.82,33.0,1,-20.64
 13/11/2018 13:15:00,32.87,33.0,1,-19.54
 13/11/2018 13:30:00,32.88,33.0,1,-20.04
 13/11/2018 13:45:00,32.92,33.0,1,-19.86
 13/11/2018 14:00:00,32.99,33.0,1,-20.2
 13/11/2018 14:15:00,32.99,33.0,1,-20.24
 13/11/2018 14:30:00,33.02,33.0,1,-20.79
 13/11/2018 14:45:00,33.27,33.0,1,-19.91
 13/11/2018 15:00:00,33.28,33.0,1,-20.93
 13/11/2018 15:15:00,33.13,33.0,1,-21.35
 13/11/2018 15:30:00,33.14,33.0,1,-21.61
 13/11/2018 15:45:00,33.07,33.0,1,-22.38
 13/11/2018 16:00:00,33.05,33.0,1,-23.47
 13/11/2018 16:15:00,33.04,33.0,1,-24.48
 13/11/2018 16:30:00,32.9,33.0,1,-25.34
 13/11/2018 16:45:00,32.68,33.0,1,-26.89
 13/11/2018 17:00:00,32.7,33.0,1,-29.49
 13/11/2018 17:15:00,32.76,33.0,1,-30.42
 13/11/2018 17:30:00,32.7,33.0,1,-31.28
 13/11/2018 17:45:00,32.7,33.0,1,-31.28
 13/11/2018 18:00:00,32.7,33.0,1,-31.28
 13/11/2018 18:15:00,32.73,33.0,1,-31.28
 13/11/2018 18:30:00,32.85,33.0,1,-30.93
 13/11/2018 18:45:00,32.85,33.0,1,-29.64
 13/11/2018 19:00:00,32.86,33.0,1,-29.3
 13/11/2018 19:15:00,32.84,33.0,1,-29.3
 13/11/2018 19:30:00,32.92,33.0,1,-28.37
 13/11/2018 19:45:00,32.96,33.0,1,-28.01
 13/11/2018 20:00:00,33.07,33.0,1,-26.82
 13/11/2018 20:15:00,33.07,33.0,1,-26.5
 13/11/2018 20:30:00,33.07,33.0,1,-25.69
 13/11/2018 20:45:00,33.19,33.0,1,-25.48
 13/11/2018 21:00:00,33.33,33.0,1,-23.72
 13/11/2018 21:15:00,33.24,33.0,1,-23.22
 13/11/2018 21:30:00,32.92,33.0,1,-22.76
 13/11/2018 21:45:00,32.64,33.0,1,-22.09
 13/11/2018 22:00:00,32.71,33.0,1,-21.38
 13/11/2018 22:15:00,32.88,33.0,1,-20.54
 13/11/2018 22:30:00,32.81,33.0,1,-19.37
 13/11/2018 22:45:00,32.76,33.0,1,-18.54
 13/11/2018 23:00:00,32.76,33.0,1,-17.2
 13/11/2018 23:15:00,32.73,33.0,1,-17.11
 13/11/2018 23:30:00,32.83,33.0,1,-17.11
 13/11/2018 23:45:00,32.78,33.0,1,-16.83
 14/11/2018 00:00:00,32.84,33.0,1,-16.38
 14/11/2018 00:15:00,32.65,33.0,1,-18.18
 14/11/2018 00:30:00,32.65,33.0,1,-18.34
 14/11/2018 00:45:00,32.6,33.0,1,-18.34
 14/11/2018 01:00:00,32.72,33.0,1,-18.34
 14/11/2018 01:15:00,33.2,33.0,1,-19.18
 14/11/2018 01:30:00,33.42,33.0,1,-18.12
 14/11/2018 01:45:00,33.42,33.0,1,-18.05
 14/11/2018 02:00:00,33.08,33.0,1,-17.6
 14/11/2018 02:15:00,33.0,33.0,1,-17.21
 14/11/2018 02:30:00,33.03,33.0,1,-16.81
 14/11/2018 02:45:00,33.07,33.0,1,-16.52
 14/11/2018 03:00:00,33.23,33.0,1,-16.52
 14/11/2018 03:15:00,33.24,33.0,1,-16.17
 14/11/2018 03:30:00,33.28,33.0,1,-15.82
 14/11/2018 03:45:00,33.3,33.0,1,-15.82
 14/11/2018 04:00:00,33.39,33.0,1,-15.05
 14/11/2018 04:15:00,33.34,33.0,1,-14.59
 14/11/2018 04:30:00,33.34,33.0,1,-14.59
 14/11/2018 04:45:00,33.31,33.0,1,-14.59
 14/11/2018 05:00:00,33.31,33.0,1,-14.59
 14/11/2018 05:15:00,33.1,33.0,1,-14.59
 14/11/2018 05:30:00,33.07,33.0,1,-14.59
 14/11/2018 05:45:00,33.11,33.0,1,-14.59
 14/11/2018 06:00:00,32.97,33.0,1,-15.67
 14/11/2018 06:15:00,32.91,33.0,1,-17.54
 14/11/2018 06:30:00,32.99,33.0,1,-18.26
 14/11/2018 06:45:00,32.78,33.0,1,-19.87
 14/11/2018 07:00:00,32.73,33.0,1,-21.24
 14/11/2018 07:15:00,32.68,33.0,1,-22.32
 14/11/2018 07:30:00,33.02,33.0,1,-23.07
 14/11/2018 07:45:00,33.22,33.0,1,-23.8
 14/11/2018 08:00:00,33.13,33.0,1,-23.8
 14/11/2018 08:15:00,33.1,33.0,1,-23.8
 14/11/2018 08:30:00,32.99,33.0,1,-23.8
 14/11/2018 08:45:00,32.99,33.0,1,-23.8
 14/11/2018 09:00:00,32.99,33.0,1,-23.8
 14/11/2018 09:15:00,32.97,33.0,1,-23.8
 14/11/2018 09:30:00,33.05,33.0,1,-23.8
 14/11/2018 09:45:00,32.98,33.0,1,-23.8
 14/11/2018 10:00:00,33.06,33.0,1,-23.8
 14/11/2018 10:15:00,33.13,33.0,1,-22.61
 14/11/2018 10:30:00,33.11,33.0,1,-21.6
 14/11/2018 10:45:00,33.19,33.0,1,-20.83
 14/11/2018 11:00:00,33.17,33.0,1,-20.14
 14/11/2018 11:15:00,33.22,33.0,1,-20.68
 14/11/2018 11:30:00,33.12,33.0,1,-20.83
 14/11/2018 11:45:00,32.87,33.0,1,-20.83
 14/11/2018 12:00:00,32.81,33.0,1,-20.09
 14/11/2018 12:15:00,32.74,33.0,1,-19.98
 14/11/2018 12:30:00,32.75,33.0,1,-20.64
 14/11/2018 12:45:00,32.78,33.0,1,-21.12
 14/11/2018 13:00:00,32.76,33.0,1,-21.31
 14/11/2018 13:15:00,32.85,33.0,1,-21.31
 14/11/2018 13:30:00,32.82,33.0,1,-21.31
 14/11/2018 13:45:00,32.76,33.0,1,-21.31
 14/11/2018 14:00:00,32.76,33.0,1,-21.31
 14/11/2018 14:15:00,32.76,33.0,1,-21.31
 14/11/2018 14:30:00,32.75,33.0,1,-21.31
 14/11/2018 14:45:00,32.7,33.0,1,-21.3
 14/11/2018 15:00:00,32.6,33.0,1,-22.46
 14/11/2018 15:15:00,32.63,33.0,1,-22.48
 14/11/2018 15:30:00,32.64,33.0,1,-22.48
 14/11/2018 15:45:00,32.73,33.0,1,-22.68
 14/11/2018 16:00:00,32.8,33.0,1,-23.8
 14/11/2018 16:15:00,32.87,33.0,1,-25.19
 14/11/2018 16:30:00,33.09,33.0,1,-26.08
 14/11/2018 16:45:00,32.96,33.0,1,-26.63
 14/11/2018 17:00:00,32.8,33.0,1,-28.02
 14/11/2018 17:15:00,32.83,33.0,1,-29.3
 14/11/2018 17:30:00,32.87,33.0,1,-29.3
 14/11/2018 17:45:00,32.96,33.0,1,-29.3
 14/11/2018 18:00:00,33.01,33.0,1,-29.3
 14/11/2018 18:15:00,33.05,33.0,1,-29.3
 14/11/2018 18:30:00,32.99,33.0,1,-29.3
 14/11/2018 18:45:00,32.99,33.0,1,-29.3
 14/11/2018 19:00:00,33.04,33.0,1,-28.89
 14/11/2018 19:15:00,33.01,33.0,1,-28.13
 14/11/2018 19:30:00,33.08,33.0,1,-27.14
 14/11/2018 19:45:00,33.06,33.0,1,-26.15
 14/11/2018 20:00:00,33.13,33.0,1,-26.04
 14/11/2018 20:15:00,32.96,33.0,1,-25.47
 14/11/2018 20:30:00,32.96,33.0,1,-25.32
 14/11/2018 20:45:00,33.08,33.0,1,-24.5
 14/11/2018 21:00:00,33.2,33.0,1,-23.6
 14/11/2018 21:15:00,33.26,33.0,1,-22.94
 14/11/2018 21:30:00,33.34,33.0,1,-21.63
 14/11/2018 21:45:00,33.2,33.0,1,-20.82
 14/11/2018 22:00:00,32.94,33.0,1,-20.37
 14/11/2018 22:15:00,33.12,33.0,1,-19.65
 14/11/2018 22:30:00,33.24,33.0,1,-18.79
 14/11/2018 22:45:00,33.28,33.0,1,-18.01
 14/11/2018 23:00:00,33.28,33.0,1,-16.67
 14/11/2018 23:15:00,33.34,33.0,1,-16.67
 14/11/2018 23:30:00,33.23,33.0,1,-16.67
 14/11/2018 23:45:00,32.81,33.0,1,-16.67
 15/11/2018 00:00:00,32.93,33.0,1,-16.67
 15/11/2018 00:15:00,32.93,33.0,1,-18.44
 15/11/2018 00:30:00,32.99,33.0,1,-18.63
 15/11/2018 00:45:00,32.99,33.0,1,-18.63
 15/11/2018 01:00:00,33.01,33.0,1,-18.63
 15/11/2018 01:15:00,33.07,33.0,1,-18.63
 15/11/2018 01:30:00,33.17,33.0,1,-18.34
 15/11/2018 01:45:00,33.22,33.0,1,-17.89
 15/11/2018 02:00:00,33.33,33.0,1,-17.37
 15/11/2018 02:15:00,33.39,33.0,1,-17.37
 15/11/2018 02:30:00,33.46,33.0,1,-17.27
 15/11/2018 02:45:00,33.33,33.0,1,-16.14
 15/11/2018 03:00:00,33.0,33.0,1,-16.14
 15/11/2018 03:15:00,33.0,33.0,1,-16.14
 15/11/2018 03:30:00,32.99,33.0,1,-14.74
 15/11/2018 03:45:00,32.99,33.0,1,-14.44
 15/11/2018 04:00:00,32.99,33.0,1,-14.44
 15/11/2018 04:15:00,32.99,33.0,1,-14.44
 15/11/2018 04:30:00,32.99,33.0,1,-14.44
 15/11/2018 04:45:00,32.99,33.0,1,-14.44
 15/11/2018 05:00:00,32.99,33.0,1,-14.44
 15/11/2018 05:15:00,32.83,33.0,1,-14.44
 15/11/2018 05:30:00,32.86,33.0,1,-14.44
 15/11/2018 05:45:00,33.09,33.0,1,-14.44
 15/11/2018 06:00:00,32.96,33.0,1,-15.32
 15/11/2018 06:15:00,32.95,33.0,1,-16.69
 15/11/2018 06:30:00,32.88,33.0,1,-17.94
 15/11/2018 06:45:00,32.68,33.0,1,-19.27
 15/11/2018 07:00:00,32.73,33.0,1,-20.45
 15/11/2018 07:15:00,32.95,33.0,1,-21.31
 15/11/2018 07:30:00,33.15,33.0,1,-22.11
 15/11/2018 07:45:00,33.09,33.0,1,-22.11
 15/11/2018 08:00:00,33.15,33.0,1,-22.11
 15/11/2018 08:15:00,32.93,33.0,1,-22.11
 15/11/2018 08:30:00,32.93,33.0,1,-22.63
 15/11/2018 08:45:00,32.93,33.0,1,-22.78
 15/11/2018 09:00:00,32.87,33.0,1,-22.78
 15/11/2018 09:15:00,32.7,33.0,1,-22.78
 15/11/2018 09:30:00,32.7,33.0,1,-22.78
 15/11/2018 09:45:00,32.7,33.0,1,-22.78
 15/11/2018 10:00:00,32.7,33.0,1,-22.78
 15/11/2018 10:15:00,32.7,33.0,1,-22.78
 15/11/2018 10:30:00,32.78,33.0,1,-22.78
 15/11/2018 10:45:00,32.76,33.0,1,-22.78
 15/11/2018 11:00:00,32.76,33.0,1,-22.61
 15/11/2018 11:15:00,32.67,33.0,1,-21.97
 15/11/2018 11:30:00,32.64,33.0,1,-21.97
 15/11/2018 11:45:00,32.64,33.0,1,-21.97
 15/11/2018 12:00:00,32.6,33.0,1,-21.97
 15/11/2018 12:15:00,32.75,33.0,1,-21.97
 15/11/2018 12:30:00,32.97,33.0,1,-23.46
 15/11/2018 12:45:00,32.99,33.0,1,-23.47
 15/11/2018 13:00:00,33.02,33.0,1,-23.47
 15/11/2018 13:15:00,32.96,33.0,1,-23.47
 15/11/2018 13:30:00,33.02,33.0,1,-23.47
 15/11/2018 13:45:00,33.11,33.0,1,-23.47
 15/11/2018 14:00:00,33.11,33.0,1,-23.47
 15/11/2018 14:15:00,33.11,33.0,1,-23.47
 15/11/2018 14:30:00,33.11,33.0,1,-23.47
 15/11/2018 14:45:00,33.14,33.0,1,-23.47
 15/11/2018 15:00:00,33.17,33.0,1,-23.47
 15/11/2018 15:15:00,33.22,33.0,1,-23.47
 15/11/2018 15:30:00,33.25,33.0,1,-23.47
 15/11/2018 15:45:00,33.22,33.0,1,-23.47
 15/11/2018 16:00:00,33.17,33.0,1,-23.47
 15/11/2018 16:15:00,33.11,33.0,1,-25.17
 15/11/2018 16:30:00,33.05,33.0,1,-25.61
 15/11/2018 16:45:00,32.98,33.0,1,-27.17
 15/11/2018 17:00:00,32.81,33.0,1,-28.03
 15/11/2018 17:15:00,32.81,33.0,1,-28.09
 15/11/2018 17:30:00,32.81,33.0,1,-29.85
 15/11/2018 17:45:00,32.9,33.0,1,-29.34
 15/11/2018 18:00:00,32.93,33.0,1,-29.15
 15/11/2018 18:15:00,32.93,33.0,1,-29.15
 15/11/2018 18:30:00,32.94,33.0,1,-29.15
 15/11/2018 18:45:00,32.93,33.0,1,-28.35
 15/11/2018 19:00:00,33.03,33.0,1,-27.8
 15/11/2018 19:15:00,33.14,33.0,1,-27.39
 15/11/2018 19:30:00,32.98,33.0,1,-26.82
 15/11/2018 19:45:00,32.76,33.0,1,-26.82
 15/11/2018 20:00:00,32.67,33.0,1,-26.16
 15/11/2018 20:15:00,32.96,33.0,1,-25.11
 15/11/2018 20:30:00,33.08,33.0,1,-25.11
 15/11/2018 20:45:00,33.01,33.0,1,-24.07
 15/11/2018 21:00:00,33.08,33.0,1,-23.46
 15/11/2018 21:15:00,33.18,33.0,1,-23.17
 15/11/2018 21:30:00,33.34,33.0,1,-22.11
 15/11/2018 21:45:00,33.1,33.0,1,-21.02
 15/11/2018 22:00:00,32.79,33.0,1,-20.75
 15/11/2018 22:15:00,32.76,33.0,1,-19.4
 15/11/2018 22:30:00,32.76,33.0,1,-18.5
 15/11/2018 22:45:00,32.81,33.0,1,-17.4
 15/11/2018 23:00:00,33.07,33.0,1,-17.15
 15/11/2018 23:15:00,33.19,33.0,1,-17.15
 15/11/2018 23:30:00,33.26,33.0,1,-17.15
 15/11/2018 23:45:00,33.37,33.0,1,-17.06
 16/11/2018 00:00:00,33.38,33.0,1,-16.05
 16/11/2018 00:15:00,33.23,33.0,1,-18.26
 16/11/2018 00:30:00,33.22,33.0,1,-18.74
 16/11/2018 00:45:00,33.18,33.0,1,-18.74
 16/11/2018 01:00:00,33.19,33.0,1,-18.74
 16/11/2018 01:15:00,33.25,33.0,1,-18.74
 16/11/2018 01:30:00,33.34,33.0,1,-18.32
 16/11/2018 01:45:00,33.37,33.0,1,-17.61
 16/11/2018 02:00:00,33.46,33.0,1,-17.46
 16/11/2018 02:15:00,33.46,33.0,1,-17.46
 16/11/2018 02:30:00,33.2,33.0,1,-17.1
 16/11/2018 02:45:00,33.11,33.0,1,-16.09
 16/11/2018 03:00:00,33.12,33.0,1,-16.09
 16/11/2018 03:15:00,33.17,33.0,1,-15.73
 16/11/2018 03:30:00,33.17,33.0,1,-14.86
 16/11/2018 03:45:00,33.22,33.0,1,-14.86
 16/11/2018 04:00:00,33.22,33.0,1,-14.86
 16/11/2018 04:15:00,33.01,33.0,1,-14.86
 16/11/2018 04:30:00,32.99,33.0,1,-14.86
 16/11/2018 04:45:00,32.99,33.0,1,-14.86
 16/11/2018 05:00:00,32.99,33.0,1,-14.86
 16/11/2018 05:15:00,32.98,33.0,1,-14.86
 16/11/2018 05:30:00,32.93,33.0,1,-13.83
 16/11/2018 05:45:00,32.9,33.0,1,-14.08
 16/11/2018 06:00:00,32.83,33.0,1,-14.92
 16/11/2018 06:15:00,33.27,33.0,1,-15.76
 16/11/2018 06:30:00,32.9,33.0,1,-17.1
 16/11/2018 06:45:00,32.93,33.0,1,-18.88
 16/11/2018 07:00:00,32.73,33.0,1,-20.16
 16/11/2018 07:15:00,32.77,33.0,1,-21.22
 16/11/2018 07:30:00,32.97,33.0,1,-21.22
 16/11/2018 07:45:00,32.86,33.0,1,-21.22
 16/11/2018 08:00:00,32.77,33.0,1,-21.77
 16/11/2018 08:15:00,32.73,33.0,1,-22.76
 16/11/2018 08:30:00,32.84,33.0,1,-23.29
 16/11/2018 08:45:00,32.99,33.0,1,-23.29
 16/11/2018 09:00:00,33.05,33.0,1,-23.29
 16/11/2018 09:15:00,33.1,33.0,1,-23.29
 16/11/2018 09:30:00,33.14,33.0,1,-23.29
 16/11/2018 09:45:00,33.1,33.0,1,-23.29
 16/11/2018 10:00:00,33.07,33.0,1,-23.29
 16/11/2018 10:15:00,33.17,33.0,1,-23.29
 16/11/2018 10:30:00,33.26,33.0,1,-23.29
 16/11/2018 10:45:00,33.17,33.0,1,-21.93
 16/11/2018 11:00:00,33.21,33.0,1,-22.73
 16/11/2018 11:15:00,33.18,33.0,1,-16.66
 16/11/2018 11:30:00,33.07,33.0,1,-13.4
 16/11/2018 11:45:00,33.05,33.0,1,-13.4
 16/11/2018 12:00:00,33.05,33.0,1,-13.4
 16/11/2018 12:15:00,33.2,33.0,1,-15.02
 16/11/2018 12:30:00,33.11,33.0,1,-23.69
 16/11/2018 12:45:00,33.11,33.0,1,-22.79
 16/11/2018 13:00:00,33.11,33.0,1,-22.79
 16/11/2018 13:15:00,33.14,33.0,1,-22.79
 16/11/2018 13:30:00,33.09,33.0,1,-23.03
 16/11/2018 13:45:00,32.99,33.0,1,-23.68
 16/11/2018 14:00:00,33.01,33.0,1,-22.8
 16/11/2018 14:15:00,33.05,33.0,1,-22.8
 16/11/2018 14:30:00,33.05,33.0,1,-23.05
 16/11/2018 14:45:00,33.05,33.0,1,-23.47
 16/11/2018 15:00:00,33.05,33.0,1,-23.47
 16/11/2018 15:15:00,33.14,33.0,1,-23.47
 16/11/2018 15:30:00,33.08,33.0,1,-23.47
 16/11/2018 15:45:00,33.09,33.0,1,-23.55
 16/11/2018 16:00:00,33.11,33.0,1,-24.98
 16/11/2018 16:15:00,33.07,33.0,1,-24.98
 16/11/2018 16:30:00,32.98,33.0,1,-25.78
 16/11/2018 16:45:00,32.81,33.0,1,-27.09
 16/11/2018 17:00:00,32.79,33.0,1,-28.63
 16/11/2018 17:15:00,32.86,33.0,1,-28.63
 16/11/2018 17:30:00,32.84,33.0,1,-28.63
 16/11/2018 17:45:00,32.86,33.0,1,-29.86
 16/11/2018 18:00:00,32.93,33.0,1,-29.9
 16/11/2018 18:15:00,32.93,33.0,1,-29.9
 16/11/2018 18:30:00,33.03,33.0,1,-29.42
 16/11/2018 18:45:00,33.0,33.0,1,-28.73
 16/11/2018 19:00:00,33.16,33.0,1,-27.76
 16/11/2018 19:15:00,33.24,33.0,1,-27.37
 16/11/2018 19:30:00,33.23,33.0,1,-26.87
 16/11/2018 19:45:00,33.16,33.0,1,-26.17
 16/11/2018 20:00:00,33.15,33.0,1,-26.17
 16/11/2018 20:15:00,33.24,33.0,1,-25.15
 16/11/2018 20:30:00,33.29,33.0,1,-24.98
 16/11/2018 20:45:00,33.06,33.0,1,-23.98
 16/11/2018 21:00:00,32.87,33.0,1,-23.63
 16/11/2018 21:15:00,32.94,33.0,1,-23.21
 16/11/2018 21:30:00,33.02,33.0,1,-22.11
 16/11/2018 21:45:00,33.19,33.0,1,-22.09
 16/11/2018 22:00:00,33.03,33.0,1,-20.11
 16/11/2018 22:15:00,32.91,33.0,1,-19.83
 16/11/2018 22:30:00,32.83,33.0,1,-18.58
 16/11/2018 22:45:00,32.71,33.0,1,-18.43
 16/11/2018 23:00:00,32.8,33.0,1,-17.09
 16/11/2018 23:15:00,32.94,33.0,1,-17.09
 16/11/2018 23:30:00,33.0,33.0,1,-17.09
 16/11/2018 23:45:00,33.07,33.0,1,-17.09
 17/11/2018 00:00:00,33.08,33.0,1,-16.49
 17/11/2018 00:15:00,33.0,33.0,1,-18.76
 17/11/2018 00:30:00,33.0,33.0,1,-19.2
 17/11/2018 00:45:00,33.03,33.0,1,-19.2
 17/11/2018 01:00:00,33.09,33.0,1,-19.2
 17/11/2018 01:15:00,33.14,33.0,1,-18.98
 17/11/2018 01:30:00,33.19,33.0,1,-17.96
 17/11/2018 01:45:00,32.99,33.0,1,-17.96
 17/11/2018 02:00:00,33.07,33.0,1,-17.33
 17/11/2018 02:15:00,33.05,33.0,1,-17.1
 17/11/2018 02:30:00,33.17,33.0,1,-17.1
 17/11/2018 02:45:00,33.17,33.0,1,-16.27
 17/11/2018 03:00:00,33.17,33.0,1,-15.85
 17/11/2018 03:15:00,33.23,33.0,1,-15.85
 17/11/2018 03:30:00,32.94,33.0,1,-15.85
 17/11/2018 03:45:00,32.82,33.0,1,-14.89
 17/11/2018 04:00:00,32.86,33.0,1,-14.17
 17/11/2018 04:15:00,32.81,33.0,1,-14.17
 17/11/2018 04:30:00,32.84,33.0,1,-14.17
 17/11/2018 04:45:00,32.87,33.0,1,-14.17
 17/11/2018 05:00:00,32.87,33.0,1,-14.17
 17/11/2018 05:15:00,32.79,33.0,1,-14.17
 17/11/2018 05:30:00,32.96,33.0,1,-14.17
 17/11/2018 05:45:00,32.96,33.0,1,-14.17
 17/11/2018 06:00:00,32.95,33.0,1,-14.17
 17/11/2018 06:15:00,32.84,33.0,1,-14.95
 17/11/2018 06:30:00,32.82,33.0,1,-16.06
 17/11/2018 06:45:00,32.8,33.0,1,-16.3
 17/11/2018 07:00:00,32.81,33.0,1,-16.3
 17/11/2018 07:15:00,32.58,33.0,1,-17.05
 17/11/2018 07:30:00,32.81,33.0,1,-17.67
 17/11/2018 07:45:00,32.92,33.0,1,-18.87
 17/11/2018 08:00:00,33.18,33.0,1,-19.29
 17/11/2018 08:15:00,33.16,33.0,1,-20.18
 17/11/2018 08:30:00,33.16,33.0,1,-20.86
 17/11/2018 08:45:00,33.27,33.0,1,-21.26
 17/11/2018 09:00:00,33.22,33.0,1,-22.19
 17/11/2018 09:15:00,33.22,33.0,1,-22.93
 17/11/2018 09:30:00,33.17,33.0,1,-22.93
 17/11/2018 09:45:00,33.17,33.0,1,-22.93
 17/11/2018 10:00:00,33.18,33.0,1,-22.93
 17/11/2018 10:15:00,33.17,33.0,1,-22.93
 17/11/2018 10:30:00,33.13,33.0,1,-22.93
 17/11/2018 10:45:00,33.17,33.0,1,-22.93
 17/11/2018 11:00:00,33.21,33.0,1,-22.93
 17/11/2018 11:15:00,33.28,33.0,1,-22.85
 17/11/2018 11:30:00,33.28,33.0,1,-22.27
 17/11/2018 11:45:00,33.35,33.0,1,-22.27
 17/11/2018 12:00:00,33.4,33.0,1,-22.27
 17/11/2018 12:15:00,33.38,33.0,1,-22.27
 17/11/2018 12:30:00,33.22,33.0,1,-22.27
 17/11/2018 12:45:00,33.2,33.0,1,-21.98
 17/11/2018 13:00:00,33.16,33.0,1,-21.25
 17/11/2018 13:15:00,32.99,33.0,1,-21.25
 17/11/2018 13:30:00,33.01,33.0,1,-21.25
 17/11/2018 13:45:00,33.05,33.0,1,-20.84
 17/11/2018 14:00:00,33.07,33.0,1,-20.58
 17/11/2018 14:15:00,33.01,33.0,1,-20.07
 17/11/2018 14:30:00,32.99,33.0,1,-20.07
 17/11/2018 14:45:00,32.99,33.0,1,-20.07
 17/11/2018 15:00:00,32.99,33.0,1,-20.55
 17/11/2018 15:15:00,32.96,33.0,1,-21.38
 17/11/2018 15:30:00,32.87,33.0,1,-21.38
 17/11/2018 15:45:00,32.85,33.0,1,-21.38
 17/11/2018 16:00:00,32.66,33.0,1,-21.68
 17/11/2018 16:15:00,32.8,33.0,1,-23.09
 17/11/2018 16:30:00,33.05,33.0,1,-23.93
 17/11/2018 16:45:00,33.0,33.0,1,-24.88
 17/11/2018 17:00:00,32.75,33.0,1,-26.24
 17/11/2018 17:15:00,32.7,33.0,1,-27.79
 17/11/2018 17:30:00,32.87,33.0,1,-28.63
 17/11/2018 17:45:00,32.83,33.0,1,-28.63
 17/11/2018 18:00:00,32.87,33.0,1,-28.63
 17/11/2018 18:15:00,32.91,33.0,1,-28.63
 17/11/2018 18:30:00,32.99,33.0,1,-28.63
 17/11/2018 18:45:00,33.08,33.0,1,-28.63
 17/11/2018 19:00:00,32.99,33.0,1,-27.3
 17/11/2018 19:15:00,33.09,33.0,1,-26.81
 17/11/2018 19:30:00,33.27,33.0,1,-26.26
 17/11/2018 19:45:00,33.4,33.0,1,-25.62
 17/11/2018 20:00:00,33.38,33.0,1,-25.15
 17/11/2018 20:15:00,32.94,33.0,1,-23.87
 17/11/2018 20:30:00,32.83,33.0,1,-23.87
 17/11/2018 20:45:00,32.92,33.0,1,-23.5
 17/11/2018 21:00:00,32.89,33.0,1,-22.57
 17/11/2018 21:15:00,32.96,33.0,1,-22.49
 17/11/2018 21:30:00,32.89,33.0,1,-21.99
 17/11/2018 21:45:00,32.89,33.0,1,-20.83
 17/11/2018 22:00:00,32.91,33.0,1,-20.63
 17/11/2018 22:15:00,33.03,33.0,1,-20.09
 17/11/2018 22:30:00,33.05,33.0,1,-18.92
 17/11/2018 22:45:00,32.87,33.0,1,-18.55
 17/11/2018 23:00:00,32.9,33.0,1,-17.22
 17/11/2018 23:15:00,32.92,33.0,1,-17.15
 17/11/2018 23:30:00,32.96,33.0,1,-17.15
 17/11/2018 23:45:00,32.93,33.0,1,-17.15
 18/11/2018 00:00:00,32.95,33.0,1,-17.15
 18/11/2018 00:15:00,32.8,33.0,1,-19.35
 18/11/2018 00:30:00,32.76,33.0,1,-19.75
 18/11/2018 00:45:00,32.76,33.0,1,-19.75
 18/11/2018 01:00:00,32.78,33.0,1,-19.75
 18/11/2018 01:15:00,32.86,33.0,1,-19.62
 18/11/2018 01:30:00,32.93,33.0,1,-18.51
 18/11/2018 01:45:00,32.93,33.0,1,-18.51
 18/11/2018 02:00:00,32.98,33.0,1,-18.25
 18/11/2018 02:15:00,33.02,33.0,1,-17.78
 18/11/2018 02:30:00,33.05,33.0,1,-17.78
 18/11/2018 02:45:00,33.05,33.0,1,-17.78
 18/11/2018 03:00:00,33.16,33.0,1,-16.78
 18/11/2018 03:15:00,33.19,33.0,1,-16.56
 18/11/2018 03:30:00,33.29,33.0,1,-16.56
 18/11/2018 03:45:00,33.16,33.0,1,-16.05
 18/11/2018 04:00:00,33.05,33.0,1,-15.64
 18/11/2018 04:15:00,33.05,33.0,1,-15.64
 18/11/2018 04:30:00,33.05,33.0,1,-14.96
 18/11/2018 04:45:00,33.08,33.0,1,-14.22
 18/11/2018 05:00:00,33.16,33.0,1,-14.22
 18/11/2018 05:15:00,33.05,33.0,1,-14.22
 18/11/2018 05:30:00,33.05,33.0,1,-14.22
 18/11/2018 05:45:00,33.05,33.0,1,-14.22
 18/11/2018 06:00:00,33.14,33.0,1,-14.22
 18/11/2018 06:15:00,32.98,33.0,1,-15.29
 18/11/2018 06:30:00,33.08,33.0,1,-15.59
 18/11/2018 06:45:00,33.07,33.0,1,-15.59
 18/11/2018 07:00:00,33.05,33.0,1,-16.33
 18/11/2018 07:15:00,32.96,33.0,1,-17.03
 18/11/2018 07:30:00,32.89,33.0,1,-17.03
 18/11/2018 07:45:00,32.8,33.0,1,-17.26
 18/11/2018 08:00:00,32.67,33.0,1,-18.39
 18/11/2018 08:15:00,32.72,33.0,1,-18.89
 18/11/2018 08:30:00,32.96,33.0,1,-19.97
 18/11/2018 08:45:00,33.01,33.0,1,-19.97
 18/11/2018 09:00:00,32.88,33.0,1,-19.97
 18/11/2018 09:15:00,32.92,33.0,1,-20.96
 18/11/2018 09:30:00,33.05,33.0,1,-21.4
 18/11/2018 09:45:00,32.94,33.0,1,-21.4
 18/11/2018 10:00:00,32.93,33.0,1,-21.4
 18/11/2018 10:15:00,32.89,33.0,1,-21.59
 18/11/2018 10:30:00,32.87,33.0,1,-21.93
 18/11/2018 10:45:00,32.87,33.0,1,-21.93
 18/11/2018 11:00:00,32.87,33.0,1,-21.93
 18/11/2018 11:15:00,32.87,33.0,1,-21.93
 18/11/2018 11:30:00,32.87,33.0,1,-21.93
 18/11/2018 11:45:00,32.87,33.0,1,-21.93
 18/11/2018 12:00:00,32.87,33.0,1,-21.93
 18/11/2018 12:15:00,32.95,33.0,1,-21.93
 18/11/2018 12:30:00,32.98,33.0,1,-21.93
 18/11/2018 12:45:00,32.97,33.0,1,-21.93
 18/11/2018 13:00:00,32.95,33.0,1,-21.93
 18/11/2018 13:15:00,32.93,33.0,1,-21.93
 18/11/2018 13:30:00,32.99,33.0,1,-21.93
 18/11/2018 13:45:00,32.99,33.0,1,-21.93
 18/11/2018 14:00:00,33.05,33.0,1,-21.15
 18/11/2018 14:15:00,33.08,33.0,1,-20.7
 18/11/2018 14:30:00,33.05,33.0,1,-20.7
 18/11/2018 14:45:00,33.05,33.0,1,-20.7
 18/11/2018 15:00:00,32.98,33.0,1,-20.88
 18/11/2018 15:15:00,32.93,33.0,1,-21.38
 18/11/2018 15:30:00,32.83,33.0,1,-21.38
 18/11/2018 15:45:00,32.8,33.0,1,-22.72
 18/11/2018 16:00:00,32.63,33.0,1,-23.7
 18/11/2018 16:15:00,33.14,33.0,1,-25.21
 18/11/2018 16:30:00,33.2,33.0,1,-26.09
 18/11/2018 16:45:00,33.02,33.0,1,-27.47
 18/11/2018 17:00:00,32.88,33.0,1,-29.44
 18/11/2018 17:15:00,32.98,33.0,1,-30.49
 18/11/2018 17:30:00,33.08,33.0,1,-29.53
 18/11/2018 17:45:00,33.27,33.0,1,-23.51
 18/11/2018 18:00:00,33.02,33.0,1,-22.26
 18/11/2018 18:15:00,32.92,33.0,1,-26.95
 18/11/2018 18:30:00,32.97,33.0,1,-29.3
 18/11/2018 18:45:00,33.03,33.0,1,-29.3
 18/11/2018 19:00:00,33.22,33.0,1,-28.46
 18/11/2018 19:15:00,33.33,33.0,1,-27.4
 18/11/2018 19:30:00,33.01,33.0,1,-26.5
 18/11/2018 19:45:00,33.02,33.0,1,-25.99
 18/11/2018 20:00:00,32.76,33.0,1,-25.43
 18/11/2018 20:15:00,32.98,33.0,1,-25.43
 18/11/2018 20:30:00,33.06,33.0,1,-24.71
 18/11/2018 20:45:00,33.23,33.0,1,-24.11
 18/11/2018 21:00:00,33.35,33.0,1,-23.59
 18/11/2018 21:15:00,33.24,33.0,1,-22.53
 18/11/2018 21:30:00,33.07,33.0,1,-21.69
 18/11/2018 21:45:00,33.06,33.0,1,-21.69
 18/11/2018 22:00:00,33.05,33.0,1,-21.22
 18/11/2018 22:15:00,33.01,33.0,1,-19.91
 18/11/2018 22:30:00,33.03,33.0,1,-18.69
 18/11/2018 22:45:00,33.11,33.0,1,-18.51
 18/11/2018 23:00:00,33.09,33.0,1,-18.1
 18/11/2018 23:15:00,32.99,33.0,1,-17.78
 18/11/2018 23:30:00,33.03,33.0,1,-17.78
 18/11/2018 23:45:00,33.1,33.0,1,-16.55
 19/11/2018 00:00:00,33.1,33.0,1,-16.44
 19/11/2018 00:00:00,33.1,33.0,1,-16.44
 19/11/2018 00:15:00,32.93,33.0,1,-18.52
 19/11/2018 00:30:00,32.85,33.0,1,-19.71
 19/11/2018 00:45:00,32.87,33.0,1,-19.71
 19/11/2018 01:00:00,32.89,33.0,1,-19.71
 19/11/2018 01:15:00,32.91,33.0,1,-19.71
 19/11/2018 01:30:00,32.93,33.0,1,-19.71
 19/11/2018 01:45:00,32.94,33.0,1,-19.04
 19/11/2018 02:00:00,33.05,33.0,1,-18.51
 19/11/2018 02:15:00,33.05,33.0,1,-18.51
 19/11/2018 02:30:00,33.08,33.0,1,-18.51
 19/11/2018 02:45:00,33.17,33.0,1,-18.51
 19/11/2018 03:00:00,33.17,33.0,1,-18.14
 19/11/2018 03:15:00,33.17,33.0,1,-17.87
 19/11/2018 03:30:00,33.25,33.0,1,-16.96
 19/11/2018 03:45:00,33.24,33.0,1,-16.5
 19/11/2018 04:00:00,33.22,33.0,1,-16.5
 19/11/2018 04:15:00,33.22,33.0,1,-16.5
 19/11/2018 04:30:00,33.22,33.0,1,-16.5
 19/11/2018 04:45:00,33.22,33.0,1,-16.5
 19/11/2018 05:00:00,33.22,33.0,1,-16.5
 19/11/2018 05:15:00,33.18,33.0,1,-16.5
 19/11/2018 05:30:00,33.11,33.0,1,-16.5
 19/11/2018 05:45:00,33.11,33.0,1,-16.5
 19/11/2018 06:00:00,33.21,33.0,1,-16.7
 19/11/2018 06:15:00,32.94,33.0,1,-18.19
 19/11/2018 06:30:00,32.98,33.0,1,-19.13
 19/11/2018 06:45:00,32.81,33.0,1,-20.33
 19/11/2018 07:00:00,32.73,33.0,1,-21.8
 19/11/2018 07:15:00,33.0,33.0,1,-22.83
 19/11/2018 07:30:00,33.09,33.0,1,-23.3
 19/11/2018 07:45:00,33.06,33.0,1,-23.3
 19/11/2018 08:00:00,33.05,33.0,1,-23.3
 19/11/2018 08:15:00,33.05,33.0,1,-24.73
 19/11/2018 08:30:00,33.03,33.0,1,-24.81
 19/11/2018 08:45:00,32.99,33.0,1,-24.81
 19/11/2018 09:00:00,32.88,33.0,1,-24.81
 19/11/2018 09:15:00,32.74,33.0,1,-24.81
 19/11/2018 09:30:00,32.7,33.0,1,-24.81
 19/11/2018 09:45:00,32.79,33.0,1,-24.81
 19/11/2018 10:00:00,32.81,33.0,1,-24.81
 19/11/2018 10:15:00,32.77,33.0,1,-24.81
 19/11/2018 10:30:00,32.77,33.0,1,-24.81
 19/11/2018 10:45:00,32.92,33.0,1,-24.81
 19/11/2018 11:00:00,33.05,33.0,1,-24.81
 19/11/2018 11:15:00,32.99,33.0,1,-24.81
 19/11/2018 11:30:00,32.93,33.0,1,-24.81
 19/11/2018 11:45:00,32.92,33.0,1,-25.33
 19/11/2018 12:00:00,32.93,33.0,1,-26.15
 19/11/2018 12:15:00,32.93,33.0,1,-26.15
 19/11/2018 12:30:00,32.95,33.0,1,-26.15
 19/11/2018 12:45:00,32.96,33.0,1,-26.15
 19/11/2018 13:00:00,33.04,33.0,1,-25.48
 19/11/2018 13:15:00,33.17,33.0,1,-24.81
 19/11/2018 13:30:00,33.17,33.0,1,-24.81
 19/11/2018 13:45:00,33.17,33.0,1,-24.81
 19/11/2018 14:00:00,33.28,33.0,1,-24.81
 19/11/2018 14:15:00,33.23,33.0,1,-24.81
 19/11/2018 14:30:00,33.22,33.0,1,-24.81
 19/11/2018 14:45:00,33.18,33.0,1,-24.81
 19/11/2018 15:00:00,33.17,33.0,1,-24.81
 19/11/2018 15:15:00,33.16,33.0,1,-24.81
 19/11/2018 15:30:00,33.26,33.0,1,-23.18
 19/11/2018 15:45:00,33.2,33.0,1,-22.96
 19/11/2018 16:00:00,32.94,33.0,1,-24.68
 19/11/2018 16:15:00,32.78,33.0,1,-25.93
 19/11/2018 16:30:00,32.79,33.0,1,-25.86
 19/11/2018 16:45:00,33.04,33.0,1,-20.88
 19/11/2018 17:00:00,33.14,33.0,1,-21.86
 19/11/2018 17:15:00,33.22,33.0,1,-22.05
 19/11/2018 17:30:00,33.11,33.0,1,-22.89
 19/11/2018 17:45:00,33.12,33.0,1,-23.58
 19/11/2018 18:00:00,33.2,33.0,1,-24.22
 19/11/2018 18:15:00,33.22,33.0,1,-24.22
 19/11/2018 18:30:00,33.3,33.0,1,-23.55
 19/11/2018 18:45:00,33.29,33.0,1,-23.44
 19/11/2018 19:00:00,32.92,33.0,1,-28.24
 19/11/2018 19:15:00,32.92,33.0,1,-31.29
 19/11/2018 19:30:00,33.14,33.0,1,-30.72
 19/11/2018 19:45:00,33.07,33.0,1,-29.39
 19/11/2018 20:00:00,32.93,33.0,1,-28.11
 19/11/2018 20:15:00,33.03,33.0,1,-27.3
 19/11/2018 20:30:00,33.13,33.0,1,-26.8
 19/11/2018 20:45:00,33.21,33.0,1,-26.78
 19/11/2018 21:00:00,33.26,33.0,1,-25.69
 19/11/2018 21:15:00,32.94,33.0,1,-24.56
 19/11/2018 21:30:00,32.99,33.0,1,-24.0
 19/11/2018 21:45:00,32.87,33.0,1,-23.31
 19/11/2018 22:00:00,33.06,33.0,1,-22.77
 19/11/2018 22:15:00,33.1,33.0,1,-21.99
 19/11/2018 22:30:00,32.93,33.0,1,-20.6
 19/11/2018 22:45:00,32.75,33.0,1,-19.9
 19/11/2018 23:00:00,32.78,33.0,1,-18.94
 19/11/2018 23:15:00,32.9,33.0,1,-18.35
 19/11/2018 23:30:00,32.9,33.0,1,-18.35
 19/11/2018 23:45:00,32.87,33.0,1,-18.35
 20/11/2018 00:00:00,32.91,33.0,1,-18.35
 20/11/2018 00:15:00,32.75,33.0,1,-20.1
 20/11/2018 00:30:00,32.58,33.0,1,-20.42
 20/11/2018 00:45:00,32.58,33.0,1,-20.42
 20/11/2018 01:00:00,32.58,33.0,1,-20.42
 20/11/2018 01:15:00,32.64,33.0,1,-20.42
 20/11/2018 01:30:00,32.7,33.0,1,-20.42
 20/11/2018 01:45:00,32.8,33.0,1,-20.42
 20/11/2018 02:00:00,32.81,33.0,1,-20.08
 20/11/2018 02:15:00,32.78,33.0,1,-19.7
 20/11/2018 02:30:00,32.73,33.0,1,-19.8
 20/11/2018 02:45:00,32.67,33.0,1,-19.8
 20/11/2018 03:00:00,32.78,33.0,1,-19.8
 20/11/2018 03:15:00,32.81,33.0,1,-18.73
 20/11/2018 03:30:00,32.87,33.0,1,-18.43
 20/11/2018 03:45:00,32.89,33.0,1,-18.43
 20/11/2018 04:00:00,32.99,33.0,1,-18.41
 20/11/2018 04:15:00,32.99,33.0,1,-17.82
 20/11/2018 04:30:00,33.09,33.0,1,-17.82
 20/11/2018 04:45:00,33.11,33.0,1,-17.82
 20/11/2018 05:00:00,33.03,33.0,1,-17.82
 20/11/2018 05:15:00,32.99,33.0,1,-17.82
 20/11/2018 05:30:00,32.99,33.0,1,-17.82
 20/11/2018 05:45:00,32.89,33.0,1,-17.82
 20/11/2018 06:00:00,32.73,33.0,1,-17.87
 20/11/2018 06:15:00,32.95,33.0,1,-19.44
 20/11/2018 06:30:00,33.05,33.0,1,-19.4
 20/11/2018 06:45:00,32.92,33.0,1,-21.11
 20/11/2018 07:00:00,32.76,33.0,1,-22.09
 20/11/2018 07:15:00,32.92,33.0,1,-22.68
 20/11/2018 07:30:00,33.05,33.0,1,-24.13
 20/11/2018 07:45:00,32.95,33.0,1,-24.21
 20/11/2018 08:00:00,32.93,33.0,1,-25.3
 20/11/2018 08:15:00,32.83,33.0,1,-25.3
 20/11/2018 08:30:00,32.81,33.0,1,-25.3
 20/11/2018 08:45:00,32.83,33.0,1,-24.49
 20/11/2018 09:00:00,32.86,33.0,1,-23.3
 20/11/2018 09:15:00,32.71,33.0,1,-23.3
 20/11/2018 09:30:00,32.91,33.0,1,-23.3
 20/11/2018 09:45:00,32.98,33.0,1,-23.3
 20/11/2018 10:00:00,33.17,33.0,1,-22.58
 20/11/2018 10:15:00,33.15,33.0,1,-22.64
 20/11/2018 10:30:00,33.11,33.0,1,-20.97
 20/11/2018 10:45:00,33.11,33.0,1,-21.05
 20/11/2018 11:00:00,33.07,33.0,1,-21.76
 20/11/2018 11:15:00,33.08,33.0,1,-22.13
 20/11/2018 11:30:00,33.05,33.0,1,-22.13
 20/11/2018 11:45:00,33.11,33.0,1,-22.24
 20/11/2018 12:00:00,33.06,33.0,1,-23.47
 20/11/2018 12:15:00,33.05,33.0,1,-23.47
 20/11/2018 12:30:00,33.05,33.0,1,-22.81
 20/11/2018 12:45:00,33.05,33.0,1,-22.8
 20/11/2018 13:00:00,33.05,33.0,1,-22.8
 20/11/2018 13:15:00,33.05,33.0,1,-22.81
 20/11/2018 13:30:00,33.05,33.0,1,-24.32
 20/11/2018 13:45:00,33.05,33.0,1,-24.81
 20/11/2018 14:00:00,33.05,33.0,1,-24.81
 20/11/2018 14:15:00,32.97,33.0,1,-24.81
 20/11/2018 14:30:00,32.93,33.0,1,-24.81
 20/11/2018 14:45:00,32.93,33.0,1,-24.88
 20/11/2018 15:00:00,33.02,33.0,1,-26.15
 20/11/2018 15:15:00,33.16,33.0,1,-23.91
 20/11/2018 15:30:00,33.11,33.0,1,-23.47
 20/11/2018 15:45:00,32.89,33.0,1,-24.23
 20/11/2018 16:00:00,32.87,33.0,1,-25.26
 20/11/2018 16:15:00,32.83,33.0,1,-26.04
 20/11/2018 16:30:00,32.77,33.0,1,-23.58
 20/11/2018 16:45:00,32.93,33.0,1,-21.38
 20/11/2018 17:00:00,33.22,33.0,1,-22.68
 20/11/2018 17:15:00,33.34,33.0,1,-23.97
 20/11/2018 17:30:00,33.34,33.0,1,-24.92
 20/11/2018 17:45:00,33.34,33.0,1,-24.92
 20/11/2018 18:00:00,33.34,33.0,1,-24.92
 20/11/2018 18:15:00,33.34,33.0,1,-24.92
 20/11/2018 18:30:00,33.28,33.0,1,-24.71
 20/11/2018 18:45:00,33.26,33.0,1,-24.26
 20/11/2018 19:00:00,33.05,33.0,1,-23.2
 20/11/2018 19:15:00,33.05,33.0,1,-22.73
 20/11/2018 19:30:00,33.13,33.0,1,-22.32
 20/11/2018 19:45:00,33.17,33.0,1,-27.88
 20/11/2018 20:00:00,33.14,33.0,1,-29.47
 20/11/2018 20:15:00,32.75,33.0,1,-28.14
 20/11/2018 20:30:00,32.93,33.0,1,-27.72
 20/11/2018 20:45:00,32.96,33.0,1,-26.8
 20/11/2018 21:00:00,32.98,33.0,1,-26.16
 20/11/2018 21:15:00,33.07,33.0,1,-25.46
 20/11/2018 21:30:00,33.19,33.0,1,-24.51
 20/11/2018 21:45:00,33.36,33.0,1,-23.37
 20/11/2018 22:00:00,33.16,33.0,1,-22.64
 20/11/2018 22:15:00,32.9,33.0,1,-21.31
 20/11/2018 22:30:00,32.97,33.0,1,-20.71
 20/11/2018 22:45:00,32.97,33.0,1,-19.63
 20/11/2018 23:00:00,32.99,33.0,1,-18.51
 20/11/2018 23:15:00,32.71,33.0,1,-18.51
 20/11/2018 23:30:00,32.79,33.0,1,-18.51
 20/11/2018 23:45:00,32.76,33.0,1,-18.51
 21/11/2018 00:00:00,32.76,33.0,1,-18.51
 21/11/2018 00:15:00,32.71,33.0,1,-19.58
 21/11/2018 00:30:00,32.68,33.0,1,-20.26
 21/11/2018 00:45:00,32.69,33.0,1,-20.3
 21/11/2018 01:00:00,32.84,33.0,1,-20.3
 21/11/2018 01:15:00,32.93,33.0,1,-21.44
 21/11/2018 01:30:00,32.93,33.0,1,-21.46
 21/11/2018 01:45:00,32.96,33.0,1,-21.08
 21/11/2018 02:00:00,33.11,33.0,1,-20.12
 21/11/2018 02:15:00,33.09,33.0,1,-20.12
 21/11/2018 02:30:00,33.11,33.0,1,-20.12
 21/11/2018 02:45:00,33.12,33.0,1,-20.12
 21/11/2018 03:00:00,33.24,33.0,1,-20.12
 21/11/2018 03:15:00,33.17,33.0,1,-19.8
 21/11/2018 03:30:00,33.21,33.0,1,-19.22
 21/11/2018 03:45:00,33.27,33.0,1,-18.23
 21/11/2018 04:00:00,33.08,33.0,1,-18.23
 21/11/2018 04:15:00,32.97,33.0,1,-18.23
 21/11/2018 04:30:00,32.93,33.0,1,-18.23
 21/11/2018 04:45:00,32.93,33.0,1,-17.39
 21/11/2018 05:00:00,32.93,33.0,1,-16.98
 21/11/2018 05:15:00,32.83,33.0,1,-16.98
 21/11/2018 05:30:00,32.81,33.0,1,-16.98
 21/11/2018 05:45:00,32.82,33.0,1,-17.7
 21/11/2018 06:00:00,32.93,33.0,1,-18.37
 21/11/2018 06:15:00,32.85,33.0,1,-19.85
 21/11/2018 06:30:00,32.8,33.0,1,-21.06
 21/11/2018 06:45:00,32.67,33.0,1,-22.37
 21/11/2018 07:00:00,32.68,33.0,1,-23.33
 21/11/2018 07:15:00,32.82,33.0,1,-24.07
 21/11/2018 07:30:00,32.87,33.0,1,-24.76
 21/11/2018 07:45:00,32.71,33.0,1,-25.91
 21/11/2018 08:00:00,32.63,33.0,1,-26.63
 21/11/2018 08:15:00,33.09,33.0,1,-26.63
 21/11/2018 08:30:00,33.11,33.0,1,-26.63
 21/11/2018 08:45:00,33.02,33.0,1,-20.66
 21/11/2018 09:00:00,32.99,33.0,1,-19.14
 21/11/2018 09:15:00,32.99,33.0,1,-18.69
 21/11/2018 09:30:00,32.99,33.0,1,-18.59
 21/11/2018 09:45:00,33.03,33.0,1,-18.03
 21/11/2018 10:00:00,33.17,33.0,1,-17.56
 21/11/2018 10:15:00,33.22,33.0,1,-16.54
 21/11/2018 10:30:00,33.28,33.0,1,-16.02
 21/11/2018 10:45:00,33.2,33.0,1,-15.27
 21/11/2018 11:00:00,33.11,33.0,1,-14.8
 21/11/2018 11:15:00,32.91,33.0,1,-22.89
 21/11/2018 11:30:00,32.87,33.0,1,-24.25
 21/11/2018 11:45:00,32.87,33.0,1,-24.8
 21/11/2018 12:00:00,32.77,33.0,1,-25.47
 21/11/2018 12:15:00,32.77,33.0,1,-26.19
 21/11/2018 12:30:00,32.87,33.0,1,-25.65
 21/11/2018 12:45:00,32.77,33.0,1,-25.96
 21/11/2018 13:00:00,32.76,33.0,1,-26.5
 21/11/2018 13:15:00,32.76,33.0,1,-26.62
 21/11/2018 13:30:00,32.76,33.0,1,-26.62
 21/11/2018 13:45:00,32.81,33.0,1,-25.97
 21/11/2018 14:00:00,32.85,33.0,1,-24.9
 21/11/2018 14:15:00,32.81,33.0,1,-23.96
 21/11/2018 14:30:00,32.81,33.0,1,-23.96
 21/11/2018 14:45:00,32.81,33.0,1,-23.96
 21/11/2018 15:00:00,32.78,33.0,1,-24.1
 21/11/2018 15:15:00,32.81,33.0,1,-25.29
 21/11/2018 15:30:00,32.73,33.0,1,-25.29
 21/11/2018 15:45:00,32.62,33.0,1,-25.98
 21/11/2018 16:00:00,32.79,33.0,1,-27.6
 21/11/2018 16:15:00,32.98,33.0,1,-28.58
 21/11/2018 16:30:00,32.97,33.0,1,-28.94
 21/11/2018 16:45:00,33.15,33.0,1,-22.45
 21/11/2018 17:00:00,33.0,33.0,1,-23.57
 21/11/2018 17:15:00,32.93,33.0,1,-24.58
 21/11/2018 17:30:00,32.93,33.0,1,-25.04
 21/11/2018 17:45:00,32.95,33.0,1,-25.42
 21/11/2018 18:00:00,33.02,33.0,1,-25.42
 21/11/2018 18:15:00,32.98,33.0,1,-25.42
 21/11/2018 18:30:00,33.02,33.0,1,-25.24
 21/11/2018 18:45:00,33.02,33.0,1,-24.74
 21/11/2018 19:00:00,33.06,33.0,1,-23.49
 21/11/2018 19:15:00,33.02,33.0,1,-29.43
 21/11/2018 19:30:00,32.99,33.0,1,-31.46
 21/11/2018 19:45:00,33.11,33.0,1,-31.42
 21/11/2018 20:00:00,33.13,33.0,1,-30.38
 21/11/2018 20:15:00,32.93,33.0,1,-29.24
 21/11/2018 20:30:00,32.97,33.0,1,-29.24
 21/11/2018 20:45:00,33.05,33.0,1,-28.08
 21/11/2018 21:00:00,33.16,33.0,1,-27.28
 21/11/2018 21:15:00,33.2,33.0,1,-25.94
 21/11/2018 21:30:00,33.11,33.0,1,-24.79
 21/11/2018 21:45:00,33.06,33.0,1,-23.92
 21/11/2018 22:00:00,33.08,33.0,1,-22.69
 21/11/2018 22:15:00,33.16,33.0,1,-22.34
 21/11/2018 22:30:00,33.33,33.0,1,-21.39
 21/11/2018 22:45:00,33.18,33.0,1,-20.26
 21/11/2018 23:00:00,33.21,33.0,1,-19.34
 21/11/2018 23:15:00,33.07,33.0,1,-18.91
 21/11/2018 23:30:00,33.11,33.0,1,-18.91
 21/11/2018 23:45:00,33.05,33.0,1,-18.91
 22/11/2018 00:00:00,33.05,33.0,1,-18.91
 22/11/2018 00:15:00,32.93,33.0,1,-20.37
 22/11/2018 00:30:00,32.87,33.0,1,-20.79
 22/11/2018 00:45:00,32.83,33.0,1,-20.79
 22/11/2018 01:00:00,32.88,33.0,1,-20.99
 22/11/2018 01:15:00,33.07,33.0,1,-22.1
 22/11/2018 01:30:00,33.11,33.0,1,-21.46
 22/11/2018 01:45:00,33.11,33.0,1,-20.83
 22/11/2018 02:00:00,33.11,33.0,1,-20.12
 22/11/2018 02:15:00,33.08,33.0,1,-20.12
 22/11/2018 02:30:00,33.13,33.0,1,-20.12
 22/11/2018 02:45:00,33.17,33.0,1,-20.12
 22/11/2018 03:00:00,33.26,33.0,1,-20.12
 22/11/2018 03:15:00,33.28,33.0,1,-19.61
 22/11/2018 03:30:00,33.19,33.0,1,-18.91
 22/11/2018 03:45:00,33.11,33.0,1,-18.91
 22/11/2018 04:00:00,33.11,33.0,1,-18.91
 22/11/2018 04:15:00,33.02,33.0,1,-18.57
 22/11/2018 04:30:00,32.93,33.0,1,-17.72
 22/11/2018 04:45:00,32.82,33.0,1,-17.72
 22/11/2018 05:00:00,32.81,33.0,1,-17.72
 22/11/2018 05:15:00,32.77,33.0,1,-17.72
 22/11/2018 05:30:00,32.83,33.0,1,-17.72
 22/11/2018 05:45:00,32.94,33.0,1,-17.72
 22/11/2018 06:00:00,32.97,33.0,1,-18.27
 22/11/2018 06:15:00,32.96,33.0,1,-20.04
 22/11/2018 06:30:00,32.87,33.0,1,-20.64
 22/11/2018 06:45:00,32.78,33.0,1,-22.15
 22/11/2018 07:00:00,32.62,33.0,1,-23.33
 22/11/2018 07:15:00,32.82,33.0,1,-23.98
 22/11/2018 07:30:00,32.84,33.0,1,-24.63
 22/11/2018 07:45:00,32.67,33.0,1,-25.71
 22/11/2018 08:00:00,33.01,33.0,1,-25.96
 22/11/2018 08:15:00,33.05,33.0,1,-25.96
 22/11/2018 08:30:00,32.99,33.0,1,-25.96
 22/11/2018 08:45:00,33.02,33.0,1,-25.96
 22/11/2018 09:00:00,33.09,33.0,1,-25.96
 22/11/2018 09:15:00,33.1,33.0,1,-25.96
 22/11/2018 09:30:00,33.11,33.0,1,-25.96
 22/11/2018 09:45:00,33.11,33.0,1,-25.96
 22/11/2018 10:00:00,33.11,33.0,1,-25.96
 22/11/2018 10:15:00,33.22,33.0,1,-25.96
 22/11/2018 10:30:00,33.09,33.0,1,-25.96
 22/11/2018 10:45:00,33.05,33.0,1,-25.96
 22/11/2018 11:00:00,33.05,33.0,1,-25.96
 22/11/2018 11:15:00,33.05,33.0,1,-25.96
 22/11/2018 11:30:00,33.05,33.0,1,-25.96
 22/11/2018 11:45:00,33.09,33.0,1,-25.96
 22/11/2018 12:00:00,33.17,33.0,1,-25.96
 22/11/2018 12:15:00,33.17,33.0,1,-25.96
 22/11/2018 12:30:00,33.17,33.0,1,-25.96
 22/11/2018 12:45:00,33.07,33.0,1,-25.96
 22/11/2018 13:00:00,33.05,33.0,1,-25.96
 22/11/2018 13:15:00,33.05,33.0,1,-25.96
 22/11/2018 13:30:00,33.1,33.0,1,-25.96
 22/11/2018 13:45:00,33.17,33.0,1,-25.4
 22/11/2018 14:00:00,33.17,33.0,1,-24.58
 22/11/2018 14:15:00,33.06,33.0,1,-25.66
 22/11/2018 14:30:00,33.06,33.0,1,-25.06
 22/11/2018 14:45:00,33.11,33.0,1,-24.7
 22/11/2018 15:00:00,33.11,33.0,1,-25.47
 22/11/2018 15:15:00,33.14,33.0,1,-25.47
 22/11/2018 15:30:00,33.18,33.0,1,-25.61
 22/11/2018 15:45:00,33.04,33.0,1,-26.82
 22/11/2018 16:00:00,33.02,33.0,1,-26.13
 22/11/2018 16:15:00,33.11,33.0,1,-19.82
 22/11/2018 16:30:00,33.02,33.0,1,-21.21
 22/11/2018 16:45:00,32.94,33.0,1,-22.45
 22/11/2018 17:00:00,32.81,33.0,1,-23.68
 22/11/2018 17:15:00,32.81,33.0,1,-24.63
 22/11/2018 17:30:00,32.81,33.0,1,-24.63
 22/11/2018 17:45:00,32.92,33.0,1,-25.2
 22/11/2018 18:00:00,33.0,33.0,1,-25.29
 22/11/2018 18:15:00,33.01,33.0,1,-25.29
 22/11/2018 18:30:00,33.1,33.0,1,-25.29
 22/11/2018 18:45:00,33.07,33.0,1,-24.21
 22/11/2018 19:00:00,33.09,33.0,1,-23.47
 22/11/2018 19:15:00,33.17,33.0,1,-23.47
 22/11/2018 19:30:00,33.22,33.0,1,-22.63
 22/11/2018 19:45:00,33.2,33.0,1,-23.72
 22/11/2018 20:00:00,33.12,33.0,1,-29.51
 22/11/2018 20:15:00,33.08,33.0,1,-29.36
 22/11/2018 20:30:00,33.09,33.0,1,-28.28
 22/11/2018 20:45:00,33.11,33.0,1,-27.45
 22/11/2018 21:00:00,33.16,33.0,1,-27.45
 22/11/2018 21:15:00,33.13,33.0,1,-26.23
 22/11/2018 21:30:00,33.07,33.0,1,-24.32
 22/11/2018 21:45:00,32.76,33.0,1,-23.15
 22/11/2018 22:00:00,32.83,33.0,1,-22.48
 22/11/2018 22:15:00,32.91,33.0,1,-21.17
 22/11/2018 22:30:00,32.92,33.0,1,-20.22
 22/11/2018 22:45:00,32.87,33.0,1,-19.89
 22/11/2018 23:00:00,32.82,33.0,1,-19.07
 22/11/2018 23:15:00,32.71,33.0,1,-19.07
 22/11/2018 23:30:00,32.81,33.0,1,-18.91
 22/11/2018 23:45:00,32.81,33.0,1,-18.35
 23/11/2018 00:00:00,32.81,33.0,1,-18.35
 23/11/2018 00:15:00,32.7,33.0,1,-20.14
 23/11/2018 00:30:00,32.72,33.0,1,-20.41
 23/11/2018 00:45:00,32.7,33.0,1,-20.41
 23/11/2018 01:00:00,32.98,33.0,1,-20.41
 23/11/2018 01:15:00,33.06,33.0,1,-20.41
 23/11/2018 01:30:00,33.11,33.0,1,-20.41
 23/11/2018 01:45:00,33.11,33.0,1,-20.28
 23/11/2018 02:00:00,33.14,33.0,1,-19.88
 23/11/2018 02:15:00,33.26,33.0,1,-19.88
 23/11/2018 02:30:00,33.29,33.0,1,-19.88
 23/11/2018 02:45:00,33.36,33.0,1,-19.88
 23/11/2018 03:00:00,33.37,33.0,1,-19.66
 23/11/2018 03:15:00,33.22,33.0,1,-18.91
 23/11/2018 03:30:00,33.23,33.0,1,-18.91
 23/11/2018 03:45:00,33.05,33.0,1,-17.14
 23/11/2018 04:00:00,33.05,33.0,1,-17.11
 23/11/2018 04:15:00,32.94,33.0,1,-17.11
 23/11/2018 04:30:00,32.93,33.0,1,-17.11
 23/11/2018 04:45:00,32.93,33.0,1,-17.11
 23/11/2018 05:00:00,32.93,33.0,1,-17.11
 23/11/2018 05:15:00,32.78,33.0,1,-17.11
 23/11/2018 05:30:00,32.7,33.0,1,-17.11
 23/11/2018 05:45:00,32.61,33.0,1,-17.11
 23/11/2018 06:00:00,32.61,33.0,1,-17.66
 23/11/2018 06:15:00,32.74,33.0,1,-19.16
 23/11/2018 06:30:00,32.83,33.0,1,-19.71
 23/11/2018 06:45:00,32.74,33.0,1,-21.03
 23/11/2018 07:00:00,32.7,33.0,1,-22.14
 23/11/2018 07:15:00,32.99,33.0,1,-23.37
 23/11/2018 07:30:00,32.9,33.0,1,-24.12
 23/11/2018 07:45:00,32.85,33.0,1,-24.37
 23/11/2018 08:00:00,33.06,33.0,1,-25.42
 23/11/2018 08:15:00,33.13,33.0,1,-25.45
 23/11/2018 08:30:00,33.21,33.0,1,-26.69
 23/11/2018 08:45:00,33.17,33.0,1,-25.8
 23/11/2018 09:00:00,33.17,33.0,1,-25.54
 23/11/2018 09:15:00,33.16,33.0,1,-26.15
 23/11/2018 09:30:00,33.11,33.0,1,-26.32
 23/11/2018 09:45:00,33.11,33.0,1,-25.38
 23/11/2018 10:00:00,33.11,33.0,1,-25.38
 23/11/2018 10:15:00,33.18,33.0,1,-25.38
 23/11/2018 10:30:00,33.17,33.0,1,-25.38
 23/11/2018 10:45:00,33.17,33.0,1,-25.38
 23/11/2018 11:00:00,33.17,33.0,1,-25.38
 23/11/2018 11:15:00,33.08,33.0,1,-25.38
 23/11/2018 11:30:00,32.99,33.0,1,-25.38
 23/11/2018 11:45:00,32.99,33.0,1,-25.38
 23/11/2018 12:00:00,32.99,33.0,1,-25.38
 23/11/2018 12:15:00,32.99,33.0,1,-25.38
 23/11/2018 12:30:00,33.03,33.0,1,-25.38
 23/11/2018 12:45:00,33.11,33.0,1,-25.38
 23/11/2018 13:00:00,33.11,33.0,1,-25.38
 23/11/2018 13:15:00,33.11,33.0,1,-25.38
 23/11/2018 13:30:00,33.14,33.0,1,-25.38
 23/11/2018 13:45:00,33.18,33.0,1,-25.38
 23/11/2018 14:00:00,33.16,33.0,1,-25.38
 23/11/2018 14:15:00,32.78,33.0,1,-25.38
 23/11/2018 14:30:00,32.83,33.0,1,-25.38
 23/11/2018 14:45:00,33.03,33.0,1,-25.38
 23/11/2018 15:00:00,33.05,33.0,1,-25.38
 23/11/2018 15:15:00,33.05,33.0,1,-25.38
 23/11/2018 15:30:00,33.05,33.0,1,-25.38
 23/11/2018 15:45:00,33.05,33.0,1,-25.44
 23/11/2018 16:00:00,33.0,33.0,1,-26.76
 23/11/2018 16:15:00,32.99,33.0,1,-27.53
 23/11/2018 16:30:00,32.88,33.0,1,-28.29
 23/11/2018 16:45:00,32.86,33.0,1,-29.89
 23/11/2018 17:00:00,32.76,33.0,1,-31.04
 23/11/2018 17:15:00,32.76,33.0,1,-31.22
 23/11/2018 17:30:00,32.88,33.0,1,-31.22
 23/11/2018 17:45:00,33.04,33.0,1,-31.22
 23/11/2018 18:00:00,33.11,33.0,1,-31.22
 23/11/2018 18:15:00,33.11,33.0,1,-31.22
 23/11/2018 18:30:00,33.13,33.0,1,-31.22
 23/11/2018 18:45:00,33.0,33.0,1,-31.22
 23/11/2018 19:00:00,33.03,33.0,1,-29.58
 23/11/2018 19:15:00,33.05,33.0,1,-29.5
 23/11/2018 19:30:00,33.09,33.0,1,-29.2
 23/11/2018 19:45:00,33.17,33.0,1,-28.83
 23/11/2018 20:00:00,33.02,33.0,1,-27.51
 23/11/2018 20:15:00,33.09,33.0,1,-27.06
 23/11/2018 20:30:00,33.07,33.0,1,-26.12
 23/11/2018 20:45:00,33.18,33.0,1,-25.42
 23/11/2018 21:00:00,33.22,33.0,1,-24.93
 23/11/2018 21:15:00,33.31,33.0,1,-24.7
 23/11/2018 21:30:00,33.35,33.0,1,-23.72
 23/11/2018 21:45:00,33.2,33.0,1,-23.72
 23/11/2018 22:00:00,33.14,33.0,1,-23.27
 23/11/2018 22:15:00,33.11,33.0,1,-22.05
 23/11/2018 22:30:00,33.19,33.0,1,-21.46
 23/11/2018 22:45:00,33.06,33.0,1,-20.21
 23/11/2018 23:00:00,33.03,33.0,1,-19.76
 23/11/2018 23:15:00,33.06,33.0,1,-19.59
 23/11/2018 23:30:00,33.11,33.0,1,-18.91
 23/11/2018 23:45:00,33.17,33.0,1,-18.91
 24/11/2018 00:00:00,33.22,33.0,1,-18.91
 24/11/2018 00:15:00,33.03,33.0,1,-20.75
 24/11/2018 00:30:00,33.02,33.0,1,-21.46
 24/11/2018 00:45:00,32.99,33.0,1,-21.46
 24/11/2018 01:00:00,32.99,33.0,1,-21.46
 24/11/2018 01:15:00,32.91,33.0,1,-21.46
 24/11/2018 01:30:00,32.97,33.0,1,-21.46
 24/11/2018 01:45:00,33.05,33.0,1,-20.93
 24/11/2018 02:00:00,33.05,33.0,1,-20.79
 24/11/2018 02:15:00,33.07,33.0,1,-20.79
 24/11/2018 02:30:00,33.17,33.0,1,-20.15
 24/11/2018 02:45:00,33.17,33.0,1,-19.58
 24/11/2018 03:00:00,33.2,33.0,1,-19.58
 24/11/2018 03:15:00,33.23,33.0,1,-18.8
 24/11/2018 03:30:00,33.2,33.0,1,-17.72
 24/11/2018 03:45:00,33.14,33.0,1,-17.03
 24/11/2018 04:00:00,33.17,33.0,1,-17.03
 24/11/2018 04:15:00,33.2,33.0,1,-17.03
 24/11/2018 04:30:00,33.28,33.0,1,-17.03
 24/11/2018 04:45:00,33.28,33.0,1,-17.03
 24/11/2018 05:00:00,33.28,33.0,1,-17.03
 24/11/2018 05:15:00,33.28,33.0,1,-17.03
 24/11/2018 05:30:00,33.24,33.0,1,-17.03
 24/11/2018 05:45:00,33.21,33.0,1,-17.03
 24/11/2018 06:00:00,33.12,33.0,1,-17.03
 24/11/2018 06:15:00,33.03,33.0,1,-17.03
 24/11/2018 06:30:00,32.92,33.0,1,-17.89
 24/11/2018 06:45:00,32.84,33.0,1,-18.43
 24/11/2018 07:00:00,32.78,33.0,1,-18.43
 24/11/2018 07:15:00,32.67,33.0,1,-19.09
 24/11/2018 07:30:00,32.89,33.0,1,-19.66
 24/11/2018 07:45:00,33.11,33.0,1,-20.42
 24/11/2018 08:00:00,32.98,33.0,1,-21.91
 24/11/2018 08:15:00,32.93,33.0,1,-22.8
 24/11/2018 08:30:00,32.99,33.0,1,-23.46
 24/11/2018 08:45:00,32.91,33.0,1,-23.79
 24/11/2018 09:00:00,32.79,33.0,1,-24.79
 24/11/2018 09:15:00,32.76,33.0,1,-24.79
 24/11/2018 09:30:00,32.97,33.0,1,-24.79
 24/11/2018 09:45:00,32.95,33.0,1,-24.57
 24/11/2018 10:00:00,33.08,33.0,1,-17.11
 24/11/2018 10:15:00,33.11,33.0,1,-16.71
 24/11/2018 10:30:00,33.1,33.0,1,-16.71
 24/11/2018 10:45:00,33.05,33.0,1,-16.71
 24/11/2018 11:00:00,33.0,33.0,1,-16.71
 24/11/2018 11:15:00,33.06,33.0,1,-16.71
 24/11/2018 11:30:00,33.11,33.0,1,-16.71
 24/11/2018 11:45:00,33.05,33.0,1,-16.71
 24/11/2018 12:00:00,33.13,33.0,1,-16.71
 24/11/2018 12:15:00,33.22,33.0,1,-16.71
 24/11/2018 12:30:00,33.22,33.0,1,-16.71
 24/11/2018 12:45:00,33.17,33.0,1,-16.71
 24/11/2018 13:00:00,33.11,33.0,1,-16.71
 24/11/2018 13:15:00,33.14,33.0,1,-22.03
 24/11/2018 13:30:00,33.16,33.0,1,-25.47
 24/11/2018 13:45:00,33.28,33.0,1,-25.47
 24/11/2018 14:00:00,33.38,33.0,1,-25.47
 24/11/2018 14:15:00,33.31,33.0,1,-25.47
 24/11/2018 14:30:00,33.35,33.0,1,-25.47
 24/11/2018 14:45:00,33.46,33.0,1,-25.47
 24/11/2018 15:00:00,33.46,33.0,1,-25.47
 24/11/2018 15:15:00,33.27,33.0,1,-25.47
 24/11/2018 15:30:00,33.11,33.0,1,-25.47
 24/11/2018 15:45:00,33.11,33.0,1,-25.47
 24/11/2018 16:00:00,33.06,33.0,1,-26.43
 24/11/2018 16:15:00,33.0,33.0,1,-26.78
 24/11/2018 16:30:00,32.8,33.0,1,-26.96
 24/11/2018 16:45:00,32.97,33.0,1,-28.57
 24/11/2018 17:00:00,32.85,33.0,1,-28.99
 24/11/2018 17:15:00,32.81,33.0,1,-29.95
 24/11/2018 17:30:00,32.81,33.0,1,-29.95
 24/11/2018 17:45:00,32.84,33.0,1,-29.95
 24/11/2018 18:00:00,32.93,33.0,1,-29.95
 24/11/2018 18:15:00,32.93,33.0,1,-29.95
 24/11/2018 18:30:00,33.0,33.0,1,-29.95
 24/11/2018 18:45:00,33.04,33.0,1,-29.95
 24/11/2018 19:00:00,33.0,33.0,1,-29.95
 24/11/2018 19:15:00,33.13,33.0,1,-29.13
 24/11/2018 19:30:00,33.15,33.0,1,-27.99
 24/11/2018 19:45:00,33.11,33.0,1,-26.79
 24/11/2018 20:00:00,33.14,33.0,1,-26.79
 24/11/2018 20:15:00,33.22,33.0,1,-25.78
 24/11/2018 20:30:00,33.22,33.0,1,-25.6
 24/11/2018 20:45:00,33.38,33.0,1,-25.36
 24/11/2018 21:00:00,33.11,33.0,1,-25.06
 24/11/2018 21:15:00,32.87,33.0,1,-24.39
 24/11/2018 21:30:00,32.9,33.0,1,-23.3
 24/11/2018 21:45:00,33.0,33.0,1,-23.3
 24/11/2018 22:00:00,33.15,33.0,1,-23.09
 24/11/2018 22:15:00,33.18,33.0,1,-21.61
 24/11/2018 22:30:00,33.15,33.0,1,-20.24
 24/11/2018 22:45:00,32.99,33.0,1,-19.96
 24/11/2018 23:00:00,32.89,33.0,1,-19.37
 24/11/2018 23:15:00,32.78,33.0,1,-19.49
 24/11/2018 23:30:00,32.86,33.0,1,-19.61
 24/11/2018 23:45:00,32.93,33.0,1,-19.61
 25/11/2018 00:00:00,32.93,33.0,1,-19.61
 25/11/2018 00:15:00,32.77,33.0,1,-20.46
 25/11/2018 00:30:00,32.79,33.0,1,-21.19
 25/11/2018 00:45:00,32.81,33.0,1,-21.3
 25/11/2018 01:00:00,32.81,33.0,1,-21.3
 25/11/2018 01:15:00,32.9,33.0,1,-21.3
 25/11/2018 01:30:00,32.97,33.0,1,-21.3
 25/11/2018 01:45:00,33.05,33.0,1,-21.09
