DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 02:00:00,33.17,33.0,1,-20.11
 25/11/2018 02:15:00,33.17,33.0,1,-20.11
 25/11/2018 02:30:00,33.17,33.0,1,-20.11
 25/11/2018 02:45:00,33.17,33.0,1,-20.11
 25/11/2018 03:00:00,33.3,33.0,1,-19.46
 25/11/2018 03:15:00,33.08,33.0,1,-18.9
 25/11/2018 03:30:00,33.17,33.0,1,-18.9
 25/11/2018 03:45:00,33.17,33.0,1,-18.53
 25/11/2018 04:00:00,33.17,33.0,1,-17.55
 25/11/2018 04:15:00,33.22,33.0,1,-17.55
 25/11/2018 04:30:00,33.28,33.0,1,-17.55
 25/11/2018 04:45:00,33.28,33.0,1,-17.55
 25/11/2018 05:00:00,33.28,33.0,1,-16.45
 25/11/2018 05:15:00,33.24,33.0,1,-16.19
 25/11/2018 05:30:00,33.22,33.0,1,-16.19
 25/11/2018 05:45:00,33.22,33.0,1,-16.19
 25/11/2018 06:00:00,33.21,33.0,1,-16.19
 25/11/2018 06:15:00,33.14,33.0,1,-16.19
 25/11/2018 06:30:00,33.11,33.0,1,-16.74
 25/11/2018 06:45:00,33.11,33.0,1,-17.71
 25/11/2018 07:00:00,33.08,33.0,1,-17.71
 25/11/2018 07:15:00,33.02,33.0,1,-17.71
 25/11/2018 07:30:00,32.93,33.0,1,-17.71
 25/11/2018 07:45:00,32.88,33.0,1,-18.75
 25/11/2018 08:00:00,32.81,33.0,1,-19.16
 25/11/2018 08:15:00,32.69,33.0,1,-20.19
 25/11/2018 08:30:00,32.76,33.0,1,-20.85
 25/11/2018 08:45:00,32.94,33.0,1,-21.19
 25/11/2018 09:00:00,32.81,33.0,1,-22.32
 25/11/2018 09:15:00,32.7,33.0,1,-23.08
 25/11/2018 09:30:00,32.73,33.0,1,-23.7
 25/11/2018 09:45:00,32.76,33.0,1,-23.72
 25/11/2018 10:00:00,32.72,33.0,1,-24.55
 25/11/2018 10:15:00,32.76,33.0,1,-25.61
 25/11/2018 10:30:00,32.81,33.0,1,-25.93
 25/11/2018 10:45:00,32.72,33.0,1,-25.93
 25/11/2018 11:00:00,32.72,33.0,1,-25.93
 25/11/2018 11:15:00,32.76,33.0,1,-25.93
 25/11/2018 11:30:00,32.76,33.0,1,-25.93
 25/11/2018 11:45:00,32.76,33.0,1,-25.93
 25/11/2018 12:00:00,32.91,33.0,1,-25.93
 25/11/2018 12:15:00,32.99,33.0,1,-25.93
 25/11/2018 12:30:00,32.95,33.0,1,-25.93
 25/11/2018 12:45:00,32.84,33.0,1,-25.93
 25/11/2018 13:00:00,32.83,33.0,1,-25.93
 25/11/2018 13:15:00,32.93,33.0,1,-25.93
 25/11/2018 13:30:00,32.93,33.0,1,-25.93
 25/11/2018 13:45:00,32.93,33.0,1,-25.93
 25/11/2018 14:00:00,32.96,33.0,1,-25.93
 25/11/2018 14:15:00,33.05,33.0,1,-25.93
 25/11/2018 14:30:00,33.05,33.0,1,-25.93
 25/11/2018 14:45:00,33.01,33.0,1,-25.93
 25/11/2018 15:00:00,32.93,33.0,1,-25.93
 25/11/2018 15:15:00,32.93,33.0,1,-25.93
 25/11/2018 15:30:00,32.85,33.0,1,-26.59
 25/11/2018 15:45:00,32.78,33.0,1,-27.72
 25/11/2018 16:00:00,32.84,33.0,1,-27.95
 25/11/2018 16:15:00,32.96,33.0,1,-27.95
 25/11/2018 16:30:00,32.78,33.0,1,-28.95
 25/11/2018 16:45:00,32.94,33.0,1,-22.94
 25/11/2018 17:00:00,32.9,33.0,1,-22.7
 25/11/2018 17:15:00,32.98,33.0,1,-23.28
 25/11/2018 17:30:00,33.14,33.0,1,-23.28
 25/11/2018 17:45:00,33.18,33.0,1,-23.28
 25/11/2018 18:00:00,33.15,33.0,1,-29.02
 25/11/2018 18:15:00,33.11,33.0,1,-31.47
 25/11/2018 18:30:00,33.15,33.0,1,-30.84
 25/11/2018 18:45:00,33.17,33.0,1,-30.84
 25/11/2018 19:00:00,33.22,33.0,1,-30.25
 25/11/2018 19:15:00,33.3,33.0,1,-28.92
 25/11/2018 19:30:00,33.4,33.0,1,-28.11
 25/11/2018 19:45:00,33.31,33.0,1,-27.14
 25/11/2018 20:00:00,33.28,33.0,1,-26.48
 25/11/2018 20:15:00,33.34,33.0,1,-25.59
 25/11/2018 20:30:00,33.34,33.0,1,-25.59
 25/11/2018 20:45:00,33.19,33.0,1,-25.45
 25/11/2018 21:00:00,33.25,33.0,1,-24.56
 25/11/2018 21:15:00,33.18,33.0,1,-23.76
 25/11/2018 21:30:00,33.15,33.0,1,-22.66
 25/11/2018 21:45:00,33.12,33.0,1,-22.05
 25/11/2018 22:00:00,32.81,33.0,1,-21.58
 25/11/2018 22:15:00,32.9,33.0,1,-20.72
 25/11/2018 22:30:00,32.98,33.0,1,-19.2
 25/11/2018 22:45:00,32.93,33.0,1,-19.04
 25/11/2018 23:00:00,33.05,33.0,1,-17.69
 25/11/2018 23:15:00,33.18,33.0,1,-17.69
 25/11/2018 23:30:00,33.22,33.0,1,-17.68
 25/11/2018 23:45:00,33.07,33.0,1,-16.94
 26/11/2018 00:00:00,32.94,33.0,1,-16.95
 26/11/2018 00:00:00,32.94,33.0,1,-16.95
 26/11/2018 00:15:00,32.75,33.0,1,-19.35
 26/11/2018 00:30:00,32.78,33.0,1,-19.79
 26/11/2018 00:45:00,32.87,33.0,1,-20.63
 26/11/2018 01:00:00,32.85,33.0,1,-20.63
 26/11/2018 01:15:00,32.88,33.0,1,-20.63
 26/11/2018 01:30:00,32.87,33.0,1,-20.63
 26/11/2018 01:45:00,32.96,33.0,1,-20.63
 26/11/2018 02:00:00,32.99,33.0,1,-19.57
 26/11/2018 02:15:00,32.99,33.0,1,-20.12
 26/11/2018 02:30:00,32.99,33.0,1,-20.12
 26/11/2018 02:45:00,32.99,33.0,1,-20.11
 26/11/2018 03:00:00,33.1,33.0,1,-18.77
 26/11/2018 03:15:00,33.14,33.0,1,-18.77
 26/11/2018 03:30:00,33.22,33.0,1,-18.77
 26/11/2018 03:45:00,33.22,33.0,1,-18.66
 26/11/2018 04:00:00,33.22,33.0,1,-17.53
 26/11/2018 04:15:00,33.26,33.0,1,-17.53
 26/11/2018 04:30:00,33.24,33.0,1,-17.11
 26/11/2018 04:45:00,33.03,33.0,1,-16.26
 26/11/2018 05:00:00,32.99,33.0,1,-16.26
 26/11/2018 05:15:00,32.93,33.0,1,-16.26
 26/11/2018 05:30:00,32.98,33.0,1,-16.9
 26/11/2018 05:45:00,32.91,33.0,1,-17.15
 26/11/2018 06:00:00,32.96,33.0,1,-18.27
 26/11/2018 06:15:00,32.92,33.0,1,-19.1
 26/11/2018 06:30:00,32.99,33.0,1,-20.54
 26/11/2018 06:45:00,32.82,33.0,1,-21.45
 26/11/2018 07:00:00,32.76,33.0,1,-23.02
 26/11/2018 07:15:00,32.7,33.0,1,-23.82
 26/11/2018 07:30:00,32.93,33.0,1,-24.89
 26/11/2018 07:45:00,32.92,33.0,1,-25.96
 26/11/2018 08:00:00,32.81,33.0,1,-25.96
 26/11/2018 08:15:00,33.08,33.0,1,-27.08
 26/11/2018 08:30:00,33.11,33.0,1,-26.74
 26/11/2018 08:45:00,33.16,33.0,1,-25.44
 26/11/2018 09:00:00,33.14,33.0,1,-18.29
 26/11/2018 09:15:00,33.05,33.0,1,-18.23
 26/11/2018 09:30:00,33.05,33.0,1,-18.23
 26/11/2018 09:45:00,33.1,33.0,1,-17.94
 26/11/2018 10:00:00,33.11,33.0,1,-17.35
 26/11/2018 10:15:00,33.24,33.0,1,-16.97
 26/11/2018 10:30:00,33.29,33.0,1,-16.21
 26/11/2018 10:45:00,33.28,33.0,1,-16.21
 26/11/2018 11:00:00,33.28,33.0,1,-15.6
 26/11/2018 11:15:00,33.28,33.0,1,-15.16
 26/11/2018 11:30:00,33.18,33.0,1,-15.54
 26/11/2018 11:45:00,32.89,33.0,1,-21.62
 26/11/2018 12:00:00,32.87,33.0,1,-21.86
 26/11/2018 12:15:00,32.87,33.0,1,-22.33
 26/11/2018 12:30:00,32.87,33.0,1,-23.12
 26/11/2018 12:45:00,32.87,33.0,1,-23.89
 26/11/2018 13:00:00,32.94,33.0,1,-19.97
 26/11/2018 13:15:00,33.05,33.0,1,-16.68
 26/11/2018 13:30:00,33.0,33.0,1,-20.9
 26/11/2018 13:45:00,32.93,33.0,1,-24.74
 26/11/2018 14:00:00,33.0,33.0,1,-24.36
 26/11/2018 14:15:00,33.05,33.0,1,-23.38
 26/11/2018 14:30:00,33.05,33.0,1,-22.21
 26/11/2018 14:45:00,33.05,33.0,1,-22.75
 26/11/2018 15:00:00,32.98,33.0,1,-23.63
 26/11/2018 15:15:00,32.89,33.0,1,-24.36
 26/11/2018 15:30:00,32.82,33.0,1,-23.56
 26/11/2018 15:45:00,32.75,33.0,1,-24.42
 26/11/2018 16:00:00,33.03,33.0,1,-24.81
 26/11/2018 16:15:00,33.21,33.0,1,-19.78
 26/11/2018 16:30:00,33.12,33.0,1,-20.98
 26/11/2018 16:45:00,33.04,33.0,1,-22.85
 26/11/2018 17:00:00,32.94,33.0,1,-24.43
 26/11/2018 17:15:00,32.93,33.0,1,-25.28
 26/11/2018 17:30:00,32.9,33.0,1,-25.48
 26/11/2018 17:45:00,32.89,33.0,1,-25.88
 26/11/2018 18:00:00,32.93,33.0,1,-25.97
 26/11/2018 18:15:00,32.96,33.0,1,-25.97
 26/11/2018 18:30:00,33.0,33.0,1,-25.97
 26/11/2018 18:45:00,33.05,33.0,1,-25.74
 26/11/2018 19:00:00,33.06,33.0,1,-24.79
 26/11/2018 19:15:00,32.98,33.0,1,-27.77
 26/11/2018 19:30:00,32.96,33.0,1,-30.61
 26/11/2018 19:45:00,33.08,33.0,1,-30.61
 26/11/2018 20:00:00,33.25,33.0,1,-29.41
 26/11/2018 20:15:00,33.13,33.0,1,-29.01
 26/11/2018 20:30:00,33.08,33.0,1,-28.2
 26/11/2018 20:45:00,33.09,33.0,1,-26.89
 26/11/2018 21:00:00,33.15,33.0,1,-26.74
 26/11/2018 21:15:00,33.12,33.0,1,-26.08
 26/11/2018 21:30:00,33.29,33.0,1,-24.95
 26/11/2018 21:45:00,33.22,33.0,1,-24.14
 26/11/2018 22:00:00,33.23,33.0,1,-22.95
 26/11/2018 22:15:00,33.23,33.0,1,-22.74
 26/11/2018 22:30:00,33.26,33.0,1,-21.6
 26/11/2018 22:45:00,33.22,33.0,1,-20.66
 26/11/2018 23:00:00,33.28,33.0,1,-19.63
 26/11/2018 23:15:00,33.25,33.0,1,-18.87
 26/11/2018 23:30:00,33.11,33.0,1,-18.22
 26/11/2018 23:45:00,33.11,33.0,1,-17.58
 27/11/2018 00:00:00,33.11,33.0,1,-17.58
 27/11/2018 00:15:00,32.88,33.0,1,-19.95
 27/11/2018 00:30:00,32.76,33.0,1,-20.17
 27/11/2018 00:45:00,32.75,33.0,1,-20.17
 27/11/2018 01:00:00,32.91,33.0,1,-21.34
 27/11/2018 01:15:00,33.09,33.0,1,-21.42
 27/11/2018 01:30:00,33.28,33.0,1,-21.42
 27/11/2018 01:45:00,33.18,33.0,1,-19.86
 27/11/2018 02:00:00,33.21,33.0,1,-19.74
 27/11/2018 02:15:00,33.22,33.0,1,-19.74
 27/11/2018 02:30:00,33.13,33.0,1,-19.74
 27/11/2018 02:45:00,33.11,33.0,1,-19.74
 27/11/2018 03:00:00,33.07,33.0,1,-19.56
 27/11/2018 03:15:00,33.05,33.0,1,-18.88
 27/11/2018 03:30:00,33.05,33.0,1,-18.88
 27/11/2018 03:45:00,33.07,33.0,1,-18.4
 27/11/2018 04:00:00,33.17,33.0,1,-18.21
 27/11/2018 04:15:00,33.15,33.0,1,-18.21
 27/11/2018 04:30:00,33.11,33.0,1,-17.57
 27/11/2018 04:45:00,33.11,33.0,1,-17.51
 27/11/2018 05:00:00,33.11,33.0,1,-17.51
 27/11/2018 05:15:00,32.87,33.0,1,-17.51
 27/11/2018 05:30:00,33.22,33.0,1,-17.51
 27/11/2018 05:45:00,33.22,33.0,1,-17.51
 27/11/2018 06:00:00,33.16,33.0,1,-17.61
 27/11/2018 06:15:00,33.07,33.0,1,-19.36
 27/11/2018 06:30:00,32.99,33.0,1,-20.41
 27/11/2018 06:45:00,32.99,33.0,1,-22.01
 27/11/2018 07:00:00,32.9,33.0,1,-23.19
 27/11/2018 07:15:00,32.77,33.0,1,-23.83
 27/11/2018 07:30:00,32.76,33.0,1,-24.88
 27/11/2018 07:45:00,32.74,33.0,1,-25.67
 27/11/2018 08:00:00,32.85,33.0,1,-26.6
 27/11/2018 08:15:00,32.84,33.0,1,-26.6
 27/11/2018 08:30:00,32.92,33.0,1,-26.6
 27/11/2018 08:45:00,32.81,33.0,1,-26.6
 27/11/2018 09:00:00,32.81,33.0,1,-26.6
 27/11/2018 09:15:00,32.81,33.0,1,-26.69
 27/11/2018 09:30:00,32.73,33.0,1,-27.3
 27/11/2018 09:45:00,32.7,33.0,1,-27.3
 27/11/2018 10:00:00,32.76,33.0,1,-27.3
 27/11/2018 10:15:00,32.76,33.0,1,-27.3
 27/11/2018 10:30:00,32.76,33.0,1,-27.3
 27/11/2018 10:45:00,32.76,33.0,1,-27.3
 27/11/2018 11:00:00,32.76,33.0,1,-27.3
 27/11/2018 11:15:00,32.76,33.0,1,-27.3
 27/11/2018 11:30:00,32.76,33.0,1,-27.3
 27/11/2018 11:45:00,32.76,33.0,1,-27.3
 27/11/2018 12:00:00,32.76,33.0,1,-27.84
 27/11/2018 12:15:00,32.73,33.0,1,-27.96
 27/11/2018 12:30:00,32.67,33.0,1,-27.96
 27/11/2018 12:45:00,32.76,33.0,1,-27.96
 27/11/2018 13:00:00,32.76,33.0,1,-28.0
 27/11/2018 13:15:00,32.76,33.0,1,-28.63
 27/11/2018 13:30:00,32.77,33.0,1,-28.63
 27/11/2018 13:45:00,32.87,33.0,1,-28.16
 27/11/2018 14:00:00,32.92,33.0,1,-27.3
 27/11/2018 14:15:00,32.94,33.0,1,-27.3
 27/11/2018 14:30:00,32.93,33.0,1,-27.3
 27/11/2018 14:45:00,32.99,33.0,1,-27.3
 27/11/2018 15:00:00,33.05,33.0,1,-27.3
 27/11/2018 15:15:00,33.14,33.0,1,-27.3
 27/11/2018 15:30:00,33.04,33.0,1,-27.3
 27/11/2018 15:45:00,32.98,33.0,1,-27.3
 27/11/2018 16:00:00,32.93,33.0,1,-27.3
 27/11/2018 16:15:00,32.91,33.0,1,-27.9
 27/11/2018 16:30:00,32.83,33.0,1,-29.29
 27/11/2018 16:45:00,32.81,33.0,1,-30.83
 27/11/2018 17:00:00,32.83,33.0,1,-29.08
 27/11/2018 17:15:00,32.98,33.0,1,-24.81
 27/11/2018 17:30:00,32.99,33.0,1,-25.67
 27/11/2018 17:45:00,32.98,33.0,1,-26.34
 27/11/2018 18:00:00,32.76,33.0,1,-32.63
 27/11/2018 18:15:00,32.82,33.0,1,-32.63
 27/11/2018 18:30:00,32.87,33.0,1,-32.63
 27/11/2018 18:45:00,32.82,33.0,1,-32.1
 27/11/2018 19:00:00,32.9,33.0,1,-31.29
 27/11/2018 19:15:00,32.98,33.0,1,-31.14
 27/11/2018 19:30:00,32.81,33.0,1,-29.5
 27/11/2018 19:45:00,32.87,33.0,1,-29.81
 27/11/2018 20:00:00,33.07,33.0,1,-29.03
 27/11/2018 20:15:00,33.24,33.0,1,-28.38
 27/11/2018 20:30:00,33.21,33.0,1,-26.45
 27/11/2018 20:45:00,33.27,33.0,1,-26.08
 27/11/2018 21:00:00,33.33,33.0,1,-26.08
 27/11/2018 21:15:00,33.35,33.0,1,-25.3
 27/11/2018 21:30:00,33.24,33.0,1,-24.37
 27/11/2018 21:45:00,33.23,33.0,1,-23.22
 27/11/2018 22:00:00,33.21,33.0,1,-22.85
 27/11/2018 22:15:00,33.19,33.0,1,-22.21
 27/11/2018 22:30:00,33.26,33.0,1,-21.26
 27/11/2018 22:45:00,33.24,33.0,1,-20.25
 27/11/2018 23:00:00,33.28,33.0,1,-19.21
 27/11/2018 23:15:00,33.24,33.0,1,-19.44
 27/11/2018 23:30:00,33.24,33.0,1,-18.44
 27/11/2018 23:45:00,33.35,33.0,1,-18.22
 28/11/2018 00:00:00,33.24,33.0,1,-17.73
 28/11/2018 00:15:00,33.07,33.0,1,-19.74
 28/11/2018 00:30:00,32.96,33.0,1,-20.27
 28/11/2018 00:45:00,32.88,33.0,1,-20.3
 28/11/2018 01:00:00,32.98,33.0,1,-20.35
 28/11/2018 01:15:00,32.98,33.0,1,-20.35
 28/11/2018 01:30:00,32.8,33.0,1,-20.35
 28/11/2018 01:45:00,32.88,33.0,1,-20.35
 28/11/2018 02:00:00,32.93,33.0,1,-20.22
 28/11/2018 02:15:00,32.88,33.0,1,-19.64
 28/11/2018 02:30:00,32.98,33.0,1,-19.64
 28/11/2018 02:45:00,32.99,33.0,1,-19.64
 28/11/2018 03:00:00,33.05,33.0,1,-18.76
 28/11/2018 03:15:00,33.02,33.0,1,-18.23
 28/11/2018 03:30:00,33.05,33.0,1,-18.23
 28/11/2018 03:45:00,33.2,33.0,1,-18.23
 28/11/2018 04:00:00,33.23,33.0,1,-17.6
 28/11/2018 04:15:00,33.1,33.0,1,-17.58
 28/11/2018 04:30:00,33.16,33.0,1,-17.58
 28/11/2018 04:45:00,33.11,33.0,1,-16.68
 28/11/2018 05:00:00,33.11,33.0,1,-16.16
 28/11/2018 05:15:00,33.05,33.0,1,-16.16
 28/11/2018 05:30:00,33.19,33.0,1,-17.3
 28/11/2018 05:45:00,33.11,33.0,1,-17.48
 28/11/2018 06:00:00,32.97,33.0,1,-17.63
 28/11/2018 06:15:00,32.76,33.0,1,-18.59
 28/11/2018 06:30:00,33.01,33.0,1,-19.4
 28/11/2018 06:45:00,33.09,33.0,1,-20.62
 28/11/2018 07:00:00,32.91,33.0,1,-21.88
 28/11/2018 07:15:00,32.73,33.0,1,-22.62
 28/11/2018 07:30:00,32.82,33.0,1,-23.17
 28/11/2018 07:45:00,32.85,33.0,1,-23.91
 28/11/2018 08:00:00,32.76,33.0,1,-24.19
 28/11/2018 08:15:00,32.77,33.0,1,-25.43
 28/11/2018 08:30:00,32.89,33.0,1,-25.93
 28/11/2018 08:45:00,32.94,33.0,1,-25.93
 28/11/2018 09:00:00,33.02,33.0,1,-25.93
 28/11/2018 09:15:00,32.96,33.0,1,-25.93
 28/11/2018 09:30:00,32.87,33.0,1,-25.93
 28/11/2018 09:45:00,32.87,33.0,1,-25.93
 28/11/2018 10:00:00,32.87,33.0,1,-25.93
 28/11/2018 10:15:00,32.98,33.0,1,-25.93
 28/11/2018 10:30:00,32.97,33.0,1,-25.93
 28/11/2018 10:45:00,33.03,33.0,1,-25.93
 28/11/2018 11:00:00,33.17,33.0,1,-25.93
 28/11/2018 11:15:00,33.09,33.0,1,-25.93
 28/11/2018 11:30:00,33.11,33.0,1,-25.93
 28/11/2018 11:45:00,33.06,33.0,1,-25.93
 28/11/2018 12:00:00,33.05,33.0,1,-25.93
 28/11/2018 12:15:00,33.05,33.0,1,-25.93
 28/11/2018 12:30:00,33.05,33.0,1,-25.93
 28/11/2018 12:45:00,33.12,33.0,1,-25.93
 28/11/2018 13:00:00,33.17,33.0,1,-25.93
 28/11/2018 13:15:00,33.18,33.0,1,-25.93
 28/11/2018 13:30:00,33.11,33.0,1,-25.93
 28/11/2018 13:45:00,32.87,33.0,1,-25.93
 28/11/2018 14:00:00,32.87,33.0,1,-24.9
 28/11/2018 14:15:00,32.77,33.0,1,-24.52
 28/11/2018 14:30:00,32.77,33.0,1,-24.52
 28/11/2018 14:45:00,32.95,33.0,1,-24.52
 28/11/2018 15:00:00,33.11,33.0,1,-24.52
 28/11/2018 15:15:00,33.11,33.0,1,-24.52
 28/11/2018 15:30:00,33.11,33.0,1,-24.52
 28/11/2018 15:45:00,33.07,33.0,1,-24.52
 28/11/2018 16:00:00,32.99,33.0,1,-25.35
 28/11/2018 16:15:00,32.93,33.0,1,-26.71
 28/11/2018 16:30:00,32.83,33.0,1,-27.94
 28/11/2018 16:45:00,32.83,33.0,1,-29.16
 28/11/2018 17:00:00,32.81,33.0,1,-30.47
 28/11/2018 17:15:00,32.81,33.0,1,-30.64
 28/11/2018 17:30:00,32.81,33.0,1,-31.96
 28/11/2018 17:45:00,32.72,33.0,1,-31.96
 28/11/2018 18:00:00,32.77,33.0,1,-31.96
 28/11/2018 18:15:00,32.81,33.0,1,-31.3
 28/11/2018 18:30:00,32.88,33.0,1,-30.63
 28/11/2018 18:45:00,33.04,33.0,1,-30.63
 28/11/2018 19:00:00,32.99,33.0,1,-30.49
 28/11/2018 19:15:00,33.02,33.0,1,-29.51
 28/11/2018 19:30:00,33.11,33.0,1,-29.12
 28/11/2018 19:45:00,33.17,33.0,1,-28.33
 28/11/2018 20:00:00,33.17,33.0,1,-27.0
 28/11/2018 20:15:00,33.13,33.0,1,-27.0
 28/11/2018 20:30:00,33.22,33.0,1,-26.25
 28/11/2018 20:45:00,33.28,33.0,1,-25.64
 28/11/2018 21:00:00,33.35,33.0,1,-24.69
 28/11/2018 21:15:00,33.16,33.0,1,-24.44
 28/11/2018 21:30:00,33.05,33.0,1,-23.34
 28/11/2018 21:45:00,33.13,33.0,1,-22.65
 28/11/2018 22:00:00,33.1,33.0,1,-21.46
 28/11/2018 22:15:00,33.16,33.0,1,-21.41
 28/11/2018 22:30:00,33.14,33.0,1,-20.25
 28/11/2018 22:45:00,32.81,33.0,1,-18.75
 28/11/2018 23:00:00,32.84,33.0,1,-17.95
 28/11/2018 23:15:00,32.87,33.0,1,-17.49
 28/11/2018 23:30:00,32.87,33.0,1,-17.49
 28/11/2018 23:45:00,32.9,33.0,1,-17.14
 29/11/2018 00:00:00,32.93,33.0,1,-16.3
 29/11/2018 00:15:00,32.72,33.0,1,-18.57
 29/11/2018 00:30:00,32.96,33.0,1,-18.88
 29/11/2018 00:45:00,33.05,33.0,1,-20.19
 29/11/2018 01:00:00,33.11,33.0,1,-20.46
 29/11/2018 01:15:00,33.05,33.0,1,-20.46
 29/11/2018 01:30:00,32.93,33.0,1,-20.46
 29/11/2018 01:45:00,33.03,33.0,1,-20.06
 29/11/2018 02:00:00,33.11,33.0,1,-19.71
 29/11/2018 02:15:00,33.09,33.0,1,-19.71
 29/11/2018 02:30:00,32.99,33.0,1,-19.19
 29/11/2018 02:45:00,32.99,33.0,1,-18.35
 29/11/2018 03:00:00,32.99,33.0,1,-18.35
 29/11/2018 03:15:00,32.94,33.0,1,-18.0
 29/11/2018 03:30:00,33.04,33.0,1,-17.63
 29/11/2018 03:45:00,33.11,33.0,1,-17.17
 29/11/2018 04:00:00,33.11,33.0,1,-16.26
 29/11/2018 04:15:00,33.11,33.0,1,-16.26
 29/11/2018 04:30:00,33.14,33.0,1,-16.26
 29/11/2018 04:45:00,33.12,33.0,1,-16.26
 29/11/2018 05:00:00,33.11,33.0,1,-16.26
 29/11/2018 05:15:00,33.01,33.0,1,-16.26
 29/11/2018 05:30:00,32.99,33.0,1,-16.26
 29/11/2018 05:45:00,32.89,33.0,1,-16.26
 29/11/2018 06:00:00,32.75,33.0,1,-16.47
 29/11/2018 06:15:00,32.84,33.0,1,-18.34
 29/11/2018 06:30:00,33.2,33.0,1,-19.45
 29/11/2018 06:45:00,33.04,33.0,1,-19.98
 29/11/2018 07:00:00,32.84,33.0,1,-21.23
 29/11/2018 07:15:00,32.78,33.0,1,-22.06
 29/11/2018 07:30:00,33.09,33.0,1,-23.18
 29/11/2018 07:45:00,33.1,33.0,1,-24.37
 29/11/2018 08:00:00,33.05,33.0,1,-24.76
 29/11/2018 08:15:00,32.94,33.0,1,-24.76
 29/11/2018 08:30:00,33.0,33.0,1,-24.76
 29/11/2018 08:45:00,33.05,33.0,1,-24.76
 29/11/2018 09:00:00,33.05,33.0,1,-24.76
 29/11/2018 09:15:00,32.97,33.0,1,-24.76
 29/11/2018 09:30:00,33.05,33.0,1,-24.76
 29/11/2018 09:45:00,33.0,33.0,1,-24.76
 29/11/2018 10:00:00,33.03,33.0,1,-24.76
 29/11/2018 10:15:00,33.11,33.0,1,-24.71
 29/11/2018 10:30:00,33.22,33.0,1,-22.75
 29/11/2018 10:45:00,33.22,33.0,1,-22.13
 29/11/2018 11:00:00,33.15,33.0,1,-22.2
 29/11/2018 11:15:00,33.05,33.0,1,-22.72
 29/11/2018 11:30:00,33.06,33.0,1,-23.39
 29/11/2018 11:45:00,33.11,33.0,1,-23.45
 29/11/2018 12:00:00,33.16,33.0,1,-23.38
 29/11/2018 12:15:00,33.17,33.0,1,-23.38
 29/11/2018 12:30:00,33.17,33.0,1,-24.71
 29/11/2018 12:45:00,33.17,33.0,1,-24.9
 29/11/2018 13:00:00,33.17,33.0,1,-24.9
 29/11/2018 13:15:00,33.28,33.0,1,-25.67
 29/11/2018 13:30:00,33.16,33.0,1,-25.03
 29/11/2018 13:45:00,32.9,33.0,1,-24.81
 29/11/2018 14:00:00,32.87,33.0,1,-24.81
 29/11/2018 14:15:00,32.78,33.0,1,-24.81
 29/11/2018 14:30:00,32.81,33.0,1,-23.61
 29/11/2018 14:45:00,32.81,33.0,1,-23.29
 29/11/2018 15:00:00,32.81,33.0,1,-23.29
 29/11/2018 15:15:00,32.76,33.0,1,-23.44
 29/11/2018 15:30:00,32.76,33.0,1,-23.95
 29/11/2018 15:45:00,32.7,33.0,1,-24.51
 29/11/2018 16:00:00,32.86,33.0,1,-25.89
 29/11/2018 16:15:00,32.84,33.0,1,-26.28
 29/11/2018 16:30:00,32.7,33.0,1,-27.59
 29/11/2018 16:45:00,32.69,33.0,1,-29.14
 29/11/2018 17:00:00,32.87,33.0,1,-30.91
 29/11/2018 17:15:00,33.1,33.0,1,-31.55
 29/11/2018 17:30:00,33.06,33.0,1,-32.19
 29/11/2018 17:45:00,33.17,33.0,1,-32.19
 29/11/2018 18:00:00,33.19,33.0,1,-32.19
 29/11/2018 18:15:00,33.22,33.0,1,-32.19
 29/11/2018 18:30:00,33.35,33.0,1,-32.1
 29/11/2018 18:45:00,33.32,33.0,1,-31.29
 29/11/2018 19:00:00,33.34,33.0,1,-30.59
 29/11/2018 19:15:00,33.45,33.0,1,-29.92
 29/11/2018 19:30:00,33.27,33.0,1,-29.92
 29/11/2018 19:45:00,33.27,33.0,1,-29.2
 29/11/2018 20:00:00,33.19,33.0,1,-27.33
 29/11/2018 20:15:00,33.17,33.0,1,-26.79
 29/11/2018 20:30:00,33.22,33.0,1,-26.56
 29/11/2018 20:45:00,33.26,33.0,1,-25.96
 29/11/2018 21:00:00,33.3,33.0,1,-24.9
 29/11/2018 21:15:00,33.22,33.0,1,-24.61
 29/11/2018 21:30:00,32.79,33.0,1,-23.26
 29/11/2018 21:45:00,32.89,33.0,1,-23.12
 29/11/2018 22:00:00,33.03,33.0,1,-21.9
 29/11/2018 22:15:00,32.98,33.0,1,-21.59
 29/11/2018 22:30:00,33.09,33.0,1,-20.53
 29/11/2018 22:45:00,33.19,33.0,1,-19.93
 29/11/2018 23:00:00,33.22,33.0,1,-19.19
 29/11/2018 23:15:00,33.07,33.0,1,-19.19
 29/11/2018 23:30:00,33.15,33.0,1,-18.51
 29/11/2018 23:45:00,33.06,33.0,1,-17.58
 30/11/2018 00:00:00,33.11,33.0,1,-17.58
 30/11/2018 00:15:00,32.9,33.0,1,-19.53
 30/11/2018 00:30:00,32.91,33.0,1,-19.62
 30/11/2018 00:45:00,32.87,33.0,1,-20.95
 30/11/2018 01:00:00,32.87,33.0,1,-20.95
 30/11/2018 01:15:00,32.94,33.0,1,-20.95
 30/11/2018 01:30:00,32.89,33.0,1,-20.95
 30/11/2018 01:45:00,32.83,33.0,1,-19.95
 30/11/2018 02:00:00,32.9,33.0,1,-19.57
 30/11/2018 02:15:00,32.88,33.0,1,-19.57
 30/11/2018 02:30:00,32.93,33.0,1,-19.57
 30/11/2018 02:45:00,32.91,33.0,1,-19.57
 30/11/2018 03:00:00,33.06,33.0,1,-18.6
 30/11/2018 03:15:00,33.11,33.0,1,-18.23
 30/11/2018 03:30:00,33.17,33.0,1,-18.23
 30/11/2018 03:45:00,33.18,33.0,1,-18.23
 30/11/2018 04:00:00,33.22,33.0,1,-17.6
 30/11/2018 04:15:00,33.19,33.0,1,-17.55
 30/11/2018 04:30:00,33.19,33.0,1,-17.27
 30/11/2018 04:45:00,33.24,33.0,1,-16.86
 30/11/2018 05:00:00,33.17,33.0,1,-16.86
 30/11/2018 05:15:00,33.14,33.0,1,-16.86
 30/11/2018 05:30:00,33.05,33.0,1,-16.86
 30/11/2018 05:45:00,33.05,33.0,1,-16.86
 30/11/2018 06:00:00,33.05,33.0,1,-17.21
 30/11/2018 06:15:00,32.89,33.0,1,-18.76
 30/11/2018 06:30:00,33.01,33.0,1,-19.55
 30/11/2018 06:45:00,33.03,33.0,1,-20.79
 30/11/2018 07:00:00,32.79,33.0,1,-21.87
 30/11/2018 07:15:00,32.84,33.0,1,-23.08
 30/11/2018 07:30:00,32.93,33.0,1,-23.3
 30/11/2018 07:45:00,33.14,33.0,1,-24.63
 30/11/2018 08:00:00,33.06,33.0,1,-24.75
 30/11/2018 08:15:00,33.05,33.0,1,-24.75
 30/11/2018 08:30:00,33.05,33.0,1,-24.75
 30/11/2018 08:45:00,33.05,33.0,1,-24.75
 30/11/2018 09:00:00,33.05,33.0,1,-24.75
 30/11/2018 09:15:00,33.06,33.0,1,-24.75
 30/11/2018 09:30:00,33.17,33.0,1,-23.9
 30/11/2018 09:45:00,33.17,33.0,1,-23.45
 30/11/2018 10:00:00,33.17,33.0,1,-22.85
 30/11/2018 10:15:00,33.28,33.0,1,-22.26
 30/11/2018 10:30:00,33.16,33.0,1,-21.34
 30/11/2018 10:45:00,33.19,33.0,1,-21.06
 30/11/2018 11:00:00,33.28,33.0,1,-21.06
 30/11/2018 11:15:00,33.24,33.0,1,-21.06
 30/11/2018 11:30:00,33.2,33.0,1,-21.06
 30/11/2018 11:45:00,33.28,33.0,1,-21.06
 30/11/2018 12:00:00,33.28,33.0,1,-21.49
 30/11/2018 12:15:00,33.28,33.0,1,-22.82
 30/11/2018 12:30:00,33.21,33.0,1,-21.6
 30/11/2018 12:45:00,33.0,33.0,1,-20.71
 30/11/2018 13:00:00,33.05,33.0,1,-20.71
 30/11/2018 13:15:00,33.05,33.0,1,-20.71
 30/11/2018 13:30:00,33.16,33.0,1,-20.71
 30/11/2018 13:45:00,33.17,33.0,1,-20.71
 30/11/2018 14:00:00,32.91,33.0,1,-21.66
 30/11/2018 14:15:00,32.81,33.0,1,-20.64
 30/11/2018 14:30:00,32.81,33.0,1,-20.64
 30/11/2018 14:45:00,32.81,33.0,1,-20.64
 30/11/2018 15:00:00,32.81,33.0,1,-20.64
 30/11/2018 15:15:00,32.7,33.0,1,-21.86
 30/11/2018 15:30:00,32.7,33.0,1,-21.97
 30/11/2018 15:45:00,32.7,33.0,1,-22.48
 30/11/2018 16:00:00,32.78,33.0,1,-23.79
 30/11/2018 16:15:00,32.78,33.0,1,-24.83
 30/11/2018 16:30:00,32.94,33.0,1,-26.95
 30/11/2018 16:45:00,32.94,33.0,1,-28.65
 30/11/2018 17:00:00,32.83,33.0,1,-29.54
 30/11/2018 17:15:00,32.95,33.0,1,-30.16
 30/11/2018 17:30:00,32.99,33.0,1,-30.16
 30/11/2018 17:45:00,32.95,33.0,1,-30.89
 30/11/2018 18:00:00,33.05,33.0,1,-30.15
 30/11/2018 18:15:00,33.11,33.0,1,-30.15
 30/11/2018 18:30:00,33.16,33.0,1,-30.15
 30/11/2018 18:45:00,33.13,33.0,1,-30.15
 30/11/2018 19:00:00,33.16,33.0,1,-29.69
 30/11/2018 19:15:00,33.22,33.0,1,-29.47
 30/11/2018 19:30:00,33.31,33.0,1,-28.92
 30/11/2018 19:45:00,33.33,33.0,1,-27.63
 30/11/2018 20:00:00,33.2,33.0,1,-27.63
 30/11/2018 20:15:00,33.25,33.0,1,-27.03
 30/11/2018 20:30:00,33.02,33.0,1,-26.34
 30/11/2018 20:45:00,32.99,33.0,1,-25.83
 30/11/2018 21:00:00,32.93,33.0,1,-24.75
 30/11/2018 21:15:00,33.07,33.0,1,-24.62
 30/11/2018 21:30:00,33.11,33.0,1,-23.58
 30/11/2018 21:45:00,33.11,33.0,1,-22.91
 30/11/2018 22:00:00,33.11,33.0,1,-22.24
 30/11/2018 22:15:00,33.1,33.0,1,-21.8
 30/11/2018 22:30:00,33.04,33.0,1,-20.23
 30/11/2018 22:45:00,33.07,33.0,1,-20.03
 30/11/2018 23:00:00,33.02,33.0,1,-18.76
 30/11/2018 23:15:00,33.08,33.0,1,-18.76
 30/11/2018 23:30:00,33.05,33.0,1,-18.76
 30/11/2018 23:45:00,33.05,33.0,1,-18.76
 01/12/2018 00:00:00,33.11,33.0,1,-18.76
 01/12/2018 00:15:00,32.95,33.0,1,-20.01
 01/12/2018 00:30:00,32.93,33.0,1,-20.45
 01/12/2018 00:45:00,32.87,33.0,1,-20.77
 01/12/2018 01:00:00,32.87,33.0,1,-20.77
 01/12/2018 01:15:00,32.87,33.0,1,-20.77
 01/12/2018 01:30:00,32.97,33.0,1,-20.65
 01/12/2018 01:45:00,32.99,33.0,1,-19.43
 01/12/2018 02:00:00,33.11,33.0,1,-19.43
 01/12/2018 02:15:00,33.09,33.0,1,-19.43
 01/12/2018 02:30:00,32.87,33.0,1,-19.43
 01/12/2018 02:45:00,32.87,33.0,1,-19.43
 01/12/2018 03:00:00,32.99,33.0,1,-18.14
 01/12/2018 03:15:00,32.99,33.0,1,-18.09
 01/12/2018 03:30:00,33.01,33.0,1,-18.09
 01/12/2018 03:45:00,33.11,33.0,1,-17.47
 01/12/2018 04:00:00,33.15,33.0,1,-16.74
 01/12/2018 04:15:00,33.22,33.0,1,-16.74
 01/12/2018 04:30:00,33.22,33.0,1,-16.74
 01/12/2018 04:45:00,33.22,33.0,1,-16.74
 01/12/2018 05:00:00,33.22,33.0,1,-16.74
 01/12/2018 05:15:00,33.14,33.0,1,-16.74
 01/12/2018 05:30:00,33.11,33.0,1,-16.74
 01/12/2018 05:45:00,33.11,33.0,1,-16.74
 01/12/2018 06:00:00,33.07,33.0,1,-16.74
 01/12/2018 06:15:00,32.89,33.0,1,-16.99
 01/12/2018 06:30:00,32.86,33.0,1,-17.95
 01/12/2018 06:45:00,32.8,33.0,1,-17.95
 01/12/2018 07:00:00,32.87,33.0,1,-18.59
 01/12/2018 07:15:00,33.06,33.0,1,-18.34
 01/12/2018 07:30:00,33.08,33.0,1,-18.53
 01/12/2018 07:45:00,33.11,33.0,1,-19.75
 01/12/2018 08:00:00,33.26,33.0,1,-20.09
 01/12/2018 08:15:00,33.17,33.0,1,-20.69
 01/12/2018 08:30:00,33.1,33.0,1,-21.86
 01/12/2018 08:45:00,33.0,33.0,1,-22.12
 01/12/2018 09:00:00,32.92,33.0,1,-22.88
 01/12/2018 09:15:00,32.87,33.0,1,-23.47
 01/12/2018 09:30:00,32.87,33.0,1,-23.47
 01/12/2018 09:45:00,32.87,33.0,1,-23.47
 01/12/2018 10:00:00,32.89,33.0,1,-23.47
 01/12/2018 10:15:00,32.93,33.0,1,-23.47
 01/12/2018 10:30:00,32.93,33.0,1,-23.47
 01/12/2018 10:45:00,33.01,33.0,1,-23.06
 01/12/2018 11:00:00,33.05,33.0,1,-22.13
 01/12/2018 11:15:00,33.02,33.0,1,-22.13
 01/12/2018 11:30:00,32.96,33.0,1,-22.13
 01/12/2018 11:45:00,33.08,33.0,1,-22.13
 01/12/2018 12:00:00,33.17,33.0,1,-22.13
 01/12/2018 12:15:00,33.22,33.0,1,-22.13
 01/12/2018 12:30:00,33.26,33.0,1,-21.67
 01/12/2018 12:45:00,33.34,33.0,1,-20.93
 01/12/2018 13:00:00,33.34,33.0,1,-20.93
 01/12/2018 13:15:00,33.34,33.0,1,-22.18
 01/12/2018 13:30:00,33.34,33.0,1,-22.29
 01/12/2018 13:45:00,33.33,33.0,1,-22.29
 01/12/2018 14:00:00,33.17,33.0,1,-20.92
 01/12/2018 14:15:00,33.17,33.0,1,-20.49
 01/12/2018 14:30:00,33.17,33.0,1,-20.49
 01/12/2018 14:45:00,33.17,33.0,1,-20.49
 01/12/2018 15:00:00,33.17,33.0,1,-20.49
 01/12/2018 15:15:00,33.17,33.0,1,-20.49
 01/12/2018 15:30:00,33.12,33.0,1,-20.81
 01/12/2018 15:45:00,33.09,33.0,1,-21.81
 01/12/2018 16:00:00,32.95,33.0,1,-22.29
 01/12/2018 16:15:00,32.79,33.0,1,-23.42
 01/12/2018 16:30:00,33.01,33.0,1,-16.79
 01/12/2018 16:45:00,32.89,33.0,1,-17.73
 01/12/2018 17:00:00,32.82,33.0,1,-19.1
 01/12/2018 17:15:00,32.87,33.0,1,-19.31
 01/12/2018 17:30:00,32.83,33.0,1,-20.37
 01/12/2018 17:45:00,32.81,33.0,1,-19.97
 01/12/2018 18:00:00,32.85,33.0,1,-19.97
 01/12/2018 18:15:00,32.87,33.0,1,-19.97
 01/12/2018 18:30:00,32.95,33.0,1,-19.97
 01/12/2018 18:45:00,32.91,33.0,1,-25.78
 01/12/2018 19:00:00,32.84,33.0,1,-27.3
 01/12/2018 19:15:00,32.92,33.0,1,-26.69
 01/12/2018 19:30:00,33.03,33.0,1,-26.29
 01/12/2018 19:45:00,33.16,33.0,1,-24.81
 01/12/2018 20:00:00,33.24,33.0,1,-24.81
 01/12/2018 20:15:00,33.35,33.0,1,-24.81
 01/12/2018 20:30:00,33.29,33.0,1,-24.03
 01/12/2018 20:45:00,33.22,33.0,1,-23.3
 01/12/2018 21:00:00,33.1,33.0,1,-21.97
 01/12/2018 21:15:00,32.76,33.0,1,-21.97
 01/12/2018 21:30:00,32.85,33.0,1,-21.97
 01/12/2018 21:45:00,32.79,33.0,1,-20.99
 01/12/2018 22:00:00,32.86,33.0,1,-20.11
 01/12/2018 22:15:00,32.92,33.0,1,-19.43
 01/12/2018 22:30:00,33.02,33.0,1,-18.88
 01/12/2018 22:45:00,33.11,33.0,1,-18.15
 01/12/2018 23:00:00,33.17,33.0,1,-17.43
 01/12/2018 23:15:00,33.02,33.0,1,-17.43
 01/12/2018 23:30:00,32.99,33.0,1,-17.43
 01/12/2018 23:45:00,32.99,33.0,1,-16.93
 02/12/2018 00:00:00,33.01,33.0,1,-16.11
 02/12/2018 00:15:00,32.84,33.0,1,-18.52
 02/12/2018 00:30:00,32.87,33.0,1,-18.66
 02/12/2018 00:45:00,32.76,33.0,1,-18.66
 02/12/2018 01:00:00,32.78,33.0,1,-18.66
 02/12/2018 01:15:00,32.87,33.0,1,-18.66
 02/12/2018 01:30:00,32.99,33.0,1,-18.66
 02/12/2018 01:45:00,33.02,33.0,1,-18.38
 02/12/2018 02:00:00,33.06,33.0,1,-17.38
 02/12/2018 02:15:00,33.01,33.0,1,-17.38
 02/12/2018 02:30:00,32.87,33.0,1,-17.38
 02/12/2018 02:45:00,32.89,33.0,1,-17.38
 02/12/2018 03:00:00,32.94,33.0,1,-16.84
 02/12/2018 03:15:00,33.05,33.0,1,-15.91
 02/12/2018 03:30:00,33.05,33.0,1,-15.91
 02/12/2018 03:45:00,33.05,33.0,1,-15.63
 02/12/2018 04:00:00,33.17,33.0,1,-14.47
 02/12/2018 04:15:00,33.17,33.0,1,-14.47
 02/12/2018 04:30:00,33.17,33.0,1,-14.47
 02/12/2018 04:45:00,33.17,33.0,1,-14.47
 02/12/2018 05:00:00,33.17,33.0,1,-14.47
 02/12/2018 05:15:00,33.17,33.0,1,-14.47
 02/12/2018 05:30:00,33.17,33.0,1,-14.47
 02/12/2018 05:45:00,33.17,33.0,1,-14.47
 02/12/2018 06:00:00,33.17,33.0,1,-14.47
 02/12/2018 06:15:00,33.08,33.0,1,-14.47
 02/12/2018 06:30:00,33.05,33.0,1,-14.47
 02/12/2018 06:45:00,33.04,33.0,1,-15.69
 02/12/2018 07:00:00,33.11,33.0,1,-15.96
 02/12/2018 07:15:00,33.22,33.0,1,-15.96
 02/12/2018 07:30:00,33.22,33.0,1,-15.96
 02/12/2018 07:45:00,33.11,33.0,1,-15.96
 02/12/2018 08:00:00,33.08,33.0,1,-16.85
 02/12/2018 08:15:00,32.96,33.0,1,-18.21
 02/12/2018 08:30:00,32.87,33.0,1,-18.94
 02/12/2018 08:45:00,32.85,33.0,1,-19.46
 02/12/2018 09:00:00,32.74,33.0,1,-19.53
 02/12/2018 09:15:00,32.93,33.0,1,-20.77
 02/12/2018 09:30:00,33.0,33.0,1,-21.72
 02/12/2018 09:45:00,32.93,33.0,1,-22.12
 02/12/2018 10:00:00,32.87,33.0,1,-22.12
 02/12/2018 10:15:00,32.81,33.0,1,-22.12
 02/12/2018 10:30:00,32.8,33.0,1,-22.12
 02/12/2018 10:45:00,32.94,33.0,1,-22.98
 02/12/2018 11:00:00,33.05,33.0,1,-23.25
 02/12/2018 11:15:00,33.05,33.0,1,-22.01
 02/12/2018 11:30:00,33.05,33.0,1,-22.35
 02/12/2018 11:45:00,32.96,33.0,1,-23.37
 02/12/2018 12:00:00,32.93,33.0,1,-23.37
 02/12/2018 12:15:00,32.93,33.0,1,-23.76
 02/12/2018 12:30:00,32.93,33.0,1,-24.05
 02/12/2018 12:45:00,32.93,33.0,1,-24.05
 02/12/2018 13:00:00,33.16,33.0,1,-21.34
 02/12/2018 13:15:00,33.17,33.0,1,-15.53
 02/12/2018 13:30:00,33.18,33.0,1,-15.53
 02/12/2018 13:45:00,33.28,33.0,1,-15.53
 02/12/2018 14:00:00,33.16,33.0,1,-20.96
 02/12/2018 14:15:00,33.05,33.0,1,-24.14
 02/12/2018 14:30:00,33.05,33.0,1,-24.14
 02/12/2018 14:45:00,33.05,33.0,1,-24.14
 02/12/2018 15:00:00,33.07,33.0,1,-24.14
 02/12/2018 15:15:00,33.05,33.0,1,-24.14
 02/12/2018 15:30:00,33.01,33.0,1,-24.14
 02/12/2018 15:45:00,32.97,33.0,1,-24.84
 02/12/2018 16:00:00,32.88,33.0,1,-25.48
 02/12/2018 16:15:00,32.85,33.0,1,-26.7
 02/12/2018 16:30:00,32.89,33.0,1,-22.55
 02/12/2018 16:45:00,32.96,33.0,1,-20.79
 02/12/2018 17:00:00,32.82,33.0,1,-20.79
 02/12/2018 17:15:00,32.87,33.0,1,-21.5
 02/12/2018 17:30:00,32.96,33.0,1,-22.06
 02/12/2018 17:45:00,33.16,33.0,1,-22.06
 02/12/2018 18:00:00,33.22,33.0,1,-26.43
 02/12/2018 18:15:00,33.03,33.0,1,-29.71
 02/12/2018 18:30:00,32.81,33.0,1,-29.71
 02/12/2018 18:45:00,32.87,33.0,1,-28.62
 02/12/2018 19:00:00,32.95,33.0,1,-27.96
 02/12/2018 19:15:00,33.07,33.0,1,-27.96
 02/12/2018 19:30:00,33.19,33.0,1,-27.31
 02/12/2018 19:45:00,33.31,33.0,1,-25.83
 02/12/2018 20:00:00,33.26,33.0,1,-24.92
 02/12/2018 20:15:00,32.93,33.0,1,-24.01
 02/12/2018 20:30:00,32.78,33.0,1,-23.74
 02/12/2018 20:45:00,32.89,33.0,1,-22.69
 02/12/2018 21:00:00,32.88,33.0,1,-21.89
 02/12/2018 21:15:00,32.72,33.0,1,-21.89
 02/12/2018 21:30:00,32.77,33.0,1,-20.7
 02/12/2018 21:45:00,32.87,33.0,1,-20.17
 02/12/2018 22:00:00,33.01,33.0,1,-19.18
 02/12/2018 22:15:00,33.02,33.0,1,-18.86
 02/12/2018 22:30:00,32.99,33.0,1,-18.27
 02/12/2018 22:45:00,33.01,33.0,1,-17.38
 02/12/2018 23:00:00,32.93,33.0,1,-15.84
 02/12/2018 23:15:00,32.8,33.0,1,-15.84
 02/12/2018 23:30:00,32.87,33.0,1,-15.84
 02/12/2018 23:45:00,32.87,33.0,1,-15.84
 03/12/2018 00:00:00,32.9,33.0,1,-15.84
 03/12/2018 00:00:00,32.9,33.0,1,-15.84
 03/12/2018 00:15:00,33.08,33.0,1,-18.26
 03/12/2018 00:30:00,33.28,33.0,1,-18.7
 03/12/2018 00:45:00,33.28,33.0,1,-19.6
 03/12/2018 01:00:00,33.28,33.0,1,-19.91
 03/12/2018 01:15:00,33.28,33.0,1,-19.91
 03/12/2018 01:30:00,33.36,33.0,1,-19.39
 03/12/2018 01:45:00,33.11,33.0,1,-19.14
 03/12/2018 02:00:00,33.11,33.0,1,-19.14
 03/12/2018 02:15:00,33.17,33.0,1,-19.14
 03/12/2018 02:30:00,33.22,33.0,1,-18.56
 03/12/2018 02:45:00,33.29,33.0,1,-17.52
 03/12/2018 03:00:00,33.4,33.0,1,-17.52
 03/12/2018 03:15:00,33.4,33.0,1,-17.47
 03/12/2018 03:30:00,33.34,33.0,1,-16.18
 03/12/2018 03:45:00,33.22,33.0,1,-16.18
 03/12/2018 04:00:00,33.22,33.0,1,-16.18
 03/12/2018 04:15:00,33.22,33.0,1,-15.41
 03/12/2018 04:30:00,33.22,33.0,1,-14.67
 03/12/2018 04:45:00,33.22,33.0,1,-14.67
 03/12/2018 05:00:00,33.22,33.0,1,-14.67
 03/12/2018 05:15:00,33.21,33.0,1,-14.67
 03/12/2018 05:30:00,33.13,33.0,1,-15.47
 03/12/2018 05:45:00,32.95,33.0,1,-15.89
 03/12/2018 06:00:00,32.9,33.0,1,-16.25
 03/12/2018 06:15:00,32.87,33.0,1,-17.76
 03/12/2018 06:30:00,32.94,33.0,1,-18.81
 03/12/2018 06:45:00,32.87,33.0,1,-19.39
 03/12/2018 07:00:00,32.73,33.0,1,-20.38
 03/12/2018 07:15:00,32.79,33.0,1,-21.3
 03/12/2018 07:30:00,33.11,33.0,1,-22.62
 03/12/2018 07:45:00,33.27,33.0,1,-23.42
 03/12/2018 08:00:00,33.22,33.0,1,-23.42
 03/12/2018 08:15:00,33.18,33.0,1,-23.42
 03/12/2018 08:30:00,33.14,33.0,1,-23.42
 03/12/2018 08:45:00,33.11,33.0,1,-23.42
 03/12/2018 09:00:00,33.11,33.0,1,-23.42
 03/12/2018 09:15:00,33.01,33.0,1,-23.42
 03/12/2018 09:30:00,32.99,33.0,1,-23.42
 03/12/2018 09:45:00,33.08,33.0,1,-23.42
 03/12/2018 10:00:00,33.11,33.0,1,-22.42
 03/12/2018 10:15:00,33.17,33.0,1,-22.12
 03/12/2018 10:30:00,33.12,33.0,1,-22.12
 03/12/2018 10:45:00,33.05,33.0,1,-22.12
 03/12/2018 11:00:00,33.05,33.0,1,-22.12
 03/12/2018 11:15:00,33.05,33.0,1,-23.45
 03/12/2018 11:30:00,33.05,33.0,1,-23.21
 03/12/2018 11:45:00,33.1,33.0,1,-21.6
 03/12/2018 12:00:00,33.08,33.0,1,-20.95
 03/12/2018 12:15:00,33.12,33.0,1,-21.94
 03/12/2018 12:30:00,33.28,33.0,1,-22.16
 03/12/2018 12:45:00,33.28,33.0,1,-22.28
 03/12/2018 13:00:00,33.18,33.0,1,-21.7
 03/12/2018 13:15:00,33.11,33.0,1,-21.85
 03/12/2018 13:30:00,33.13,33.0,1,-20.76
 03/12/2018 13:45:00,33.22,33.0,1,-22.18
 03/12/2018 14:00:00,33.22,33.0,1,-22.24
 03/12/2018 14:15:00,33.14,33.0,1,-22.24
 03/12/2018 14:30:00,33.11,33.0,1,-22.24
 03/12/2018 14:45:00,33.11,33.0,1,-22.24
 03/12/2018 15:00:00,33.11,33.0,1,-22.24
 03/12/2018 15:15:00,33.11,33.0,1,-22.24
 03/12/2018 15:30:00,33.11,33.0,1,-22.9
 03/12/2018 15:45:00,32.97,33.0,1,-23.43
 03/12/2018 16:00:00,32.69,33.0,1,-24.26
 03/12/2018 16:15:00,32.82,33.0,1,-25.26
 03/12/2018 16:30:00,32.87,33.0,1,-19.56
 03/12/2018 16:45:00,32.99,33.0,1,-19.8
 03/12/2018 17:00:00,32.94,33.0,1,-20.8
 03/12/2018 17:15:00,32.87,33.0,1,-21.71
 03/12/2018 17:30:00,32.87,33.0,1,-21.96
 03/12/2018 17:45:00,32.87,33.0,1,-21.96
 03/12/2018 18:00:00,32.93,33.0,1,-21.96
 03/12/2018 18:15:00,32.95,33.0,1,-21.96
 03/12/2018 18:30:00,33.03,33.0,1,-21.71
 03/12/2018 18:45:00,33.11,33.0,1,-21.42
 03/12/2018 19:00:00,33.14,33.0,1,-21.05
 03/12/2018 19:15:00,33.24,33.0,1,-20.54
 03/12/2018 19:30:00,33.32,33.0,1,-19.8
 03/12/2018 19:45:00,33.32,33.0,1,-19.03
 03/12/2018 20:00:00,33.21,33.0,1,-18.16
 03/12/2018 20:15:00,32.88,33.0,1,-17.15
 03/12/2018 20:30:00,32.63,33.0,1,-16.7
 03/12/2018 20:45:00,32.74,33.0,1,-16.23
 03/12/2018 21:00:00,32.86,33.0,1,-17.22
 03/12/2018 21:15:00,32.86,33.0,1,-23.97
 03/12/2018 21:30:00,32.98,33.0,1,-23.83
 03/12/2018 21:45:00,32.88,33.0,1,-22.8
 03/12/2018 22:00:00,32.94,33.0,1,-21.87
 03/12/2018 22:15:00,33.07,33.0,1,-20.78
 03/12/2018 22:30:00,32.87,33.0,1,-19.95
 03/12/2018 22:45:00,32.94,33.0,1,-19.31
 03/12/2018 23:00:00,33.02,33.0,1,-18.26
 03/12/2018 23:15:00,33.17,33.0,1,-18.1
 03/12/2018 23:30:00,33.24,33.0,1,-18.1
 03/12/2018 23:45:00,33.22,33.0,1,-17.69
 04/12/2018 00:00:00,32.84,33.0,1,-16.93
 04/12/2018 00:15:00,32.74,33.0,1,-20.06
 04/12/2018 00:30:00,32.76,33.0,1,-20.63
 04/12/2018 00:45:00,32.76,33.0,1,-20.63
 04/12/2018 01:00:00,32.76,33.0,1,-20.63
 04/12/2018 01:15:00,32.76,33.0,1,-20.63
 04/12/2018 01:30:00,32.87,33.0,1,-20.63
 04/12/2018 01:45:00,32.97,33.0,1,-20.25
 04/12/2018 02:00:00,32.99,33.0,1,-19.44
 04/12/2018 02:15:00,32.94,33.0,1,-19.44
 04/12/2018 02:30:00,32.99,33.0,1,-19.44
 04/12/2018 02:45:00,32.99,33.0,1,-19.44
 04/12/2018 03:00:00,33.09,33.0,1,-19.28
 04/12/2018 03:15:00,33.11,33.0,1,-18.09
 04/12/2018 03:30:00,33.14,33.0,1,-18.09
 04/12/2018 03:45:00,33.22,33.0,1,-18.09
 04/12/2018 04:00:00,33.22,33.0,1,-17.64
 04/12/2018 04:15:00,33.31,33.0,1,-17.54
 04/12/2018 04:30:00,33.25,33.0,1,-17.03
 04/12/2018 04:45:00,33.25,33.0,1,-16.18
 04/12/2018 05:00:00,33.27,33.0,1,-16.18
 04/12/2018 05:15:00,33.21,33.0,1,-16.18
 04/12/2018 05:30:00,33.17,33.0,1,-16.18
 04/12/2018 05:45:00,33.17,33.0,1,-17.42
 04/12/2018 06:00:00,33.24,33.0,1,-17.68
 04/12/2018 06:15:00,33.11,33.0,1,-18.97
 04/12/2018 06:30:00,33.09,33.0,1,-20.0
 04/12/2018 06:45:00,32.7,33.0,1,-20.63
 04/12/2018 07:00:00,32.76,33.0,1,-21.75
 04/12/2018 07:15:00,32.8,33.0,1,-22.64
 04/12/2018 07:30:00,33.11,33.0,1,-24.12
 04/12/2018 07:45:00,32.98,33.0,1,-24.25
 04/12/2018 08:00:00,32.93,33.0,1,-25.48
 04/12/2018 08:15:00,32.93,33.0,1,-25.48
 04/12/2018 08:30:00,32.97,33.0,1,-25.48
 04/12/2018 08:45:00,33.05,33.0,1,-25.48
 04/12/2018 09:00:00,33.05,33.0,1,-24.15
 04/12/2018 09:15:00,33.05,33.0,1,-24.14
 04/12/2018 09:30:00,33.05,33.0,1,-23.45
 04/12/2018 09:45:00,33.05,33.0,1,-22.8
 04/12/2018 10:00:00,33.11,33.0,1,-22.8
 04/12/2018 10:15:00,33.13,33.0,1,-22.8
 04/12/2018 10:30:00,33.11,33.0,1,-22.8
 04/12/2018 10:45:00,33.11,32.97,2,-22.8
 04/12/2018 11:00:00,33.11,32.97,2,-22.8
 04/12/2018 11:15:00,33.03,32.97,2,-22.8
 04/12/2018 11:30:00,32.99,32.97,2,-22.8
 04/12/2018 11:45:00,33.04,32.97,2,-22.8
 04/12/2018 12:00:00,33.11,32.97,2,-22.8
 04/12/2018 12:15:00,33.01,32.97,2,-22.8
 04/12/2018 12:30:00,32.99,32.97,2,-22.85
 04/12/2018 12:45:00,32.99,32.97,2,-24.14
 04/12/2018 13:00:00,32.99,32.97,2,-24.14
 04/12/2018 13:15:00,32.99,32.97,2,-24.14
 04/12/2018 13:30:00,32.99,32.97,2,-24.14
 04/12/2018 13:45:00,32.99,32.97,2,-24.14
 04/12/2018 14:00:00,33.05,32.97,2,-24.14
 04/12/2018 14:15:00,33.07,32.97,2,-23.6
 04/12/2018 14:30:00,32.93,32.97,2,-23.34
 04/12/2018 14:45:00,32.98,32.97,2,-22.8
 04/12/2018 15:00:00,32.99,32.97,2,-22.85
 04/12/2018 15:15:00,32.99,32.97,2,-24.14
 04/12/2018 15:30:00,32.99,32.97,2,-24.3
 04/12/2018 15:45:00,32.89,32.97,2,-24.81
 04/12/2018 16:00:00,32.76,32.97,2,-25.56
 04/12/2018 16:15:00,32.93,32.97,2,-20.55
 04/12/2018 16:30:00,32.99,32.97,2,-20.77
 04/12/2018 16:45:00,32.99,32.97,2,-21.12
 04/12/2018 17:00:00,32.89,32.97,2,-21.45
 04/12/2018 17:15:00,32.87,32.97,2,-22.23
 04/12/2018 17:30:00,32.87,32.97,2,-22.63
 04/12/2018 17:45:00,32.87,32.97,2,-22.63
 04/12/2018 18:00:00,32.97,32.97,2,-22.63
 04/12/2018 18:15:00,32.99,32.97,2,-22.63
 04/12/2018 18:30:00,33.0,32.97,2,-22.45
 04/12/2018 18:45:00,32.81,32.97,2,-28.01
 04/12/2018 19:00:00,32.73,32.97,2,-29.78
 04/12/2018 19:15:00,32.83,32.96,2,-28.62
 04/12/2018 19:30:00,33.02,32.9,2,-28.62
 04/12/2018 19:45:00,33.05,32.9,2,-28.62
 04/12/2018 20:00:00,33.19,32.9,2,-27.83
 04/12/2018 20:15:00,33.28,32.9,2,-26.99
 04/12/2018 20:30:00,33.28,32.9,2,-26.09
 04/12/2018 20:45:00,33.28,32.9,2,-25.59
 04/12/2018 21:00:00,33.14,32.9,2,-24.61
 04/12/2018 21:15:00,33.01,32.9,2,-24.24
 04/12/2018 21:30:00,32.95,32.9,2,-23.17
 04/12/2018 21:45:00,32.98,32.9,2,-22.69
 04/12/2018 22:00:00,32.74,32.9,2,-21.24
 04/12/2018 22:15:00,32.53,32.9,2,-21.16
 04/12/2018 22:30:00,32.79,32.9,2,-20.47
 04/12/2018 22:45:00,32.94,32.9,2,-19.74
 04/12/2018 23:00:00,33.0,32.9,2,-18.77
 04/12/2018 23:15:00,32.92,32.9,2,-18.77
 04/12/2018 23:30:00,32.98,32.9,2,-18.77
 04/12/2018 23:45:00,32.92,32.9,2,-17.96
 05/12/2018 00:00:00,32.81,32.9,2,-17.39
 05/12/2018 00:15:00,32.8,32.9,2,-19.83
 05/12/2018 00:30:00,32.87,32.9,2,-19.97
 05/12/2018 00:45:00,32.98,32.9,2,-19.97
 05/12/2018 01:00:00,32.99,32.9,2,-19.97
 05/12/2018 01:15:00,33.05,32.9,2,-19.97
 05/12/2018 01:30:00,33.1,32.9,2,-19.97
 05/12/2018 01:45:00,33.13,32.9,2,-19.97
 05/12/2018 02:00:00,33.22,32.9,2,-19.03
 05/12/2018 02:15:00,33.22,32.9,2,-18.7
 05/12/2018 02:30:00,33.25,32.9,2,-18.7
 05/12/2018 02:45:00,33.31,32.9,2,-18.7
 05/12/2018 03:00:00,33.15,32.9,2,-18.7
 05/12/2018 03:15:00,33.18,33.02,2,-18.7
 05/12/2018 03:30:00,33.25,33.07,2,-17.84
 05/12/2018 03:45:00,33.28,33.07,2,-16.88
 05/12/2018 04:00:00,33.28,33.07,2,-16.88
 05/12/2018 04:15:00,33.28,33.07,2,-16.88
 05/12/2018 04:30:00,33.3,33.07,2,-16.69
 05/12/2018 04:45:00,33.11,33.07,2,-15.69
 05/12/2018 05:00:00,33.11,33.07,2,-15.69
 05/12/2018 05:15:00,32.97,33.07,2,-15.69
 05/12/2018 05:30:00,32.98,33.07,2,-15.69
 05/12/2018 05:45:00,32.93,33.07,2,-15.69
 05/12/2018 06:00:00,32.87,33.07,2,-16.13
 05/12/2018 06:15:00,32.77,33.07,2,-18.03
 05/12/2018 06:30:00,32.92,33.07,2,-18.66
 05/12/2018 06:45:00,33.11,33.07,2,-20.35
 05/12/2018 07:00:00,33.09,33.07,2,-21.75
 05/12/2018 07:15:00,33.0,33.07,2,-22.1
 05/12/2018 07:30:00,33.14,33.07,2,-23.28
 05/12/2018 07:45:00,33.09,33.07,2,-23.62
 05/12/2018 08:00:00,32.99,33.07,2,-24.73
 05/12/2018 08:15:00,32.93,33.07,2,-24.73
 05/12/2018 08:30:00,32.93,33.07,2,-24.18
 05/12/2018 08:45:00,32.93,33.07,2,-24.03
 05/12/2018 09:00:00,32.93,33.07,2,-24.15
 05/12/2018 09:15:00,32.93,33.07,2,-24.76
 05/12/2018 09:30:00,32.96,33.07,2,-24.76
 05/12/2018 09:45:00,33.05,33.07,2,-24.11
 05/12/2018 10:00:00,32.99,33.07,2,-24.0
 05/12/2018 10:15:00,32.93,33.07,2,-24.76
 05/12/2018 10:30:00,32.93,33.07,2,-24.76
 05/12/2018 10:45:00,32.87,33.07,2,-24.76
 05/12/2018 11:00:00,32.82,33.07,2,-24.76
 05/12/2018 11:15:00,32.81,33.07,2,-24.76
 05/12/2018 11:30:00,32.81,33.07,2,-24.76
 05/12/2018 11:45:00,32.81,33.07,2,-24.76
 05/12/2018 12:00:00,32.78,33.07,2,-25.05
 05/12/2018 12:15:00,32.7,33.07,2,-25.89
 05/12/2018 12:30:00,32.81,33.07,2,-25.12
 05/12/2018 12:45:00,32.87,33.07,2,-24.64
 05/12/2018 13:00:00,33.01,33.07,2,-25.96
 05/12/2018 13:15:00,33.01,33.07,2,-25.42
 05/12/2018 13:30:00,33.15,33.07,2,-24.81
 05/12/2018 13:45:00,33.2,33.07,2,-25.49
 05/12/2018 14:00:00,33.17,33.07,2,-26.34
 05/12/2018 14:15:00,33.17,33.07,2,-25.68
 05/12/2018 14:30:00,33.17,33.07,2,-25.66
 05/12/2018 14:45:00,32.34,32.26,2,-24.71
 05/12/2018 15:00:00,31.67,31.71,2,-22.49
 05/12/2018 15:15:00,31.58,31.71,2,-24.38
 05/12/2018 15:30:00,31.53,31.71,2,-24.4
 05/12/2018 15:45:00,31.5,31.71,2,-24.4
 05/12/2018 16:00:00,31.46,31.71,2,-22.07
 05/12/2018 16:15:00,31.62,31.71,2,-16.39
 05/12/2018 16:30:00,31.74,31.97,2,-17.84
 05/12/2018 16:45:00,31.95,32.41,2,-19.12
 05/12/2018 17:00:00,32.12,32.41,2,-20.05
 05/12/2018 17:15:00,32.17,32.41,2,-20.69
 05/12/2018 17:30:00,32.17,32.41,2,-21.35
 05/12/2018 17:45:00,32.17,32.41,2,-21.35
 05/12/2018 18:00:00,32.21,32.41,2,-21.35
 05/12/2018 18:15:00,32.24,32.41,2,-20.95
 05/12/2018 18:30:00,32.35,32.41,2,-20.56
 05/12/2018 18:45:00,32.35,32.41,2,-20.07
 05/12/2018 19:00:00,32.35,32.41,2,-19.41
 05/12/2018 19:15:00,32.4,32.41,2,-19.08
 05/12/2018 19:30:00,32.5,32.41,2,-18.47
 05/12/2018 19:45:00,32.48,32.41,2,-17.6
 05/12/2018 20:00:00,32.44,32.41,2,-17.33
 05/12/2018 20:15:00,32.49,32.41,2,-17.33
 05/12/2018 20:30:00,32.52,32.41,2,-16.42
 05/12/2018 20:45:00,32.52,32.41,2,-15.91
 05/12/2018 21:00:00,32.52,32.41,2,-14.46
 05/12/2018 21:15:00,32.52,32.41,2,-14.45
 05/12/2018 21:30:00,32.52,32.41,2,-13.1
 05/12/2018 21:45:00,32.57,32.41,2,-12.93
 05/12/2018 22:00:00,32.64,32.41,2,-11.72
 05/12/2018 22:15:00,32.65,32.41,2,-11.93
 05/12/2018 22:30:00,32.3,32.41,2,-19.81
 05/12/2018 22:45:00,32.23,32.41,2,-19.68
 05/12/2018 23:00:00,32.34,32.41,2,-19.03
 05/12/2018 23:15:00,32.16,32.41,2,-19.03
 05/12/2018 23:30:00,32.41,32.43,1,-18.34
 05/12/2018 23:45:00,32.99,33.0,1,-17.58
 06/12/2018 00:00:00,32.93,33.0,1,-17.58
 06/12/2018 00:15:00,32.78,33.0,1,-20.23
 06/12/2018 00:30:00,32.81,33.0,2,-20.64
 06/12/2018 00:45:00,32.77,32.97,2,-20.64
 06/12/2018 01:00:00,32.76,32.97,2,-20.64
 06/12/2018 01:15:00,32.75,32.97,2,-20.64
 06/12/2018 01:30:00,32.86,32.97,2,-20.64
 06/12/2018 01:45:00,32.91,32.97,2,-19.8
 06/12/2018 02:00:00,32.96,32.97,2,-19.3
 06/12/2018 02:15:00,32.94,32.97,2,-19.3
 06/12/2018 02:30:00,33.01,32.98,1,-19.3
 06/12/2018 02:45:00,33.05,33.0,1,-19.2
 06/12/2018 03:00:00,33.16,33.0,1,-18.1
 06/12/2018 03:15:00,33.18,33.0,1,-18.1
 06/12/2018 03:30:00,33.27,32.98,2,-17.72
 06/12/2018 03:45:00,33.05,32.97,2,-16.88
 06/12/2018 04:00:00,33.16,32.97,2,-16.88
 06/12/2018 04:15:00,33.15,32.97,2,-16.88
 06/12/2018 04:30:00,33.22,32.97,2,-16.88
 06/12/2018 04:45:00,33.22,32.98,1,-16.27
 06/12/2018 05:00:00,33.21,33.0,1,-15.7
 06/12/2018 05:15:00,33.11,33.0,1,-15.7
 06/12/2018 05:30:00,33.05,33.0,1,-15.7
 06/12/2018 05:45:00,33.0,32.99,2,-15.7
 06/12/2018 06:00:00,32.94,32.97,2,-16.34
 06/12/2018 06:15:00,32.93,32.97,2,-17.72
 06/12/2018 06:30:00,32.98,32.97,2,-19.19
 06/12/2018 06:45:00,32.89,32.97,2,-19.96
 06/12/2018 07:00:00,32.71,32.97,1,-21.39
 06/12/2018 07:15:00,32.81,33.0,1,-22.11
 06/12/2018 07:30:00,32.91,33.0,1,-23.26
 06/12/2018 07:45:00,32.84,33.0,1,-23.67
 06/12/2018 08:00:00,33.0,32.99,2,-19.4
 06/12/2018 08:15:00,33.05,32.97,2,-15.4
 06/12/2018 08:30:00,32.94,32.97,2,-19.39
 06/12/2018 08:45:00,32.71,32.86,2,-24.64
 06/12/2018 09:00:00,32.23,31.98,2,-24.64
 06/12/2018 09:15:00,32.21,31.99,2,-19.3
 06/12/2018 09:30:00,32.31,32.37,2,-15.09
 06/12/2018 09:45:00,32.3,32.37,2,-18.08
 06/12/2018 10:00:00,32.17,32.37,2,-23.46
 06/12/2018 10:15:00,32.2,32.37,2,-23.46
 06/12/2018 10:30:00,32.19,32.37,2,-23.46
 06/12/2018 10:45:00,32.28,32.37,2,-16.82
 06/12/2018 11:00:00,32.46,32.37,2,-14.44
 06/12/2018 11:15:00,32.37,32.37,2,-17.55
 06/12/2018 11:30:00,32.29,32.37,2,-23.63
 06/12/2018 11:45:00,32.17,32.35,2,-23.63
 06/12/2018 12:00:00,32.17,32.31,2,-23.6
 06/12/2018 12:15:00,32.4,32.31,2,-14.6
 06/12/2018 12:30:00,32.4,32.31,2,-14.43
 06/12/2018 12:45:00,32.32,32.31,2,-22.05
 06/12/2018 13:00:00,32.39,32.43,2,-24.28
 06/12/2018 13:15:00,32.78,32.87,2,-24.28
 06/12/2018 13:30:00,32.89,32.87,2,-21.22
 06/12/2018 13:45:00,33.06,32.87,2,-14.75
 06/12/2018 14:00:00,33.11,32.87,2,-14.92
 06/12/2018 14:15:00,32.9,32.87,2,-22.98
 06/12/2018 14:30:00,32.87,32.87,2,-23.47
 06/12/2018 14:45:00,32.87,32.87,2,-23.47
 06/12/2018 15:00:00,32.87,32.87,2,-23.47
 06/12/2018 15:15:00,32.87,32.95,1,-23.47
 06/12/2018 15:30:00,32.87,33.0,1,-23.47
 06/12/2018 15:45:00,32.81,33.0,1,-24.73
 06/12/2018 16:00:00,32.64,33.0,1,-25.3
 06/12/2018 16:15:00,32.6,32.98,2,-26.8
 06/12/2018 16:30:00,32.93,32.97,2,-28.26
 06/12/2018 16:45:00,32.98,32.97,2,-30.0
 06/12/2018 17:00:00,32.86,32.97,2,-30.25
 06/12/2018 17:15:00,32.8,32.97,2,-31.29
 06/12/2018 17:30:00,32.87,32.97,2,-31.57
 06/12/2018 17:45:00,32.87,32.97,1,-31.96
 06/12/2018 18:00:00,32.87,33.0,1,-31.96
 06/12/2018 18:15:00,32.87,33.0,1,-31.96
 06/12/2018 18:30:00,32.91,33.0,1,-31.96
 06/12/2018 18:45:00,32.95,33.0,2,-31.27
 06/12/2018 19:00:00,32.93,32.97,2,-30.65
 06/12/2018 19:15:00,32.98,32.97,2,-30.18
 06/12/2018 19:30:00,33.19,32.97,2,-28.84
 06/12/2018 19:45:00,33.13,32.97,2,-28.34
 06/12/2018 20:00:00,33.13,32.97,2,-27.48
 06/12/2018 20:15:00,33.17,33.0,1,-27.48
 06/12/2018 20:30:00,33.27,33.0,1,-27.1
 06/12/2018 20:45:00,33.31,33.0,1,-26.19
 06/12/2018 21:00:00,33.1,33.0,1,-25.62
 06/12/2018 21:15:00,32.88,32.97,2,-24.75
 06/12/2018 21:30:00,32.94,32.97,2,-23.97
 06/12/2018 21:45:00,33.1,32.97,2,-22.89
 06/12/2018 22:00:00,32.9,32.97,2,-21.42
 06/12/2018 22:15:00,32.89,32.97,2,-20.7
 06/12/2018 22:30:00,32.72,32.97,2,-19.85
 06/12/2018 22:45:00,32.81,32.97,2,-19.41
 06/12/2018 23:00:00,32.84,32.97,2,-18.38
