DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 06/12/2018 23:15:00,32.86,32.97,2,-18.38
 06/12/2018 23:30:00,33.03,32.97,2,-17.93
 06/12/2018 23:45:00,33.05,32.97,2,-17.07
 07/12/2018 00:00:00,33.1,32.97,2,-17.1
 07/12/2018 00:15:00,32.95,32.97,2,-19.62
 07/12/2018 00:30:00,32.93,32.97,2,-19.82
 07/12/2018 00:45:00,32.73,32.97,2,-20.62
 07/12/2018 01:00:00,32.84,32.97,2,-21.31
 07/12/2018 01:15:00,32.98,32.97,2,-20.96
 07/12/2018 01:30:00,33.11,32.97,2,-20.12
 07/12/2018 01:45:00,33.22,32.97,2,-19.92
 07/12/2018 02:00:00,33.06,32.97,2,-19.58
 07/12/2018 02:15:00,33.11,32.97,2,-19.58
 07/12/2018 02:30:00,33.11,32.97,2,-19.36
 07/12/2018 02:45:00,33.11,32.97,2,-17.8
 07/12/2018 03:00:00,33.2,32.97,2,-17.8
 07/12/2018 03:15:00,33.16,32.97,2,-17.29
 07/12/2018 03:30:00,33.3,32.97,2,-16.53
 07/12/2018 03:45:00,33.34,32.97,2,-16.53
 07/12/2018 04:00:00,33.15,32.97,2,-16.53
 07/12/2018 04:15:00,33.02,32.97,2,-16.53
 07/12/2018 04:30:00,33.02,33.28,2,-16.53
 07/12/2018 04:45:00,33.11,33.3,2,-16.53
 07/12/2018 05:00:00,33.18,33.3,2,-16.53
 07/12/2018 05:15:00,33.1,33.3,2,-16.53
 07/12/2018 05:30:00,33.1,33.3,2,-16.53
 07/12/2018 05:45:00,33.16,33.3,2,-16.53
 07/12/2018 06:00:00,33.2,33.01,1,-16.58
 07/12/2018 06:15:00,32.99,33.0,1,-18.36
 07/12/2018 06:30:00,32.92,33.0,1,-19.26
 07/12/2018 06:45:00,32.85,33.0,1,-20.24
 07/12/2018 07:00:00,32.77,32.97,2,-21.48
 07/12/2018 07:15:00,32.82,32.97,2,-22.61
 07/12/2018 07:30:00,33.28,32.97,2,-23.25
 07/12/2018 07:45:00,33.12,32.97,2,-23.25
 07/12/2018 08:00:00,32.93,32.99,1,-24.56
 07/12/2018 08:15:00,32.85,33.0,1,-24.81
 07/12/2018 08:30:00,32.73,33.0,1,-24.81
 07/12/2018 08:45:00,32.76,33.0,1,-24.81
 07/12/2018 09:00:00,32.67,32.98,2,-24.81
 07/12/2018 09:15:00,33.05,32.97,2,-24.81
 07/12/2018 09:30:00,32.99,32.97,2,-24.81
 07/12/2018 09:45:00,33.08,32.97,2,-24.25
 07/12/2018 10:00:00,33.11,32.97,2,-23.85
 07/12/2018 10:15:00,33.03,32.97,2,-22.94
 07/12/2018 10:30:00,33.02,32.99,2,-22.12
 07/12/2018 10:45:00,33.17,33.17,2,-22.12
 07/12/2018 11:00:00,33.17,33.17,2,-22.73
 07/12/2018 11:15:00,33.21,33.17,2,-22.48
 07/12/2018 11:30:00,33.28,33.17,2,-22.23
 07/12/2018 11:45:00,33.28,33.17,2,-21.87
 07/12/2018 12:00:00,33.32,33.17,2,-20.8
 07/12/2018 12:15:00,32.94,32.82,2,-20.59
 07/12/2018 12:30:00,31.75,31.71,2,-20.0
 07/12/2018 12:45:00,32.05,32.2,2,-22.4
 07/12/2018 13:00:00,32.14,32.27,2,-24.76
 07/12/2018 13:15:00,32.2,32.27,2,-24.22
 07/12/2018 13:30:00,32.05,32.27,2,-21.51
 07/12/2018 13:45:00,31.94,32.27,2,-22.14
 07/12/2018 14:00:00,31.94,32.27,2,-22.19
 07/12/2018 14:15:00,31.91,32.27,2,-22.59
 07/12/2018 14:30:00,31.83,32.27,2,-23.64
 07/12/2018 14:45:00,31.86,32.27,2,-22.63
 07/12/2018 15:00:00,31.94,32.27,2,-22.63
 07/12/2018 15:15:00,31.88,32.27,2,-22.92
 07/12/2018 15:30:00,31.87,32.27,2,-22.72
 07/12/2018 15:45:00,31.96,32.27,2,-24.16
 07/12/2018 16:00:00,32.05,32.27,2,-25.35
 07/12/2018 16:15:00,32.08,32.27,2,-26.61
 07/12/2018 16:30:00,32.18,32.27,2,-27.8
 07/12/2018 16:45:00,32.18,32.27,2,-28.71
 07/12/2018 17:00:00,32.11,32.27,2,-29.85
 07/12/2018 17:15:00,32.11,32.27,2,-30.62
 07/12/2018 17:30:00,32.7,32.74,1,-31.67
 07/12/2018 17:45:00,33.16,33.0,1,-31.52
 07/12/2018 18:00:00,33.25,33.0,1,-31.52
 07/12/2018 18:15:00,33.31,33.0,1,-31.52
 07/12/2018 18:30:00,33.34,32.98,2,-31.52
 07/12/2018 18:45:00,33.06,32.97,2,-31.52
 07/12/2018 19:00:00,32.96,32.97,2,-30.78
 07/12/2018 19:15:00,33.02,32.97,2,-30.08
 07/12/2018 19:30:00,33.06,32.97,2,-29.44
 07/12/2018 19:45:00,33.14,32.97,2,-29.44
 07/12/2018 20:00:00,33.12,32.97,2,-28.28
 07/12/2018 20:15:00,33.17,32.97,2,-28.12
 07/12/2018 20:30:00,33.09,32.97,2,-26.86
 07/12/2018 20:45:00,33.05,32.97,2,-26.09
 07/12/2018 21:00:00,33.19,32.97,2,-26.09
 07/12/2018 21:15:00,33.31,32.97,2,-25.11
 07/12/2018 21:30:00,33.28,32.97,2,-24.44
 07/12/2018 21:45:00,33.28,32.97,2,-23.66
 07/12/2018 22:00:00,33.17,32.97,2,-23.2
 07/12/2018 22:15:00,33.17,32.97,2,-22.17
 07/12/2018 22:30:00,33.19,32.97,2,-21.61
 07/12/2018 22:45:00,33.17,32.97,2,-20.37
 07/12/2018 23:00:00,33.1,32.97,2,-19.54
 07/12/2018 23:15:00,33.0,32.97,2,-18.52
 07/12/2018 23:30:00,32.92,32.97,2,-18.52
 07/12/2018 23:45:00,32.99,32.97,2,-18.52
 08/12/2018 00:00:00,32.9,32.97,2,-18.52
 08/12/2018 00:15:00,32.59,32.97,2,-20.67
 08/12/2018 00:30:00,32.58,32.97,2,-20.96
 08/12/2018 00:45:00,32.59,32.97,2,-20.96
 08/12/2018 01:00:00,32.62,32.97,2,-20.96
 08/12/2018 01:15:00,32.67,32.97,2,-20.96
 08/12/2018 01:30:00,32.6,32.46,2,-20.96
 08/12/2018 01:45:00,32.32,32.24,2,-20.36
 08/12/2018 02:00:00,32.5,32.24,2,-19.44
 08/12/2018 02:15:00,32.49,32.24,2,-19.44
 08/12/2018 02:30:00,32.56,32.24,2,-19.44
 08/12/2018 02:45:00,32.57,32.24,2,-19.44
 08/12/2018 03:00:00,32.64,32.24,2,-19.17
 08/12/2018 03:15:00,32.45,32.24,2,-18.2
 08/12/2018 03:30:00,32.52,32.24,2,-18.2
 08/12/2018 03:45:00,32.52,32.24,2,-18.2
 08/12/2018 04:00:00,32.26,32.24,2,-16.9
 08/12/2018 04:15:00,32.69,32.88,1,-17.37
 08/12/2018 04:30:00,32.83,33.0,1,-16.63
 08/12/2018 04:45:00,32.93,33.0,1,-16.63
 08/12/2018 05:00:00,32.81,33.0,1,-16.63
 08/12/2018 05:15:00,32.8,32.97,2,-16.63
 08/12/2018 05:30:00,32.82,32.97,2,-16.63
 08/12/2018 05:45:00,32.88,32.97,2,-16.63
 08/12/2018 06:00:00,32.79,32.97,2,-16.63
 08/12/2018 06:15:00,32.78,32.97,2,-17.66
 08/12/2018 06:30:00,32.68,32.97,2,-17.98
 08/12/2018 06:45:00,32.69,32.97,2,-18.73
 08/12/2018 07:00:00,32.74,32.97,2,-19.3
 08/12/2018 07:15:00,32.86,32.97,2,-19.3
 08/12/2018 07:30:00,32.76,32.97,2,-19.3
 08/12/2018 07:45:00,32.74,32.97,2,-19.45
 08/12/2018 08:00:00,32.72,32.97,2,-21.23
 08/12/2018 08:15:00,32.75,32.97,2,-21.96
 08/12/2018 08:30:00,32.81,32.97,2,-21.96
 08/12/2018 08:45:00,32.81,32.97,2,-23.17
 08/12/2018 09:00:00,32.92,32.97,2,-23.27
 08/12/2018 09:15:00,32.91,32.97,2,-24.11
 08/12/2018 09:30:00,32.97,32.97,2,-24.62
 08/12/2018 09:45:00,33.08,32.97,2,-24.62
 08/12/2018 10:00:00,33.05,32.97,2,-24.62
 08/12/2018 10:15:00,32.9,32.83,2,-24.62
 08/12/2018 10:30:00,32.17,32.01,2,-24.62
 08/12/2018 10:45:00,32.17,32.04,2,-24.62
 08/12/2018 11:00:00,32.17,32.44,2,-24.62
 08/12/2018 11:15:00,32.17,32.44,2,-24.47
 08/12/2018 11:30:00,32.17,32.44,2,-24.04
 08/12/2018 11:45:00,32.17,32.18,2,-24.04
 08/12/2018 12:00:00,32.22,32.17,2,-24.04
 08/12/2018 12:15:00,32.18,32.17,2,-24.04
 08/12/2018 12:30:00,32.17,32.17,2,-24.04
 08/12/2018 12:45:00,32.19,32.17,2,-24.04
 08/12/2018 13:00:00,32.26,32.17,2,-24.04
 08/12/2018 13:15:00,32.38,32.17,2,-24.04
 08/12/2018 13:30:00,32.35,32.17,2,-24.04
 08/12/2018 13:45:00,32.4,32.17,2,-22.73
 08/12/2018 14:00:00,32.4,32.17,2,-22.4
 08/12/2018 14:15:00,32.4,32.17,2,-22.4
 08/12/2018 14:30:00,32.49,32.17,2,-22.4
 08/12/2018 14:45:00,32.52,32.17,2,-22.4
 08/12/2018 15:00:00,32.52,32.17,2,-22.4
 08/12/2018 15:15:00,32.49,32.17,2,-22.75
 08/12/2018 15:30:00,32.27,32.17,2,-23.17
 08/12/2018 15:45:00,32.17,32.17,2,-24.26
 08/12/2018 16:00:00,32.06,32.17,2,-24.26
 08/12/2018 16:15:00,31.93,32.17,2,-25.02
 08/12/2018 16:30:00,31.78,32.17,2,-25.89
 08/12/2018 16:45:00,31.84,32.17,2,-27.25
 08/12/2018 17:00:00,31.83,32.17,2,-28.23
 08/12/2018 17:15:00,32.06,32.39,2,-29.1
 08/12/2018 17:30:00,32.23,32.54,2,-29.78
 08/12/2018 17:45:00,32.23,32.54,2,-30.85
 08/12/2018 18:00:00,32.22,32.54,2,-30.85
 08/12/2018 18:15:00,32.33,32.54,2,-30.85
 08/12/2018 18:30:00,32.53,32.54,2,-30.61
 08/12/2018 18:45:00,32.64,32.54,2,-29.58
 08/12/2018 19:00:00,32.65,32.54,2,-29.02
 08/12/2018 19:15:00,32.75,32.54,2,-29.02
 08/12/2018 19:30:00,32.66,32.54,2,-27.65
 08/12/2018 19:45:00,32.74,32.54,2,-26.79
 08/12/2018 20:00:00,32.66,32.54,2,-25.92
 08/12/2018 20:15:00,32.64,32.54,2,-25.92
 08/12/2018 20:30:00,32.73,32.54,2,-25.38
 08/12/2018 20:45:00,32.81,32.54,2,-24.59
 08/12/2018 21:00:00,32.81,32.54,2,-24.49
 08/12/2018 21:15:00,32.8,32.54,2,-23.21
 08/12/2018 21:30:00,32.88,32.54,2,-23.21
 08/12/2018 21:45:00,32.52,32.54,2,-21.99
 08/12/2018 22:00:00,32.52,32.54,2,-21.69
 08/12/2018 22:15:00,32.53,32.54,2,-21.09
 08/12/2018 22:30:00,32.56,32.54,2,-20.28
 08/12/2018 22:45:00,32.58,32.54,2,-19.41
 08/12/2018 23:00:00,32.7,32.54,2,-18.93
 08/12/2018 23:15:00,32.7,32.54,2,-18.93
 08/12/2018 23:30:00,32.69,32.54,2,-18.93
 08/12/2018 23:45:00,32.69,32.54,2,-18.74
 09/12/2018 00:00:00,32.76,32.54,2,-18.28
 09/12/2018 00:15:00,32.63,32.54,2,-20.62
 09/12/2018 00:30:00,32.58,32.54,2,-20.89
 09/12/2018 00:45:00,32.46,32.54,2,-20.89
 09/12/2018 01:00:00,32.51,32.54,2,-20.89
 09/12/2018 01:15:00,32.62,32.54,2,-20.89
 09/12/2018 01:30:00,32.71,32.54,2,-20.89
 09/12/2018 01:45:00,32.74,32.54,2,-19.94
 09/12/2018 02:00:00,32.64,32.54,2,-19.68
 09/12/2018 02:15:00,32.56,32.54,2,-19.68
 09/12/2018 02:30:00,32.7,32.54,2,-19.68
 09/12/2018 02:45:00,32.7,32.54,2,-19.54
 09/12/2018 03:00:00,32.82,32.54,2,-18.3
 09/12/2018 03:15:00,32.82,32.54,2,-18.3
 09/12/2018 03:30:00,32.73,32.54,2,-18.3
 09/12/2018 03:45:00,32.8,32.54,2,-17.36
 09/12/2018 04:00:00,32.9,32.54,2,-16.92
 09/12/2018 04:15:00,32.84,32.54,2,-16.92
 09/12/2018 04:30:00,32.89,32.54,2,-16.92
 09/12/2018 04:45:00,32.91,32.54,2,-16.21
 09/12/2018 05:00:00,32.93,32.54,2,-15.51
 09/12/2018 05:15:00,32.81,32.54,2,-15.51
 09/12/2018 05:30:00,32.87,32.54,2,-15.51
 09/12/2018 05:45:00,32.89,32.54,2,-15.51
 09/12/2018 06:00:00,32.83,32.54,2,-15.51
 09/12/2018 06:15:00,32.81,32.54,2,-16.12
 09/12/2018 06:30:00,32.74,32.54,2,-16.21
 09/12/2018 06:45:00,32.67,32.54,2,-16.88
 09/12/2018 07:00:00,32.64,32.54,2,-17.36
 09/12/2018 07:15:00,32.73,32.54,2,-18.25
 09/12/2018 07:30:00,32.9,32.54,2,-18.25
 09/12/2018 07:45:00,32.9,32.54,2,-18.25
 09/12/2018 08:00:00,32.84,32.54,2,-19.38
 09/12/2018 08:15:00,32.72,32.54,2,-19.8
 09/12/2018 08:30:00,32.64,32.54,2,-20.79
 09/12/2018 08:45:00,32.79,32.54,2,-21.0
 09/12/2018 09:00:00,32.87,32.54,2,-21.67
 09/12/2018 09:15:00,32.75,32.54,2,-22.63
 09/12/2018 09:30:00,32.7,32.54,2,-22.63
 09/12/2018 09:45:00,32.58,32.54,2,-22.63
 09/12/2018 10:00:00,32.56,32.54,2,-22.63
 09/12/2018 10:15:00,32.46,32.54,2,-22.63
 09/12/2018 10:30:00,32.46,32.54,2,-22.63
 09/12/2018 10:45:00,32.46,32.54,2,-22.63
 09/12/2018 11:00:00,32.46,32.54,2,-22.48
 09/12/2018 11:15:00,32.46,32.54,2,-21.28
 09/12/2018 11:30:00,32.47,32.54,2,-21.11
 09/12/2018 11:45:00,32.52,32.54,2,-21.11
 09/12/2018 12:00:00,32.52,32.54,2,-21.11
 09/12/2018 12:15:00,32.52,32.54,2,-21.15
 09/12/2018 12:30:00,32.57,32.54,2,-21.34
 09/12/2018 12:45:00,32.6,32.54,2,-21.1
 09/12/2018 13:00:00,32.64,32.54,2,-20.51
 09/12/2018 13:15:00,32.64,32.54,2,-20.22
 09/12/2018 13:30:00,32.65,32.54,2,-20.45
 09/12/2018 13:45:00,32.7,32.55,2,-20.45
 09/12/2018 14:00:00,32.7,32.77,2,-20.94
 09/12/2018 14:15:00,32.65,32.77,2,-21.52
 09/12/2018 14:30:00,32.64,32.77,2,-21.42
 09/12/2018 14:45:00,32.63,32.77,2,-21.78
 09/12/2018 15:00:00,32.52,32.77,2,-21.78
 09/12/2018 15:15:00,32.52,32.77,2,-22.78
 09/12/2018 15:30:00,32.58,32.77,2,-23.12
 09/12/2018 15:45:00,32.74,32.77,2,-23.51
 09/12/2018 16:00:00,32.69,32.77,2,-24.24
 09/12/2018 16:15:00,32.69,32.77,2,-25.41
 09/12/2018 16:30:00,32.66,32.77,2,-26.79
 09/12/2018 16:45:00,32.7,32.77,2,-23.05
 09/12/2018 17:00:00,32.64,32.77,2,-20.96
 09/12/2018 17:15:00,32.62,32.77,2,-21.68
 09/12/2018 17:30:00,32.56,32.77,2,-22.0
 09/12/2018 17:45:00,32.52,32.77,2,-22.46
 09/12/2018 18:00:00,32.55,32.77,2,-22.44
 09/12/2018 18:15:00,32.58,32.77,2,-21.77
 09/12/2018 18:30:00,32.64,32.77,2,-21.77
 09/12/2018 18:45:00,32.59,32.77,2,-21.17
 09/12/2018 19:00:00,32.51,32.77,2,-25.05
 09/12/2018 19:15:00,32.46,32.77,2,-28.4
 09/12/2018 19:30:00,32.73,32.77,2,-28.4
 09/12/2018 19:45:00,32.85,32.77,2,-27.64
 09/12/2018 20:00:00,32.89,32.77,2,-26.56
 09/12/2018 20:15:00,32.82,32.77,2,-25.23
 09/12/2018 20:30:00,32.63,32.77,2,-25.23
 09/12/2018 20:45:00,32.7,32.77,2,-25.09
 09/12/2018 21:00:00,32.7,32.77,2,-24.53
 09/12/2018 21:15:00,32.67,32.77,2,-24.07
 09/12/2018 21:30:00,32.59,32.77,2,-22.32
 09/12/2018 21:45:00,32.64,32.77,2,-21.87
 09/12/2018 22:00:00,32.64,32.77,2,-21.11
 09/12/2018 22:15:00,32.77,32.77,2,-20.64
 09/12/2018 22:30:00,32.76,32.77,2,-19.48
 09/12/2018 22:45:00,32.77,32.77,2,-19.0
 09/12/2018 23:00:00,32.68,32.77,2,-18.36
 09/12/2018 23:15:00,32.72,32.77,2,-18.65
 09/12/2018 23:30:00,32.81,32.77,2,-17.61
 09/12/2018 23:45:00,32.81,32.77,2,-17.61
 10/12/2018 00:00:00,32.88,32.77,2,-17.61
 10/12/2018 00:00:00,32.88,32.77,2,-17.61
 10/12/2018 00:15:00,32.71,32.77,2,-19.24
 10/12/2018 00:30:00,32.7,32.77,2,-20.36
 10/12/2018 00:45:00,32.7,32.77,2,-20.36
 10/12/2018 01:00:00,32.65,32.77,2,-20.36
 10/12/2018 01:15:00,32.64,32.77,2,-20.36
 10/12/2018 01:30:00,32.67,32.77,2,-20.36
 10/12/2018 01:45:00,32.76,32.77,2,-19.2
 10/12/2018 02:00:00,32.76,32.77,2,-18.96
 10/12/2018 02:15:00,32.76,32.77,2,-18.96
 10/12/2018 02:30:00,32.76,32.77,2,-18.96
 10/12/2018 02:45:00,32.76,32.77,2,-18.96
 10/12/2018 03:00:00,32.82,32.77,2,-18.96
 10/12/2018 03:15:00,32.93,32.77,2,-17.87
 10/12/2018 03:30:00,32.93,32.77,2,-17.6
 10/12/2018 03:45:00,32.98,32.77,2,-17.6
 10/12/2018 04:00:00,33.05,32.77,2,-17.41
 10/12/2018 04:15:00,33.05,32.77,2,-16.29
 10/12/2018 04:30:00,33.05,32.77,2,-16.29
 10/12/2018 04:45:00,33.05,32.77,2,-16.29
 10/12/2018 05:00:00,33.05,32.77,2,-16.29
 10/12/2018 05:15:00,33.05,32.77,2,-16.29
 10/12/2018 05:30:00,33.05,32.77,2,-16.29
 10/12/2018 05:45:00,32.99,32.77,2,-16.44
 10/12/2018 06:00:00,32.82,32.77,2,-17.48
 10/12/2018 06:15:00,32.71,32.77,2,-18.95
 10/12/2018 06:30:00,32.81,32.77,2,-19.8
 10/12/2018 06:45:00,32.83,32.77,2,-20.85
 10/12/2018 07:00:00,32.84,32.77,2,-22.31
 10/12/2018 07:15:00,32.57,32.77,2,-23.07
 10/12/2018 07:30:00,32.45,32.77,2,-24.18
 10/12/2018 07:45:00,32.61,32.77,2,-23.43
 10/12/2018 08:00:00,32.99,32.77,2,-15.4
 10/12/2018 08:15:00,33.09,32.77,2,-15.4
 10/12/2018 08:30:00,33.06,32.77,2,-15.4
 10/12/2018 08:45:00,33.05,32.77,2,-15.4
 10/12/2018 09:00:00,33.05,32.77,2,-15.4
 10/12/2018 09:15:00,32.96,32.77,2,-15.4
 10/12/2018 09:30:00,32.98,32.77,2,-15.09
 10/12/2018 09:45:00,33.05,32.77,2,-14.08
 10/12/2018 10:00:00,32.99,32.77,2,-13.47
 10/12/2018 10:15:00,32.99,32.77,2,-12.96
 10/12/2018 10:30:00,32.99,32.77,2,-12.96
 10/12/2018 10:45:00,32.99,32.77,2,-12.96
 10/12/2018 11:00:00,32.99,32.77,2,-12.96
 10/12/2018 11:15:00,32.91,32.77,2,-13.59
 10/12/2018 11:30:00,32.91,32.77,2,-13.77
 10/12/2018 11:45:00,32.99,32.77,2,-13.77
 10/12/2018 12:00:00,32.96,32.77,2,-13.77
 10/12/2018 12:15:00,32.87,32.77,2,-17.04
 10/12/2018 12:30:00,32.68,32.77,2,-23.18
 10/12/2018 12:45:00,32.58,32.77,2,-23.18
 10/12/2018 13:00:00,32.64,32.77,2,-23.18
 10/12/2018 13:15:00,32.64,32.77,2,-23.18
 10/12/2018 13:30:00,32.67,32.77,2,-23.18
 10/12/2018 13:45:00,32.76,32.77,2,-23.18
 10/12/2018 14:00:00,32.76,32.77,2,-23.18
 10/12/2018 14:15:00,32.65,32.77,2,-23.18
 10/12/2018 14:30:00,32.83,32.77,2,-23.18
 10/12/2018 14:45:00,32.87,32.77,2,-23.18
 10/12/2018 15:00:00,32.87,32.77,2,-23.18
 10/12/2018 15:15:00,32.87,32.77,2,-23.18
 10/12/2018 15:30:00,32.83,32.77,2,-23.18
 10/12/2018 15:45:00,32.76,32.77,2,-23.18
 10/12/2018 16:00:00,32.66,32.77,2,-23.18
 10/12/2018 16:15:00,32.58,32.77,2,-24.83
 10/12/2018 16:30:00,32.56,32.77,2,-25.56
 10/12/2018 16:45:00,32.76,32.77,2,-18.48
 10/12/2018 17:00:00,32.72,32.77,2,-19.04
 10/12/2018 17:15:00,32.7,32.77,2,-19.69
 10/12/2018 17:30:00,32.7,32.77,2,-20.32
 10/12/2018 17:45:00,32.7,32.77,2,-20.35
 10/12/2018 18:00:00,32.7,32.77,2,-20.35
 10/12/2018 18:15:00,32.7,32.77,2,-20.35
 10/12/2018 18:30:00,32.74,32.77,2,-19.93
 10/12/2018 18:45:00,32.67,32.77,2,-19.26
 10/12/2018 19:00:00,32.66,32.77,2,-18.93
 10/12/2018 19:15:00,32.76,32.77,2,-18.48
 10/12/2018 19:30:00,32.88,32.77,2,-17.67
 10/12/2018 19:45:00,32.99,32.77,2,-17.36
 10/12/2018 20:00:00,33.05,32.77,2,-16.84
 10/12/2018 20:15:00,32.86,32.77,2,-23.03
 10/12/2018 20:30:00,32.9,32.77,2,-25.03
 10/12/2018 20:45:00,32.76,32.77,2,-24.29
 10/12/2018 21:00:00,32.84,32.77,2,-23.59
 10/12/2018 21:15:00,32.86,32.77,2,-23.36
 10/12/2018 21:30:00,32.84,32.77,2,-22.19
 10/12/2018 21:45:00,32.9,32.77,2,-21.12
 10/12/2018 22:00:00,32.99,32.77,2,-20.69
 10/12/2018 22:15:00,32.94,32.77,2,-19.41
 10/12/2018 22:30:00,32.99,32.77,2,-19.0
 10/12/2018 22:45:00,33.01,32.77,2,-17.98
 10/12/2018 23:00:00,32.99,32.77,2,-17.02
 10/12/2018 23:15:00,32.99,32.77,2,-16.52
 10/12/2018 23:30:00,33.06,32.77,2,-16.52
 10/12/2018 23:45:00,32.99,32.77,2,-16.52
 11/12/2018 00:00:00,33.05,32.77,2,-16.52
 11/12/2018 00:15:00,32.84,32.77,2,-17.7
 11/12/2018 00:30:00,32.81,32.77,2,-17.82
 11/12/2018 00:45:00,32.81,32.77,2,-17.82
 11/12/2018 01:00:00,32.81,32.77,2,-17.82
 11/12/2018 01:15:00,32.81,32.77,2,-17.82
 11/12/2018 01:30:00,32.81,32.77,2,-17.82
 11/12/2018 01:45:00,32.85,32.77,2,-17.82
 11/12/2018 02:00:00,32.97,32.77,2,-17.82
 11/12/2018 02:15:00,32.99,32.77,2,-17.82
 11/12/2018 02:30:00,32.99,32.77,2,-17.75
 11/12/2018 02:45:00,32.99,32.77,2,-17.13
 11/12/2018 03:00:00,33.06,32.77,2,-17.13
 11/12/2018 03:15:00,33.14,32.77,2,-16.46
 11/12/2018 03:30:00,33.16,32.77,2,-15.87
 11/12/2018 03:45:00,32.99,32.77,2,-15.87
 11/12/2018 04:00:00,32.99,32.77,2,-15.87
 11/12/2018 04:15:00,32.99,32.77,2,-15.87
 11/12/2018 04:30:00,33.06,32.77,2,-15.48
 11/12/2018 04:45:00,33.15,32.77,2,-14.47
 11/12/2018 05:00:00,33.23,32.77,2,-14.47
 11/12/2018 05:15:00,33.14,32.77,2,-14.47
 11/12/2018 05:30:00,33.11,32.77,2,-14.47
 11/12/2018 05:45:00,33.18,32.77,2,-15.28
 11/12/2018 06:00:00,33.19,32.77,2,-15.8
 11/12/2018 06:15:00,33.04,32.77,2,-17.08
 11/12/2018 06:30:00,33.02,32.77,2,-17.86
 11/12/2018 06:45:00,32.82,32.77,2,-19.15
 11/12/2018 07:00:00,32.76,32.77,2,-20.54
 11/12/2018 07:15:00,32.59,32.77,2,-21.28
 11/12/2018 07:30:00,32.52,32.77,2,-21.78
 11/12/2018 07:45:00,32.52,32.77,2,-23.05
 11/12/2018 08:00:00,32.64,32.77,2,-23.11
 11/12/2018 08:15:00,32.6,32.77,2,-23.11
 11/12/2018 08:30:00,32.72,32.77,2,-23.76
 11/12/2018 08:45:00,32.81,32.77,2,-23.8
 11/12/2018 09:00:00,32.73,32.77,2,-23.8
 11/12/2018 09:15:00,32.7,32.77,2,-24.27
 11/12/2018 09:30:00,32.7,32.77,2,-24.45
 11/12/2018 09:45:00,32.7,32.77,2,-24.45
 11/12/2018 10:00:00,32.73,32.77,2,-24.45
 11/12/2018 10:15:00,32.89,32.77,2,-24.45
 11/12/2018 10:30:00,32.93,32.77,2,-22.93
 11/12/2018 10:45:00,32.93,32.77,2,-22.8
 11/12/2018 11:00:00,32.93,32.77,2,-22.8
 11/12/2018 11:15:00,32.93,32.77,2,-22.8
 11/12/2018 11:30:00,33.05,32.77,2,-22.8
 11/12/2018 11:45:00,33.04,32.77,2,-23.23
 11/12/2018 12:00:00,32.99,32.77,2,-23.47
 11/12/2018 12:15:00,32.94,32.77,2,-23.47
 11/12/2018 12:30:00,32.94,32.77,2,-23.47
 11/12/2018 12:45:00,33.01,32.77,2,-24.69
 11/12/2018 13:00:00,33.04,32.77,2,-24.81
 11/12/2018 13:15:00,32.98,32.77,2,-24.81
 11/12/2018 13:30:00,32.99,32.77,2,-24.81
 11/12/2018 13:45:00,32.99,32.77,2,-24.45
 11/12/2018 14:00:00,32.99,32.77,2,-24.14
 11/12/2018 14:15:00,33.05,32.77,2,-24.24
 11/12/2018 14:30:00,32.93,32.77,2,-24.31
 11/12/2018 14:45:00,32.93,32.77,2,-24.31
 11/12/2018 15:00:00,32.93,32.77,2,-24.31
 11/12/2018 15:15:00,32.93,32.77,2,-24.31
 11/12/2018 15:30:00,32.93,32.77,2,-24.31
 11/12/2018 15:45:00,32.85,32.77,2,-23.65
 11/12/2018 16:00:00,32.69,32.77,2,-25.11
 11/12/2018 16:15:00,32.63,32.77,2,-26.28
 11/12/2018 16:30:00,32.61,32.77,2,-27.01
 11/12/2018 16:45:00,32.59,32.77,2,-28.72
 11/12/2018 17:00:00,32.69,32.77,2,-30.59
 11/12/2018 17:15:00,32.7,32.77,2,-30.94
 11/12/2018 17:30:00,32.8,32.77,2,-31.29
 11/12/2018 17:45:00,32.81,32.77,2,-31.29
 11/12/2018 18:00:00,32.86,32.77,2,-31.29
 11/12/2018 18:15:00,32.87,32.77,2,-31.29
 11/12/2018 18:30:00,32.78,32.64,2,-31.29
 11/12/2018 18:45:00,32.37,32.24,2,-31.03
 11/12/2018 19:00:00,32.38,32.24,2,-29.53
 11/12/2018 19:15:00,32.38,32.24,2,-29.53
 11/12/2018 19:30:00,32.37,32.24,2,-28.42
 11/12/2018 19:45:00,32.29,32.24,2,-28.22
 11/12/2018 20:00:00,32.3,32.24,2,-27.62
 11/12/2018 20:15:00,32.4,32.24,2,-26.97
 11/12/2018 20:30:00,32.53,32.24,2,-26.66
 11/12/2018 20:45:00,32.11,32.24,2,-25.56
 11/12/2018 21:00:00,32.06,32.24,2,-25.25
 11/12/2018 21:15:00,32.24,32.24,2,-24.05
 11/12/2018 21:30:00,32.25,32.24,2,-23.77
 11/12/2018 21:45:00,32.22,32.24,2,-22.99
 11/12/2018 22:00:00,32.23,32.24,2,-22.17
 11/12/2018 22:15:00,32.17,32.24,2,-21.46
 11/12/2018 22:30:00,32.17,32.24,2,-20.16
 11/12/2018 22:45:00,32.07,32.24,2,-18.67
 11/12/2018 23:00:00,32.17,32.24,2,-18.32
 11/12/2018 23:15:00,32.18,32.24,2,-18.61
 11/12/2018 23:30:00,32.29,32.24,2,-17.48
 11/12/2018 23:45:00,32.3,32.24,2,-17.48
 12/12/2018 00:00:00,32.35,32.24,2,-17.48
 12/12/2018 00:15:00,32.18,32.24,2,-19.48
 12/12/2018 00:30:00,32.35,32.6,2,-19.98
 12/12/2018 00:45:00,32.4,32.67,2,-19.98
 12/12/2018 01:00:00,32.4,32.67,2,-19.98
 12/12/2018 01:15:00,32.43,32.67,2,-19.98
 12/12/2018 01:30:00,32.52,32.67,2,-19.98
 12/12/2018 01:45:00,32.52,32.67,2,-19.98
 12/12/2018 02:00:00,32.56,32.67,2,-19.98
 12/12/2018 02:15:00,32.54,32.67,2,-19.98
 12/12/2018 02:30:00,32.64,32.67,2,-19.98
 12/12/2018 02:45:00,32.64,32.67,2,-19.45
 12/12/2018 03:00:00,32.71,32.67,2,-18.51
 12/12/2018 03:15:00,32.76,32.67,2,-18.51
 12/12/2018 03:30:00,32.8,32.67,2,-17.89
 12/12/2018 03:45:00,32.87,32.67,2,-17.31
 12/12/2018 04:00:00,32.87,32.67,2,-17.31
 12/12/2018 04:15:00,32.87,32.67,2,-17.31
 12/12/2018 04:30:00,32.87,32.67,2,-16.96
 12/12/2018 04:45:00,32.87,32.67,2,-16.63
 12/12/2018 05:00:00,32.87,32.67,2,-16.63
 12/12/2018 05:15:00,32.76,32.67,2,-16.63
 12/12/2018 05:30:00,32.76,32.67,2,-16.63
 12/12/2018 05:45:00,32.73,32.67,2,-16.63
 12/12/2018 06:00:00,32.64,32.67,2,-17.14
 12/12/2018 06:15:00,32.53,32.67,2,-18.82
 12/12/2018 06:30:00,32.7,32.67,2,-19.83
 12/12/2018 06:45:00,32.58,32.67,2,-20.94
 12/12/2018 07:00:00,32.47,32.67,2,-22.3
 12/12/2018 07:15:00,32.57,32.67,2,-22.63
 12/12/2018 07:30:00,32.44,32.67,2,-23.78
 12/12/2018 07:45:00,32.43,32.67,2,-23.78
 12/12/2018 08:00:00,32.34,32.67,2,-24.08
 12/12/2018 08:15:00,32.25,32.67,2,-25.6
 12/12/2018 08:30:00,32.23,32.67,2,-25.6
 12/12/2018 08:45:00,32.23,32.67,2,-25.6
 12/12/2018 09:00:00,32.34,32.67,2,-25.6
 12/12/2018 09:15:00,32.63,32.67,2,-25.6
 12/12/2018 09:30:00,32.64,32.67,2,-25.6
 12/12/2018 09:45:00,32.64,32.67,2,-25.6
 12/12/2018 10:00:00,32.64,32.67,2,-25.6
 12/12/2018 10:15:00,32.54,32.5,2,-25.6
 12/12/2018 10:30:00,32.17,31.91,2,-25.6
 12/12/2018 10:45:00,32.17,31.91,2,-25.6
 12/12/2018 11:00:00,32.17,31.91,2,-25.6
 12/12/2018 11:15:00,32.17,31.91,2,-25.6
 12/12/2018 11:30:00,32.17,31.91,2,-25.6
 12/12/2018 11:45:00,32.17,31.91,2,-25.6
 12/12/2018 12:00:00,32.17,31.91,2,-25.6
 12/12/2018 12:15:00,32.17,32.05,2,-25.6
 12/12/2018 12:30:00,32.17,32.41,2,-25.6
 12/12/2018 12:45:00,32.17,32.41,2,-25.6
 12/12/2018 13:00:00,32.17,32.41,2,-25.6
 12/12/2018 13:15:00,32.11,32.17,2,-25.6
 12/12/2018 13:30:00,32.11,31.94,2,-25.6
 12/12/2018 13:45:00,32.11,31.94,2,-25.6
 12/12/2018 14:00:00,32.11,31.94,2,-25.6
 12/12/2018 14:15:00,32.11,31.94,2,-25.6
 12/12/2018 14:30:00,32.11,31.94,2,-25.6
 12/12/2018 14:45:00,32.11,31.94,2,-25.6
 12/12/2018 15:00:00,32.11,31.94,2,-25.6
 12/12/2018 15:15:00,32.11,31.94,2,-25.6
 12/12/2018 15:30:00,32.11,31.94,2,-25.6
 12/12/2018 15:45:00,32.11,31.94,2,-26.36
 12/12/2018 16:00:00,32.03,31.94,2,-27.51
 12/12/2018 16:15:00,32.19,32.26,2,-28.67
 12/12/2018 16:30:00,32.11,32.34,2,-29.63
 12/12/2018 16:45:00,32.11,32.34,2,-30.62
 12/12/2018 17:00:00,32.08,32.31,2,-31.63
 12/12/2018 17:15:00,31.99,32.24,2,-31.92
 12/12/2018 17:30:00,31.99,32.24,2,-31.92
 12/12/2018 17:45:00,32.0,32.24,2,-31.92
 12/12/2018 18:00:00,32.08,32.24,2,-31.92
 12/12/2018 18:15:00,32.59,32.93,1,-31.92
 12/12/2018 18:30:00,32.66,33.0,1,-31.92
 12/12/2018 18:45:00,32.72,33.0,1,-31.86
 12/12/2018 19:00:00,32.93,33.0,1,-31.29
 12/12/2018 19:15:00,32.91,32.97,2,-30.59
 12/12/2018 19:30:00,32.86,32.97,2,-29.96
 12/12/2018 19:45:00,33.02,32.97,2,-29.73
 12/12/2018 20:00:00,33.13,32.97,2,-28.83
 12/12/2018 20:15:00,33.38,32.97,2,-28.36
 12/12/2018 20:30:00,33.35,32.97,2,-27.18
 12/12/2018 20:45:00,33.35,32.97,2,-27.18
 12/12/2018 21:00:00,33.24,32.97,2,-26.04
 12/12/2018 21:15:00,33.24,32.97,2,-25.75
 12/12/2018 21:30:00,33.18,32.97,2,-24.22
 12/12/2018 21:45:00,33.3,32.97,2,-23.9
 12/12/2018 22:00:00,33.28,32.97,2,-22.75
 12/12/2018 22:15:00,33.11,32.97,2,-22.31
 12/12/2018 22:30:00,33.16,32.97,2,-21.09
 12/12/2018 22:45:00,32.86,32.97,2,-20.08
 12/12/2018 23:00:00,32.86,32.97,2,-18.33
 12/12/2018 23:15:00,32.93,32.97,2,-18.33
 12/12/2018 23:30:00,32.94,32.97,2,-18.33
 12/12/2018 23:45:00,33.05,32.97,2,-18.33
 13/12/2018 00:00:00,33.05,32.97,2,-18.33
 13/12/2018 00:15:00,32.83,32.97,2,-20.16
 13/12/2018 00:30:00,32.81,32.97,2,-21.05
 13/12/2018 00:45:00,32.86,32.97,2,-21.05
 13/12/2018 01:00:00,32.91,32.97,2,-21.05
 13/12/2018 01:15:00,32.99,32.97,2,-21.05
 13/12/2018 01:30:00,33.08,32.97,2,-21.05
 13/12/2018 01:45:00,33.13,32.97,2,-21.05
 13/12/2018 02:00:00,33.19,32.97,2,-20.87
 13/12/2018 02:15:00,33.07,32.97,2,-20.48
 13/12/2018 02:30:00,32.93,32.97,2,-20.48
 13/12/2018 02:45:00,32.99,32.97,2,-20.41
 13/12/2018 03:00:00,33.06,32.97,2,-19.73
 13/12/2018 03:15:00,33.11,32.97,2,-18.92
 13/12/2018 03:30:00,33.13,32.97,2,-18.4
 13/12/2018 03:45:00,33.22,32.97,2,-18.4
 13/12/2018 04:00:00,33.22,32.97,2,-17.57
 13/12/2018 04:15:00,33.22,32.97,2,-17.07
 13/12/2018 04:30:00,33.23,32.97,2,-17.07
 13/12/2018 04:45:00,33.22,32.97,2,-17.07
 13/12/2018 05:00:00,33.19,32.97,2,-17.07
 13/12/2018 05:15:00,33.17,32.97,2,-17.07
 13/12/2018 05:30:00,33.17,32.97,2,-17.07
 13/12/2018 05:45:00,33.11,32.97,2,-17.71
 13/12/2018 06:00:00,33.11,32.97,2,-18.31
 13/12/2018 06:15:00,32.98,32.97,2,-19.55
 13/12/2018 06:30:00,32.87,32.97,2,-19.83
 13/12/2018 06:45:00,32.87,32.97,2,-20.37
 13/12/2018 07:00:00,32.83,32.97,2,-22.12
 13/12/2018 07:15:00,32.65,32.87,2,-22.52
 13/12/2018 07:30:00,32.55,32.64,2,-23.68
 13/12/2018 07:45:00,32.43,32.64,2,-23.71
 13/12/2018 08:00:00,32.29,32.64,2,-24.61
 13/12/2018 08:15:00,32.34,32.64,2,-24.93
 13/12/2018 08:30:00,32.4,32.64,2,-26.08
 13/12/2018 08:45:00,32.4,32.64,2,-26.17
 13/12/2018 09:00:00,32.37,32.64,2,-26.17
 13/12/2018 09:15:00,32.42,32.64,2,-26.17
 13/12/2018 09:30:00,32.52,32.64,2,-26.17
 13/12/2018 09:45:00,32.57,32.64,2,-26.17
 13/12/2018 10:00:00,32.64,32.64,2,-26.17
 13/12/2018 10:15:00,32.65,32.64,2,-26.17
 13/12/2018 10:30:00,32.76,32.64,2,-26.17
 13/12/2018 10:45:00,32.76,32.64,2,-26.05
 13/12/2018 11:00:00,32.76,32.64,2,-24.63
 13/12/2018 11:15:00,32.76,32.64,2,-24.63
 13/12/2018 11:30:00,32.76,32.64,2,-24.63
 13/12/2018 11:45:00,32.76,32.64,2,-24.63
 13/12/2018 12:00:00,32.76,32.64,2,-24.63
 13/12/2018 12:15:00,32.76,32.64,2,-25.1
 13/12/2018 12:30:00,32.76,32.64,2,-25.3
 13/12/2018 12:45:00,32.76,32.64,2,-25.3
 13/12/2018 13:00:00,32.81,32.64,2,-25.3
 13/12/2018 13:15:00,32.87,32.64,2,-25.3
 13/12/2018 13:30:00,32.58,32.39,2,-25.3
 13/12/2018 13:45:00,32.56,32.34,2,-25.3
 13/12/2018 14:00:00,32.52,32.34,2,-25.3
 13/12/2018 14:15:00,32.52,32.34,2,-25.3
 13/12/2018 14:30:00,32.52,32.34,2,-25.3
 13/12/2018 14:45:00,32.52,32.34,2,-25.3
 13/12/2018 15:00:00,32.52,32.34,2,-25.3
 13/12/2018 15:15:00,32.57,32.54,2,-25.3
 13/12/2018 15:30:00,32.52,32.67,2,-25.3
 13/12/2018 15:45:00,32.46,32.67,2,-25.43
 13/12/2018 16:00:00,32.44,32.67,2,-27.2
 13/12/2018 16:15:00,32.61,32.67,2,-28.0
 13/12/2018 16:30:00,32.74,32.67,2,-22.22
 13/12/2018 16:45:00,32.93,32.67,2,-22.64
 13/12/2018 17:00:00,32.82,32.67,2,-22.99
 13/12/2018 17:15:00,32.92,32.75,2,-23.97
 13/12/2018 17:30:00,32.85,32.9,2,-24.5
 13/12/2018 17:45:00,32.93,32.9,2,-24.64
 13/12/2018 18:00:00,32.93,32.9,2,-24.64
 13/12/2018 18:15:00,32.93,32.9,2,-24.64
 13/12/2018 18:30:00,32.98,32.9,2,-24.64
 13/12/2018 18:45:00,32.97,32.9,2,-23.93
 13/12/2018 19:00:00,33.08,32.9,2,-23.47
 13/12/2018 19:15:00,32.9,32.9,2,-28.96
 13/12/2018 19:30:00,32.81,32.9,2,-30.89
 13/12/2018 19:45:00,32.88,32.9,2,-30.55
 13/12/2018 20:00:00,32.93,32.9,2,-29.5
 13/12/2018 20:15:00,32.93,32.9,2,-29.5
 13/12/2018 20:30:00,32.99,32.9,2,-28.18
 13/12/2018 20:45:00,33.12,32.9,2,-27.87
 13/12/2018 21:00:00,33.17,32.9,2,-26.8
 13/12/2018 21:15:00,33.19,32.9,2,-26.8
 13/12/2018 21:30:00,33.22,32.9,2,-25.88
 13/12/2018 21:45:00,33.1,32.9,2,-25.18
 13/12/2018 22:00:00,32.99,32.9,2,-23.6
 13/12/2018 22:15:00,33.01,32.9,2,-23.03
 13/12/2018 22:30:00,33.06,32.9,2,-22.11
 13/12/2018 22:45:00,33.1,32.9,2,-20.79
 13/12/2018 23:00:00,33.14,32.9,2,-20.38
 13/12/2018 23:15:00,33.08,32.9,2,-20.12
 13/12/2018 23:30:00,33.17,32.9,2,-19.9
 13/12/2018 23:45:00,33.13,32.9,2,-19.58
 14/12/2018 00:00:00,32.98,32.9,2,-19.58
 14/12/2018 00:15:00,32.73,32.9,2,-20.86
 14/12/2018 00:30:00,32.64,32.9,2,-21.08
 14/12/2018 00:45:00,32.64,32.9,2,-21.08
 14/12/2018 01:00:00,32.64,32.9,2,-21.08
 14/12/2018 01:15:00,32.61,32.9,2,-22.3
 14/12/2018 01:30:00,32.64,32.9,2,-21.64
 14/12/2018 01:45:00,32.73,32.9,2,-21.11
 14/12/2018 02:00:00,32.81,32.9,2,-21.11
 14/12/2018 02:15:00,32.73,32.9,2,-21.11
 14/12/2018 02:30:00,32.81,32.9,2,-21.11
 14/12/2018 02:45:00,32.81,32.9,2,-21.11
 14/12/2018 03:00:00,32.9,32.9,2,-20.76
 14/12/2018 03:15:00,32.95,32.9,2,-19.8
 14/12/2018 03:30:00,33.05,32.9,2,-19.8
 14/12/2018 03:45:00,33.05,32.9,2,-19.04
 14/12/2018 04:00:00,33.05,32.9,2,-18.43
 14/12/2018 04:15:00,33.08,32.9,2,-18.43
 14/12/2018 04:30:00,33.17,32.9,2,-18.43
 14/12/2018 04:45:00,33.17,32.9,2,-18.31
 14/12/2018 05:00:00,33.17,32.9,2,-17.67
 14/12/2018 05:15:00,33.08,32.9,2,-17.67
 14/12/2018 05:30:00,33.08,32.9,2,-17.67
 14/12/2018 05:45:00,32.99,32.9,2,-17.67
 14/12/2018 06:00:00,32.94,32.9,2,-18.4
 14/12/2018 06:15:00,32.77,32.9,2,-19.77
 14/12/2018 06:30:00,32.69,32.9,2,-20.64
 14/12/2018 06:45:00,32.7,32.9,2,-21.55
 14/12/2018 07:00:00,32.73,32.9,2,-22.92
 14/12/2018 07:15:00,32.73,32.9,2,-23.66
 14/12/2018 07:30:00,32.7,32.9,2,-24.52
 14/12/2018 07:45:00,32.68,32.9,2,-24.95
 14/12/2018 08:00:00,32.7,32.9,2,-24.95
 14/12/2018 08:15:00,32.68,32.9,2,-25.46
 14/12/2018 08:30:00,32.81,32.9,2,-26.32
 14/12/2018 08:45:00,32.81,32.9,2,-26.32
 14/12/2018 09:00:00,32.81,32.9,2,-26.32
 14/12/2018 09:15:00,32.7,32.9,2,-26.32
 14/12/2018 09:30:00,32.82,32.9,2,-22.18
 14/12/2018 09:45:00,32.93,32.85,2,-17.03
 14/12/2018 10:00:00,32.93,32.8,2,-16.76
 14/12/2018 10:15:00,32.84,32.8,2,-24.58
 14/12/2018 10:30:00,32.81,32.8,2,-26.33
 14/12/2018 10:45:00,32.81,32.8,2,-25.29
 14/12/2018 11:00:00,32.81,32.8,2,-25.29
 14/12/2018 11:15:00,32.77,32.8,2,-25.29
 14/12/2018 11:30:00,32.76,32.8,2,-25.29
 14/12/2018 11:45:00,32.76,32.8,2,-24.98
 14/12/2018 12:00:00,32.84,32.8,2,-24.62
 14/12/2018 12:15:00,32.81,32.8,2,-24.62
 14/12/2018 12:30:00,32.81,32.8,2,-24.83
 14/12/2018 12:45:00,32.81,32.8,2,-25.29
 14/12/2018 13:00:00,32.84,32.8,2,-25.29
 14/12/2018 13:15:00,32.93,32.8,2,-25.29
 14/12/2018 13:30:00,32.93,32.8,2,-25.29
 14/12/2018 13:45:00,32.93,32.8,2,-25.29
 14/12/2018 14:00:00,32.93,32.8,2,-25.29
 14/12/2018 14:15:00,32.98,32.8,2,-25.29
 14/12/2018 14:30:00,32.39,32.2,2,-25.29
 14/12/2018 14:45:00,31.94,31.81,2,-25.29
 14/12/2018 15:00:00,31.94,31.81,2,-25.29
 14/12/2018 15:15:00,31.94,31.81,2,-25.29
 14/12/2018 15:30:00,31.95,31.81,2,-24.77
 14/12/2018 15:45:00,32.05,31.81,2,-18.89
 14/12/2018 16:00:00,32.04,31.81,2,-18.89
 14/12/2018 16:15:00,32.17,32.29,2,-19.41
 14/12/2018 16:30:00,32.15,32.47,2,-19.79
 14/12/2018 16:45:00,32.11,32.47,2,-20.93
 14/12/2018 17:00:00,32.19,32.47,2,-21.5
 14/12/2018 17:15:00,32.26,32.36,2,-21.94
 14/12/2018 17:30:00,32.24,32.21,2,-22.21
 14/12/2018 17:45:00,32.19,32.21,2,-29.26
 14/12/2018 18:00:00,32.15,32.21,2,-31.87
 14/12/2018 18:15:00,32.23,32.21,2,-31.87
 14/12/2018 18:30:00,32.23,32.21,2,-31.87
 14/12/2018 18:45:00,32.15,32.21,2,-30.89
 14/12/2018 19:00:00,32.19,32.21,2,-30.56
 14/12/2018 19:15:00,32.23,32.21,2,-30.56
 14/12/2018 19:30:00,32.28,32.21,2,-29.83
 14/12/2018 19:45:00,32.38,32.21,2,-28.75
 14/12/2018 20:00:00,32.41,32.21,2,-28.59
 14/12/2018 20:15:00,32.29,32.21,2,-28.21
 14/12/2018 20:30:00,32.15,32.21,2,-27.07
 14/12/2018 20:45:00,32.11,32.21,2,-26.71
 14/12/2018 21:00:00,32.11,32.21,2,-26.37
 14/12/2018 21:15:00,32.18,32.21,2,-25.72
 14/12/2018 21:30:00,32.23,32.21,2,-24.72
 14/12/2018 21:45:00,32.23,32.21,2,-24.72
 14/12/2018 22:00:00,32.29,32.21,2,-24.07
 14/12/2018 22:15:00,32.43,32.21,2,-22.51
 14/12/2018 22:30:00,32.5,32.21,2,-21.68
 14/12/2018 22:45:00,32.35,32.21,2,-20.34
 14/12/2018 23:00:00,32.41,32.21,2,-20.13
 14/12/2018 23:15:00,32.04,32.29,2,-20.53
 14/12/2018 23:30:00,32.05,32.31,2,-20.29
 14/12/2018 23:45:00,32.05,32.31,2,-20.01
 15/12/2018 00:00:00,32.05,32.31,2,-19.56
 15/12/2018 00:15:00,31.96,32.31,2,-21.63
 15/12/2018 00:30:00,32.09,32.39,2,-21.84
 15/12/2018 00:45:00,32.27,32.41,2,-23.37
 15/12/2018 01:00:00,32.35,32.41,2,-23.45
 15/12/2018 01:15:00,32.4,32.41,2,-22.8
 15/12/2018 01:30:00,32.53,32.41,2,-22.8
 15/12/2018 01:45:00,32.46,32.41,2,-21.52
 15/12/2018 02:00:00,32.46,32.41,2,-21.46
 15/12/2018 02:15:00,32.41,32.41,2,-21.46
 15/12/2018 02:30:00,32.4,32.41,2,-21.46
 15/12/2018 02:45:00,32.4,32.41,2,-21.46
 15/12/2018 03:00:00,32.45,32.41,2,-21.46
 15/12/2018 03:15:00,32.45,32.41,2,-20.44
 15/12/2018 03:30:00,32.44,32.41,2,-20.17
 15/12/2018 03:45:00,32.4,32.41,2,-20.17
 15/12/2018 04:00:00,32.4,32.41,2,-19.09
 15/12/2018 04:15:00,32.4,32.41,2,-18.94
 15/12/2018 04:30:00,32.4,32.41,2,-18.94
 15/12/2018 04:45:00,32.45,32.41,2,-18.94
 15/12/2018 05:00:00,32.4,32.41,2,-18.94
 15/12/2018 05:15:00,32.4,32.41,2,-18.94
 15/12/2018 05:30:00,32.4,32.96,2,-18.94
 15/12/2018 05:45:00,32.4,33.0,2,-18.94
 15/12/2018 06:00:00,32.4,33.0,2,-18.94
 15/12/2018 06:15:00,32.4,33.0,2,-18.94
 15/12/2018 06:30:00,32.4,33.0,2,-18.94
 15/12/2018 06:45:00,32.4,33.0,2,-18.94
 15/12/2018 07:00:00,32.4,33.0,2,-18.94
 15/12/2018 07:15:00,32.4,33.0,2,-18.94
 15/12/2018 07:30:00,32.4,33.0,2,-18.94
 15/12/2018 07:45:00,32.4,33.0,2,-18.94
 15/12/2018 08:00:00,32.4,33.0,2,-18.94
 15/12/2018 08:15:00,32.4,33.0,2,-18.94
 15/12/2018 08:30:00,32.4,33.0,2,-18.94
 15/12/2018 08:45:00,32.4,33.0,2,-18.94
 15/12/2018 09:00:00,32.4,33.0,2,-18.94
 15/12/2018 09:15:00,32.4,33.0,2,-18.94
 15/12/2018 09:30:00,32.4,33.0,2,-18.94
 15/12/2018 09:45:00,32.4,33.0,2,-18.94
 15/12/2018 10:00:00,32.4,33.0,2,-18.94
 15/12/2018 10:15:00,32.4,33.0,2,-18.94
 15/12/2018 10:30:00,32.4,33.0,2,-18.94
 15/12/2018 10:45:00,32.4,33.0,2,-18.94
 15/12/2018 11:00:00,32.4,33.0,2,-18.94
 15/12/2018 11:15:00,32.4,33.0,2,-18.94
 15/12/2018 11:30:00,32.4,33.0,2,-18.94
 15/12/2018 11:45:00,32.4,33.0,2,-18.94
 15/12/2018 12:00:00,32.4,33.0,2,-18.94
 15/12/2018 12:15:00,32.4,33.0,2,-18.94
 15/12/2018 12:30:00,32.4,33.0,2,-18.94
 15/12/2018 12:45:00,32.4,33.0,2,-18.94
 15/12/2018 13:00:00,32.4,33.0,2,-18.94
 15/12/2018 13:15:00,32.4,33.0,2,-18.94
 15/12/2018 13:30:00,32.4,33.0,2,-18.94
 15/12/2018 13:45:00,32.4,33.0,2,-18.94
 15/12/2018 14:00:00,32.4,33.0,2,-18.94
 15/12/2018 14:15:00,32.4,33.0,2,-18.94
 15/12/2018 14:30:00,32.4,33.0,2,-18.94
 15/12/2018 14:45:00,32.4,33.0,2,-22.8
 15/12/2018 15:00:00,32.4,33.0,2,-27.35
 15/12/2018 15:15:00,32.4,33.0,2,-27.35
 15/12/2018 15:30:00,32.4,33.0,2,-27.35
 15/12/2018 15:45:00,32.4,33.0,2,-27.35
 15/12/2018 16:00:00,32.68,33.0,2,-27.35
 15/12/2018 16:15:00,33.1,33.0,2,-27.55
 15/12/2018 16:30:00,33.03,33.0,2,-28.08
 15/12/2018 16:45:00,32.89,33.0,2,-28.94
 15/12/2018 17:00:00,33.18,33.0,2,-29.92
 15/12/2018 17:15:00,33.03,33.0,2,-22.22
 15/12/2018 17:30:00,32.99,33.0,2,-22.1
 15/12/2018 17:45:00,32.99,33.0,2,-22.23
 15/12/2018 18:00:00,32.95,33.0,2,-22.62
 15/12/2018 18:15:00,32.93,33.0,2,-21.4
 15/12/2018 18:30:00,33.02,33.0,2,-21.4
 15/12/2018 18:45:00,33.1,33.0,2,-20.61
 15/12/2018 19:00:00,33.11,33.0,2,-19.96
 15/12/2018 19:15:00,33.15,33.0,2,-19.42
 15/12/2018 19:30:00,33.17,33.0,2,-18.92
 15/12/2018 19:45:00,32.97,33.0,2,-25.19
 15/12/2018 20:00:00,32.84,33.0,2,-26.76
 15/12/2018 20:15:00,32.81,33.0,2,-26.76
 15/12/2018 20:30:00,32.89,33.0,2,-26.15
 15/12/2018 20:45:00,32.95,33.0,2,-25.9
 15/12/2018 21:00:00,32.95,33.0,2,-24.93
 15/12/2018 21:15:00,32.96,33.0,2,-24.71
 15/12/2018 21:30:00,33.09,33.0,2,-24.04
 15/12/2018 21:45:00,33.07,33.0,2,-23.02
 15/12/2018 22:00:00,32.94,33.0,2,-22.1
 15/12/2018 22:15:00,32.9,33.0,2,-22.1
 15/12/2018 22:30:00,32.83,33.0,2,-20.63
 15/12/2018 22:45:00,32.87,33.0,2,-19.84
 15/12/2018 23:00:00,32.87,33.0,2,-19.24
 15/12/2018 23:15:00,32.87,33.0,2,-19.24
 15/12/2018 23:30:00,32.87,33.0,2,-19.24
 15/12/2018 23:45:00,32.65,33.0,2,-19.24
 16/12/2018 00:00:00,32.69,33.0,2,-19.24
 16/12/2018 00:15:00,32.7,33.0,2,-20.71
 16/12/2018 00:30:00,32.87,33.0,2,-22.12
 16/12/2018 00:45:00,32.87,33.0,2,-22.12
 16/12/2018 01:00:00,32.87,33.0,2,-22.12
 16/12/2018 01:15:00,32.91,33.0,2,-22.12
 16/12/2018 01:30:00,32.91,33.0,2,-22.02
 16/12/2018 01:45:00,32.99,33.0,2,-21.45
 16/12/2018 02:00:00,33.0,33.0,2,-21.45
 16/12/2018 02:15:00,32.97,33.0,2,-21.45
 16/12/2018 02:30:00,32.98,33.0,2,-21.23
 16/12/2018 02:45:00,33.03,33.0,2,-20.11
 16/12/2018 03:00:00,33.06,33.0,2,-20.11
 16/12/2018 03:15:00,33.11,33.0,2,-19.8
 16/12/2018 03:30:00,33.16,33.0,2,-18.89
 16/12/2018 03:45:00,33.22,33.0,2,-18.89
 16/12/2018 04:00:00,33.22,33.0,2,-18.28
 16/12/2018 04:15:00,33.22,33.0,2,-17.52
 16/12/2018 04:30:00,33.25,33.0,2,-17.52
 16/12/2018 04:45:00,33.24,33.0,2,-17.52
 16/12/2018 05:00:00,33.27,33.0,2,-17.52
 16/12/2018 05:15:00,33.3,33.0,2,-17.52
 16/12/2018 05:30:00,33.31,33.0,2,-17.52
 16/12/2018 05:45:00,33.28,33.0,2,-17.52
 16/12/2018 06:00:00,33.34,33.0,2,-17.52
 16/12/2018 06:15:00,33.27,33.0,2,-17.52
 16/12/2018 06:30:00,33.2,33.0,2,-17.52
 16/12/2018 06:45:00,33.17,33.0,2,-17.52
 16/12/2018 07:00:00,33.17,33.0,2,-17.52
 16/12/2018 07:15:00,33.11,33.0,2,-17.52
 16/12/2018 07:30:00,33.05,33.0,2,-17.57
 16/12/2018 07:45:00,33.0,33.0,2,-19.04
 16/12/2018 08:00:00,32.93,33.0,2,-19.04
 16/12/2018 08:15:00,32.83,33.0,2,-19.71
 16/12/2018 08:30:00,32.87,33.0,2,-21.2
 16/12/2018 08:45:00,32.93,33.0,2,-21.87
 16/12/2018 09:00:00,32.85,33.0,2,-22.06
 16/12/2018 09:15:00,32.81,33.0,2,-22.46
 16/12/2018 09:30:00,32.76,33.0,2,-23.54
 16/12/2018 09:45:00,32.93,33.0,2,-23.82
 16/12/2018 10:00:00,32.85,33.0,2,-23.82
 16/12/2018 10:15:00,32.81,33.0,2,-23.93
 16/12/2018 10:30:00,32.81,33.0,2,-24.54
 16/12/2018 10:45:00,32.78,33.0,2,-24.54
 16/12/2018 11:00:00,32.82,33.0,2,-25.11
 16/12/2018 11:15:00,32.82,33.0,2,-25.28
 16/12/2018 11:30:00,32.7,33.0,2,-25.28
 16/12/2018 11:45:00,32.77,33.0,2,-25.28
 16/12/2018 12:00:00,33.16,33.0,2,-26.46
 16/12/2018 12:15:00,33.22,33.0,2,-26.75
 16/12/2018 12:30:00,33.14,33.0,2,-26.75
 16/12/2018 12:45:00,33.17,33.0,2,-27.46
 16/12/2018 13:00:00,33.13,33.0,2,-27.47
 16/12/2018 13:15:00,33.28,33.0,2,-27.47
 16/12/2018 13:30:00,33.28,33.0,2,-27.47
 16/12/2018 13:45:00,33.31,33.0,2,-27.47
 16/12/2018 14:00:00,32.97,33.0,2,-26.35
 16/12/2018 14:15:00,33.02,33.0,2,-26.26
 16/12/2018 14:30:00,33.15,33.0,2,-25.71
 16/12/2018 14:45:00,33.17,33.0,2,-25.48
 16/12/2018 15:00:00,33.16,33.0,2,-25.48
 16/12/2018 15:15:00,33.16,33.0,2,-25.48
 16/12/2018 15:30:00,33.02,33.0,2,-25.48
 16/12/2018 15:45:00,32.75,33.0,2,-25.48
 16/12/2018 16:00:00,32.7,33.0,2,-25.48
 16/12/2018 16:15:00,32.83,33.0,2,-26.91
 16/12/2018 16:30:00,32.78,33.0,2,-28.11
 16/12/2018 16:45:00,33.07,33.0,2,-30.13
 16/12/2018 17:00:00,32.9,33.0,2,-31.51
 16/12/2018 17:15:00,32.8,33.0,2,-31.51
 16/12/2018 17:30:00,32.78,33.0,2,-31.47
 16/12/2018 17:45:00,33.11,33.0,2,-24.36
 16/12/2018 18:00:00,33.22,33.0,2,-23.24
 16/12/2018 18:15:00,33.12,33.0,2,-22.78
 16/12/2018 18:30:00,33.17,33.0,2,-26.49
 16/12/2018 18:45:00,33.0,33.0,2,-30.15
 16/12/2018 19:00:00,33.05,33.0,2,-30.15
 16/12/2018 19:15:00,33.11,33.0,2,-30.15
 16/12/2018 19:30:00,33.28,33.0,2,-29.34
 16/12/2018 19:45:00,33.33,33.0,2,-28.31
 16/12/2018 20:00:00,33.24,33.0,2,-28.31
 16/12/2018 20:15:00,33.22,33.0,2,-27.69
 16/12/2018 20:30:00,33.27,33.0,2,-26.62
 16/12/2018 20:45:00,33.33,33.0,2,-26.21
 16/12/2018 21:00:00,33.17,33.0,2,-26.1
 16/12/2018 21:15:00,33.17,33.0,2,-25.66
 16/12/2018 21:30:00,33.18,33.0,2,-24.72
 16/12/2018 21:45:00,32.92,33.0,2,-23.59
 16/12/2018 22:00:00,32.77,33.0,2,-22.25
 16/12/2018 22:15:00,32.76,33.0,2,-21.2
 16/12/2018 22:30:00,32.74,33.0,2,-20.58
 16/12/2018 22:45:00,32.76,33.0,2,-19.63
 16/12/2018 23:00:00,32.92,33.0,2,-18.62
 16/12/2018 23:15:00,32.85,33.0,2,-18.29
 16/12/2018 23:30:00,32.83,33.0,2,-18.29
 16/12/2018 23:45:00,32.81,33.0,2,-18.29
 17/12/2018 00:00:00,32.81,33.0,2,-18.29
 17/12/2018 00:00:00,32.81,33.0,2,-18.29
 17/12/2018 00:15:00,32.84,33.0,2,-20.05
 17/12/2018 00:30:00,32.87,33.0,2,-21.3
 17/12/2018 00:45:00,32.87,33.0,2,-21.3
 17/12/2018 01:00:00,32.87,33.0,2,-21.3
 17/12/2018 01:15:00,32.87,33.0,2,-21.3
 17/12/2018 01:30:00,32.91,33.0,2,-21.3
 17/12/2018 01:45:00,32.98,33.0,2,-21.13
 17/12/2018 02:00:00,32.93,33.0,2,-20.1
 17/12/2018 02:15:00,32.9,33.0,2,-20.1
 17/12/2018 02:30:00,32.93,33.0,2,-20.1
 17/12/2018 02:45:00,32.93,33.0,2,-20.1
 17/12/2018 03:00:00,33.0,33.0,2,-20.1
 17/12/2018 03:15:00,33.06,33.0,2,-19.46
 17/12/2018 03:30:00,33.11,33.0,2,-18.76
 17/12/2018 03:45:00,33.13,33.0,2,-18.76
 17/12/2018 04:00:00,33.16,33.0,2,-18.76
 17/12/2018 04:15:00,33.22,33.0,2,-18.35
 17/12/2018 04:30:00,33.22,33.0,2,-18.2
 17/12/2018 04:45:00,33.24,33.0,2,-18.2
 17/12/2018 05:00:00,33.23,33.0,2,-18.2
 17/12/2018 05:15:00,33.31,33.0,2,-18.2
 17/12/2018 05:30:00,33.32,33.0,2,-17.91
 17/12/2018 05:45:00,33.15,33.0,2,-16.99
 17/12/2018 06:00:00,33.19,33.0,2,-17.63
 17/12/2018 06:15:00,33.01,33.0,2,-18.82
 17/12/2018 06:30:00,32.89,33.0,2,-20.35
 17/12/2018 06:45:00,32.77,33.0,2,-21.23
 17/12/2018 07:00:00,32.8,33.0,2,-22.84
 17/12/2018 07:15:00,33.17,33.0,2,-23.44
 17/12/2018 07:30:00,33.11,33.0,2,-24.64
 17/12/2018 07:45:00,32.98,33.0,2,-25.47
 17/12/2018 08:00:00,32.98,33.0,2,-25.47
 17/12/2018 08:15:00,32.84,33.0,2,-25.47
 17/12/2018 08:30:00,32.76,33.0,2,-25.47
 17/12/2018 08:45:00,32.73,33.0,2,-25.47
 17/12/2018 09:00:00,32.7,33.0,2,-25.47
 17/12/2018 09:15:00,32.9,33.0,2,-25.47
 17/12/2018 09:30:00,32.93,33.0,2,-25.47
 17/12/2018 09:45:00,32.97,33.0,2,-25.47
 17/12/2018 10:00:00,33.09,33.0,2,-23.03
 17/12/2018 10:15:00,33.28,33.0,2,-15.12
 17/12/2018 10:30:00,33.32,33.0,2,-14.42
 17/12/2018 10:45:00,33.17,33.0,2,-14.1
 17/12/2018 11:00:00,33.17,33.0,2,-13.47
 17/12/2018 11:15:00,33.17,33.0,2,-13.41
 17/12/2018 11:30:00,33.14,33.0,2,-12.77
 17/12/2018 11:45:00,33.08,33.0,2,-15.69
 17/12/2018 12:00:00,32.93,33.0,2,-23.25
 17/12/2018 12:15:00,32.93,33.0,2,-24.06
 17/12/2018 12:30:00,32.91,33.0,2,-24.06
 17/12/2018 12:45:00,32.87,33.0,2,-24.06
 17/12/2018 13:00:00,32.82,33.0,2,-24.06
 17/12/2018 13:15:00,32.81,33.0,2,-24.87
 17/12/2018 13:30:00,32.84,33.0,2,-25.09
 17/12/2018 13:45:00,32.87,33.0,2,-24.58
 17/12/2018 14:00:00,32.87,33.0,2,-24.58
 17/12/2018 14:15:00,32.87,33.0,2,-25.11
 17/12/2018 14:30:00,32.87,33.0,2,-25.24
 17/12/2018 14:45:00,32.82,33.0,2,-25.24
 17/12/2018 15:00:00,32.81,33.0,2,-25.24
 17/12/2018 15:15:00,32.81,33.0,2,-25.24
 17/12/2018 15:30:00,32.8,33.0,2,-25.24
 17/12/2018 15:45:00,32.71,33.0,2,-26.56
 17/12/2018 16:00:00,33.16,33.0,2,-26.74
 17/12/2018 16:15:00,33.13,33.0,2,-28.59
 17/12/2018 16:30:00,32.97,33.0,2,-29.25
 17/12/2018 16:45:00,33.25,33.0,2,-21.88
 17/12/2018 17:00:00,33.17,33.0,2,-22.29
 17/12/2018 17:15:00,33.17,33.0,2,-22.92
 17/12/2018 17:30:00,33.17,33.0,2,-22.96
 17/12/2018 17:45:00,33.17,33.0,2,-22.96
 17/12/2018 18:00:00,32.99,33.0,2,-30.79
 17/12/2018 18:15:00,32.97,33.0,2,-32.86
 17/12/2018 18:30:00,33.05,33.0,2,-32.86
 17/12/2018 18:45:00,33.04,33.0,2,-32.4
 17/12/2018 19:00:00,32.93,33.0,2,-30.96
 17/12/2018 19:15:00,32.93,33.0,2,-30.85
 17/12/2018 19:30:00,32.93,33.0,2,-30.22
 17/12/2018 19:45:00,32.84,33.0,2,-29.59
 17/12/2018 20:00:00,32.98,33.0,2,-29.27
 17/12/2018 20:15:00,33.14,33.0,2,-28.23
 17/12/2018 20:30:00,33.33,33.0,2,-27.33
 17/12/2018 20:45:00,33.31,33.0,2,-26.29
 17/12/2018 21:00:00,33.24,33.0,2,-26.29
 17/12/2018 21:15:00,32.94,33.0,2,-24.86
 17/12/2018 21:30:00,32.79,33.0,2,-23.65
 17/12/2018 21:45:00,33.0,33.0,2,-22.54
 17/12/2018 22:00:00,33.17,33.0,2,-22.33
 17/12/2018 22:15:00,32.86,33.0,2,-21.21
 17/12/2018 22:30:00,32.68,33.0,2,-19.87
 17/12/2018 22:45:00,32.78,33.0,2,-19.31
 17/12/2018 23:00:00,32.93,33.0,2,-18.46
 17/12/2018 23:15:00,32.97,33.0,2,-18.01
 17/12/2018 23:30:00,33.03,33.0,2,-18.38
 17/12/2018 23:45:00,33.1,33.0,2,-18.04
 18/12/2018 00:00:00,33.09,33.0,2,-17.54
 18/12/2018 00:15:00,32.95,33.0,2,-20.08
 18/12/2018 00:30:00,32.98,33.0,2,-20.41
 18/12/2018 00:45:00,32.92,33.0,2,-20.41
 18/12/2018 01:00:00,32.96,33.0,2,-20.41
 18/12/2018 01:15:00,33.15,33.0,2,-21.27
 18/12/2018 01:30:00,33.3,33.0,2,-21.09
 18/12/2018 01:45:00,33.11,33.0,2,-19.77
 18/12/2018 02:00:00,33.11,33.0,2,-19.04
 18/12/2018 02:15:00,33.02,33.0,2,-19.04
 18/12/2018 02:30:00,33.17,33.0,2,-19.04
 18/12/2018 02:45:00,33.17,33.0,2,-19.04
 18/12/2018 03:00:00,33.19,33.0,2,-19.04
 18/12/2018 03:15:00,33.18,33.0,2,-18.55
 18/12/2018 03:30:00,33.25,33.0,2,-17.54
 18/12/2018 03:45:00,33.28,33.0,2,-17.02
 18/12/2018 04:00:00,33.26,33.0,2,-17.02
 18/12/2018 04:15:00,33.11,33.0,2,-17.02
 18/12/2018 04:30:00,33.11,33.0,2,-17.02
 18/12/2018 04:45:00,33.1,33.0,2,-17.02
 18/12/2018 05:00:00,33.05,33.0,2,-17.02
 18/12/2018 05:15:00,33.08,33.0,2,-17.02
 18/12/2018 05:30:00,33.01,33.0,2,-17.02
 18/12/2018 05:45:00,32.91,33.0,2,-17.02
 18/12/2018 06:00:00,32.94,33.0,2,-17.1
 18/12/2018 06:15:00,32.81,33.0,2,-18.95
 18/12/2018 06:30:00,32.87,33.0,2,-19.57
 18/12/2018 06:45:00,32.83,33.0,2,-20.77
 18/12/2018 07:00:00,32.75,33.0,2,-21.71
 18/12/2018 07:15:00,33.08,33.0,2,-22.89
 18/12/2018 07:30:00,33.25,33.0,2,-23.61
 18/12/2018 07:45:00,33.25,33.0,2,-24.31
 18/12/2018 08:00:00,33.22,33.0,2,-25.65
 18/12/2018 08:15:00,33.14,33.0,2,-25.65
 18/12/2018 08:30:00,33.11,33.0,2,-25.65
 18/12/2018 08:45:00,33.11,33.0,2,-25.65
 18/12/2018 09:00:00,33.01,33.0,2,-25.65
 18/12/2018 09:15:00,32.86,33.0,2,-25.65
 18/12/2018 09:30:00,32.84,33.0,2,-25.65
 18/12/2018 09:45:00,32.96,33.0,2,-26.97
 18/12/2018 10:00:00,32.89,33.0,2,-27.49
 18/12/2018 10:15:00,32.92,33.0,2,-27.49
 18/12/2018 10:30:00,32.97,33.0,2,-27.49
 18/12/2018 10:45:00,32.93,33.0,2,-27.49
 18/12/2018 11:00:00,32.93,33.0,2,-27.49
 18/12/2018 11:15:00,32.87,33.0,2,-27.49
 18/12/2018 11:30:00,32.87,33.0,2,-27.49
 18/12/2018 11:45:00,32.87,33.0,2,-27.49
 18/12/2018 12:00:00,32.87,33.0,2,-27.49
 18/12/2018 12:15:00,32.8,33.0,2,-27.49
 18/12/2018 12:30:00,32.77,33.0,2,-27.49
 18/12/2018 12:45:00,32.81,33.0,2,-27.49
 18/12/2018 13:00:00,32.81,33.0,2,-27.49
 18/12/2018 13:15:00,32.93,33.0,2,-27.49
 18/12/2018 13:30:00,32.93,33.0,2,-27.49
 18/12/2018 13:45:00,32.98,33.0,2,-27.49
 18/12/2018 14:00:00,32.95,33.0,2,-27.49
 18/12/2018 14:15:00,32.94,33.0,2,-27.49
 18/12/2018 14:30:00,33.11,33.0,2,-27.49
 18/12/2018 14:45:00,33.21,33.0,2,-27.49
 18/12/2018 15:00:00,33.17,33.0,2,-27.49
 18/12/2018 15:15:00,33.22,33.0,2,-27.49
 18/12/2018 15:30:00,33.08,33.0,2,-27.49
 18/12/2018 15:45:00,33.05,33.0,2,-27.49
 18/12/2018 16:00:00,33.09,33.0,2,-27.79
 18/12/2018 16:15:00,33.03,33.0,2,-29.04
 18/12/2018 16:30:00,32.93,33.0,2,-30.16
 18/12/2018 16:45:00,32.76,33.0,2,-31.11
 18/12/2018 17:00:00,32.71,33.0,2,-29.89
 18/12/2018 17:15:00,32.81,33.0,2,-23.3
 18/12/2018 17:30:00,32.81,33.0,2,-23.3
 18/12/2018 17:45:00,32.88,33.0,2,-23.3
