DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/12/2018 18:00:00,32.97,33.0,2,-23.3
 18/12/2018 18:15:00,32.87,33.0,2,-29.91
 18/12/2018 18:30:00,32.84,33.0,2,-31.96
 18/12/2018 18:45:00,32.87,33.0,2,-31.96
 18/12/2018 19:00:00,33.0,33.0,2,-31.96
 18/12/2018 19:15:00,33.1,33.0,2,-31.01
 18/12/2018 19:30:00,33.16,33.0,2,-30.17
 18/12/2018 19:45:00,32.91,33.0,2,-29.64
 18/12/2018 20:00:00,32.96,33.0,2,-28.62
 18/12/2018 20:15:00,32.96,33.0,2,-28.25
 18/12/2018 20:30:00,32.97,33.0,2,-27.27
 18/12/2018 20:45:00,33.09,33.0,2,-27.27
 18/12/2018 21:00:00,33.15,33.0,2,-26.86
 18/12/2018 21:15:00,33.28,33.0,2,-25.68
 18/12/2018 21:30:00,33.28,33.0,2,-24.86
 18/12/2018 21:45:00,32.99,33.0,2,-23.82
 18/12/2018 22:00:00,32.76,33.0,2,-22.56
 18/12/2018 22:15:00,32.94,33.0,2,-21.9
 18/12/2018 22:30:00,33.02,33.0,2,-21.5
 18/12/2018 22:45:00,33.16,33.0,2,-20.07
 18/12/2018 23:00:00,33.25,33.0,2,-19.56
 18/12/2018 23:15:00,33.29,33.0,2,-19.51
 18/12/2018 23:30:00,33.35,33.0,2,-18.56
 18/12/2018 23:45:00,33.4,33.0,2,-18.15
 19/12/2018 00:00:00,33.23,33.0,2,-18.15
 19/12/2018 00:15:00,32.96,33.0,2,-20.01
 19/12/2018 00:30:00,32.96,33.0,2,-20.31
 19/12/2018 00:45:00,32.93,33.0,2,-20.31
 19/12/2018 01:00:00,32.93,33.0,2,-20.81
 19/12/2018 01:15:00,33.11,33.0,2,-14.03
 19/12/2018 01:30:00,33.2,33.0,2,-11.58
 19/12/2018 01:45:00,33.1,33.0,2,-10.69
 19/12/2018 02:00:00,32.93,33.0,2,-10.39
 19/12/2018 02:15:00,32.8,33.0,2,-18.68
 19/12/2018 02:30:00,32.81,33.0,2,-20.55
 19/12/2018 02:45:00,32.81,33.0,2,-20.06
 19/12/2018 03:00:00,32.93,33.0,2,-19.24
 19/12/2018 03:15:00,32.93,33.0,2,-19.24
 19/12/2018 03:30:00,33.03,33.0,2,-18.47
 19/12/2018 03:45:00,33.03,33.0,2,-17.99
 19/12/2018 04:00:00,33.11,33.0,2,-17.99
 19/12/2018 04:15:00,33.11,33.0,2,-17.99
 19/12/2018 04:30:00,33.11,33.0,2,-17.23
 19/12/2018 04:45:00,33.11,33.0,2,-16.72
 19/12/2018 05:00:00,33.11,33.0,2,-16.72
 19/12/2018 05:15:00,33.02,33.0,2,-16.72
 19/12/2018 05:30:00,33.08,33.0,2,-16.72
 19/12/2018 05:45:00,33.03,33.0,2,-17.22
 19/12/2018 06:00:00,32.97,33.0,2,-18.0
 19/12/2018 06:15:00,32.83,33.0,2,-19.14
 19/12/2018 06:30:00,32.78,33.0,2,-19.75
 19/12/2018 06:45:00,32.76,33.0,2,-21.04
 19/12/2018 07:00:00,33.0,33.0,2,-22.48
 19/12/2018 07:15:00,32.97,33.0,2,-23.17
 19/12/2018 07:30:00,32.78,33.0,2,-23.72
 19/12/2018 07:45:00,32.91,33.0,2,-24.49
 19/12/2018 08:00:00,32.99,33.0,2,-24.49
 19/12/2018 08:15:00,32.96,33.0,2,-21.46
 19/12/2018 08:30:00,33.11,33.0,2,-16.09
 19/12/2018 08:45:00,33.05,33.0,2,-16.09
 19/12/2018 09:00:00,33.05,33.0,2,-16.09
 19/12/2018 09:15:00,32.97,33.0,2,-16.09
 19/12/2018 09:30:00,32.99,33.0,2,-16.09
 19/12/2018 09:45:00,33.03,33.0,2,-18.7
 19/12/2018 10:00:00,32.93,33.0,2,-25.0
 19/12/2018 10:15:00,33.05,33.0,2,-24.11
 19/12/2018 10:30:00,33.02,33.0,2,-23.68
 19/12/2018 10:45:00,33.0,33.0,2,-23.61
 19/12/2018 11:00:00,33.11,33.0,2,-23.61
 19/12/2018 11:15:00,33.08,33.0,2,-23.61
 19/12/2018 11:30:00,33.06,33.0,2,-23.38
 19/12/2018 11:45:00,33.17,33.0,2,-22.11
 19/12/2018 12:00:00,33.17,33.0,2,-22.11
 19/12/2018 12:15:00,33.12,33.0,2,-22.11
 19/12/2018 12:30:00,33.12,33.0,2,-22.11
 19/12/2018 12:45:00,33.11,33.0,2,-22.11
 19/12/2018 13:00:00,33.11,33.0,2,-22.49
 19/12/2018 13:15:00,33.09,33.0,2,-22.61
 19/12/2018 13:30:00,33.05,33.0,2,-22.99
 19/12/2018 13:45:00,33.05,33.0,2,-23.46
 19/12/2018 14:00:00,33.01,33.0,2,-23.46
 19/12/2018 14:15:00,32.95,33.0,2,-23.46
 19/12/2018 14:30:00,32.87,33.0,2,-23.46
 19/12/2018 14:45:00,32.81,33.0,2,-23.46
 19/12/2018 15:00:00,32.81,33.0,2,-23.46
 19/12/2018 15:15:00,32.76,33.0,2,-23.46
 19/12/2018 15:30:00,32.76,33.0,2,-24.94
 19/12/2018 15:45:00,32.75,33.0,2,-25.27
 19/12/2018 16:00:00,32.7,33.0,2,-26.3
 19/12/2018 16:15:00,32.67,33.0,2,-27.89
 19/12/2018 16:30:00,32.98,33.0,2,-29.01
 19/12/2018 16:45:00,32.85,33.0,2,-30.49
 19/12/2018 17:00:00,32.93,33.0,2,-29.33
 19/12/2018 17:15:00,33.05,33.0,2,-22.79
 19/12/2018 17:30:00,33.07,33.0,2,-22.79
 19/12/2018 17:45:00,33.12,33.0,2,-22.79
 19/12/2018 18:00:00,33.13,33.0,2,-22.79
 19/12/2018 18:15:00,33.07,33.0,2,-29.57
 19/12/2018 18:30:00,33.06,33.0,2,-31.5
 19/12/2018 18:45:00,33.14,33.0,2,-31.5
 19/12/2018 19:00:00,33.01,33.0,2,-31.47
 19/12/2018 19:15:00,33.12,33.0,2,-30.82
 19/12/2018 19:30:00,33.01,33.0,2,-29.89
 19/12/2018 19:45:00,33.14,33.0,2,-29.48
 19/12/2018 20:00:00,32.81,33.0,2,-29.0
 19/12/2018 20:15:00,32.81,33.0,2,-28.47
 19/12/2018 20:30:00,32.86,33.0,2,-27.29
 19/12/2018 20:45:00,32.79,33.0,2,-27.29
 19/12/2018 21:00:00,32.82,33.0,2,-26.1
 19/12/2018 21:15:00,32.88,33.0,2,-25.97
 19/12/2018 21:30:00,33.09,33.0,2,-25.08
 19/12/2018 21:45:00,33.17,33.0,2,-24.58
 19/12/2018 22:00:00,33.2,33.0,2,-24.39
 19/12/2018 22:15:00,33.18,33.0,2,-23.44
 19/12/2018 22:30:00,33.13,33.0,2,-22.08
 19/12/2018 22:45:00,33.11,33.0,2,-21.03
 19/12/2018 23:00:00,33.27,33.0,2,-20.17
 19/12/2018 23:15:00,33.35,33.0,2,-20.17
 19/12/2018 23:30:00,33.11,33.0,2,-19.34
 19/12/2018 23:45:00,32.81,33.0,2,-18.77
 20/12/2018 00:00:00,32.88,33.0,2,-18.77
 20/12/2018 00:15:00,32.74,33.0,2,-20.84
 20/12/2018 00:30:00,32.7,33.0,2,-21.08
 20/12/2018 00:45:00,32.61,33.0,2,-21.08
 20/12/2018 01:00:00,32.64,33.0,2,-21.08
 20/12/2018 01:15:00,32.64,33.0,2,-21.08
 20/12/2018 01:30:00,32.64,33.0,2,-21.08
 20/12/2018 01:45:00,32.78,33.0,2,-21.08
 20/12/2018 02:00:00,32.84,33.0,2,-20.88
 20/12/2018 02:15:00,32.87,33.0,2,-20.45
 20/12/2018 02:30:00,32.84,33.0,2,-20.45
 20/12/2018 02:45:00,32.88,33.0,2,-20.45
 20/12/2018 03:00:00,32.96,33.0,2,-19.63
 20/12/2018 03:15:00,32.99,33.0,2,-19.24
 20/12/2018 03:30:00,33.05,33.0,2,-19.24
 20/12/2018 03:45:00,33.11,33.0,2,-18.29
 20/12/2018 04:00:00,33.11,33.0,2,-17.88
 20/12/2018 04:15:00,33.11,33.0,2,-17.88
 20/12/2018 04:30:00,33.11,33.0,2,-17.88
 20/12/2018 04:45:00,33.11,33.0,2,-17.88
 20/12/2018 05:00:00,33.15,33.0,2,-17.59
 20/12/2018 05:15:00,33.05,33.0,2,-16.56
 20/12/2018 05:30:00,33.05,33.0,2,-16.56
 20/12/2018 05:45:00,33.02,33.0,2,-17.65
 20/12/2018 06:00:00,33.01,33.0,2,-17.82
 20/12/2018 06:15:00,32.91,33.0,2,-19.31
 20/12/2018 06:30:00,32.75,33.0,2,-20.51
 20/12/2018 06:45:00,32.7,33.0,2,-21.59
 20/12/2018 07:00:00,32.72,33.0,2,-22.9
 20/12/2018 07:15:00,32.84,33.0,2,-24.16
 20/12/2018 07:30:00,32.99,33.0,2,-24.58
 20/12/2018 07:45:00,32.79,33.0,2,-25.0
 20/12/2018 08:00:00,32.78,33.0,2,-25.97
 20/12/2018 08:15:00,32.74,33.0,2,-25.97
 20/12/2018 08:30:00,32.76,33.0,2,-25.97
 20/12/2018 08:45:00,32.76,33.0,2,-25.97
 20/12/2018 09:00:00,32.86,33.0,2,-25.97
 20/12/2018 09:15:00,32.87,33.0,2,-25.82
 20/12/2018 09:30:00,32.87,33.0,2,-24.64
 20/12/2018 09:45:00,32.89,33.0,2,-24.64
 20/12/2018 10:00:00,32.99,33.0,2,-24.64
 20/12/2018 10:15:00,33.06,33.0,2,-24.64
 20/12/2018 10:30:00,32.88,33.0,2,-23.56
 20/12/2018 10:45:00,32.93,33.0,2,-20.96
 20/12/2018 11:00:00,32.98,33.0,2,-20.17
 20/12/2018 11:15:00,33.11,33.0,2,-20.0
 20/12/2018 11:30:00,33.11,33.0,2,-20.0
 20/12/2018 11:45:00,33.15,33.0,2,-21.58
 20/12/2018 12:00:00,33.05,33.0,2,-22.1
 20/12/2018 12:15:00,33.07,33.0,1,-23.09
 20/12/2018 12:30:00,32.93,32.99,2,-22.17
 20/12/2018 12:45:00,32.9,32.97,2,-21.95
 20/12/2018 13:00:00,32.93,32.97,2,-20.74
 20/12/2018 13:15:00,32.99,32.97,2,-21.12
 20/12/2018 13:30:00,32.93,32.97,2,-20.1
 20/12/2018 13:45:00,32.93,32.97,2,-19.53
 20/12/2018 14:00:00,32.9,32.97,2,-20.51
 20/12/2018 14:15:00,32.81,32.97,2,-21.29
 20/12/2018 14:30:00,32.81,32.97,2,-21.29
 20/12/2018 14:45:00,32.81,32.97,2,-21.29
 20/12/2018 15:00:00,32.81,32.97,2,-20.23
 20/12/2018 15:15:00,32.72,32.59,2,-21.29
 20/12/2018 15:30:00,32.7,32.69,2,-21.29
 20/12/2018 15:45:00,32.26,32.15,2,-21.96
 20/12/2018 16:00:00,32.54,32.64,2,-23.45
 20/12/2018 16:15:00,32.57,32.8,2,-24.42
 20/12/2018 16:30:00,32.46,32.8,2,-25.49
 20/12/2018 16:45:00,32.34,32.2,2,-27.03
 20/12/2018 17:00:00,32.2,32.23,2,-28.0
 20/12/2018 17:15:00,32.29,32.44,2,-28.0
 20/12/2018 17:30:00,32.29,32.44,2,-28.0
 20/12/2018 17:45:00,32.31,32.44,2,-28.0
 20/12/2018 18:00:00,32.35,32.15,2,-28.0
 20/12/2018 18:15:00,32.38,32.11,2,-28.0
 20/12/2018 18:30:00,32.31,32.11,2,-28.0
 20/12/2018 18:45:00,32.23,32.11,2,-28.0
 20/12/2018 19:00:00,32.37,32.4,2,-28.0
 20/12/2018 19:15:00,32.74,33.0,1,-27.92
 20/12/2018 19:30:00,32.82,33.0,1,-26.63
 20/12/2018 19:45:00,32.81,33.0,1,-26.48
 20/12/2018 20:00:00,32.8,33.0,1,-25.19
 20/12/2018 20:15:00,32.87,33.0,1,-25.01
 20/12/2018 20:30:00,33.22,33.0,1,-23.99
 20/12/2018 20:45:00,33.17,33.0,1,-23.99
 20/12/2018 21:00:00,33.22,33.0,1,-23.99
 20/12/2018 21:15:00,33.26,33.0,1,-22.78
 20/12/2018 21:30:00,33.23,33.0,1,-22.29
 20/12/2018 21:45:00,33.24,33.0,1,-20.94
 20/12/2018 22:00:00,33.24,33.0,1,-20.93
 20/12/2018 22:15:00,32.96,33.0,1,-19.84
 20/12/2018 22:30:00,32.95,33.0,1,-19.0
 20/12/2018 22:45:00,33.04,33.0,1,-18.08
 20/12/2018 23:00:00,33.14,33.0,1,-17.0
 20/12/2018 23:15:00,33.05,33.0,1,-16.85
 20/12/2018 23:30:00,33.14,33.0,1,-16.85
 20/12/2018 23:45:00,33.22,33.0,1,-16.85
 21/12/2018 00:00:00,33.22,33.0,1,-16.85
 21/12/2018 00:15:00,32.99,33.0,1,-18.5
 21/12/2018 00:30:00,32.98,33.0,1,-18.75
 21/12/2018 00:45:00,33.05,33.0,1,-18.75
 21/12/2018 01:00:00,33.09,33.0,1,-18.75
 21/12/2018 01:15:00,33.05,33.0,1,-18.75
 21/12/2018 01:30:00,33.1,33.0,1,-18.75
 21/12/2018 01:45:00,33.18,33.0,1,-18.75
 21/12/2018 02:00:00,33.27,33.0,1,-18.47
 21/12/2018 02:15:00,33.28,33.0,1,-18.2
 21/12/2018 02:30:00,33.34,33.0,1,-18.2
 21/12/2018 02:45:00,33.23,33.0,1,-18.1
 21/12/2018 03:00:00,33.26,33.0,1,-17.02
 21/12/2018 03:15:00,33.11,33.0,1,-16.23
 21/12/2018 03:30:00,33.16,33.0,1,-16.23
 21/12/2018 03:45:00,33.2,33.0,1,-16.23
 21/12/2018 04:00:00,32.97,33.0,1,-15.34
 21/12/2018 04:15:00,32.84,33.0,1,-14.83
 21/12/2018 04:30:00,32.89,33.0,1,-14.83
 21/12/2018 04:45:00,32.93,33.0,1,-14.83
 21/12/2018 05:00:00,32.93,33.0,1,-14.83
 21/12/2018 05:15:00,32.88,33.0,1,-14.83
 21/12/2018 05:30:00,32.87,33.0,1,-14.83
 21/12/2018 05:45:00,32.81,33.0,1,-14.83
 21/12/2018 06:00:00,32.7,33.0,1,-15.0
 21/12/2018 06:15:00,32.71,33.0,1,-16.77
 21/12/2018 06:30:00,32.97,33.0,1,-17.15
 21/12/2018 06:45:00,33.05,33.0,1,-18.57
 21/12/2018 07:00:00,32.88,33.0,1,-19.6
 21/12/2018 07:15:00,32.84,33.0,1,-19.97
 21/12/2018 07:30:00,32.76,33.0,1,-21.14
 21/12/2018 07:45:00,32.65,33.0,1,-21.4
 21/12/2018 08:00:00,32.63,33.0,1,-21.88
 21/12/2018 08:15:00,32.76,33.0,1,-13.49
 21/12/2018 08:30:00,32.76,33.0,1,-13.31
 21/12/2018 08:45:00,32.76,33.0,1,-13.31
 21/12/2018 09:00:00,32.76,33.0,1,-13.31
 21/12/2018 09:15:00,32.76,33.0,1,-13.31
 21/12/2018 09:30:00,32.76,33.0,1,-13.31
 21/12/2018 09:45:00,32.76,33.0,1,-13.31
 21/12/2018 10:00:00,32.76,33.0,1,-13.31
 21/12/2018 10:15:00,32.76,33.0,1,-13.31
 21/12/2018 10:30:00,32.76,33.0,1,-13.31
 21/12/2018 10:45:00,32.76,33.0,1,-13.31
 21/12/2018 11:00:00,32.83,33.0,1,-12.6
 21/12/2018 11:15:00,32.97,33.0,1,-10.77
 21/12/2018 11:30:00,33.05,33.0,1,-10.7
 21/12/2018 11:45:00,33.12,33.0,1,-10.46
 21/12/2018 12:00:00,33.27,33.0,1,-10.13
 21/12/2018 12:15:00,33.25,33.0,1,-10.13
 21/12/2018 12:30:00,33.17,33.0,1,-9.76
 21/12/2018 12:45:00,33.17,33.0,1,-9.92
 21/12/2018 13:00:00,33.14,33.0,1,-13.01
 21/12/2018 13:15:00,33.05,33.0,1,-19.45
 21/12/2018 13:30:00,33.05,33.0,1,-19.17
 21/12/2018 13:45:00,32.98,33.0,1,-19.42
 21/12/2018 14:00:00,33.05,33.0,1,-18.77
 21/12/2018 14:15:00,33.05,33.0,1,-18.77
 21/12/2018 14:30:00,33.04,33.0,1,-18.77
 21/12/2018 14:45:00,32.96,33.0,1,-19.92
 21/12/2018 15:00:00,32.99,33.0,1,-20.12
 21/12/2018 15:15:00,32.99,33.0,1,-20.12
 21/12/2018 15:30:00,32.97,33.0,1,-20.12
 21/12/2018 15:45:00,32.76,33.0,1,-20.33
 21/12/2018 16:00:00,32.73,33.0,1,-21.26
 21/12/2018 16:15:00,32.7,33.0,1,-21.97
 21/12/2018 16:30:00,32.9,33.0,1,-20.72
 21/12/2018 16:45:00,33.17,33.0,1,-14.87
 21/12/2018 17:00:00,33.22,33.0,1,-15.45
 21/12/2018 17:15:00,33.22,33.0,1,-16.37
 21/12/2018 17:30:00,33.16,33.0,1,-17.59
 21/12/2018 17:45:00,33.11,33.0,1,-17.18
 21/12/2018 18:00:00,33.17,33.0,1,-17.18
 21/12/2018 18:15:00,32.98,33.0,1,-17.18
 21/12/2018 18:30:00,32.88,33.0,1,-17.11
 21/12/2018 18:45:00,32.81,33.0,1,-16.49
 21/12/2018 19:00:00,32.76,33.0,1,-16.46
 21/12/2018 19:15:00,32.74,33.0,1,-22.91
 21/12/2018 19:30:00,32.89,33.0,1,-24.63
 21/12/2018 19:45:00,32.97,33.0,1,-24.63
 21/12/2018 20:00:00,33.0,33.0,1,-24.63
 21/12/2018 20:15:00,32.94,33.0,1,-24.52
 21/12/2018 20:30:00,33.1,33.0,1,-22.8
 21/12/2018 20:45:00,33.21,33.0,1,-22.8
 21/12/2018 21:00:00,33.24,33.0,1,-22.31
 21/12/2018 21:15:00,33.12,33.0,1,-21.79
 21/12/2018 21:30:00,33.11,33.0,1,-20.54
 21/12/2018 21:45:00,33.11,33.0,1,-19.73
 21/12/2018 22:00:00,33.06,33.0,1,-19.68
 21/12/2018 22:15:00,33.04,33.0,1,-18.21
 21/12/2018 22:30:00,33.19,33.0,1,-18.1
 21/12/2018 22:45:00,33.13,33.0,1,-16.88
 21/12/2018 23:00:00,33.0,33.0,1,-16.88
 21/12/2018 23:15:00,32.99,33.0,1,-16.88
 21/12/2018 23:30:00,33.01,33.0,1,-16.88
 21/12/2018 23:45:00,33.05,33.0,1,-16.88
 22/12/2018 00:00:00,33.04,33.0,1,-16.88
 22/12/2018 00:15:00,32.74,33.0,1,-18.24
 22/12/2018 00:30:00,32.71,33.0,1,-18.59
 22/12/2018 00:45:00,32.8,33.0,1,-18.59
 22/12/2018 01:00:00,32.9,33.0,1,-18.59
 22/12/2018 01:15:00,32.97,33.0,1,-18.59
 22/12/2018 01:30:00,33.08,33.0,1,-18.59
 22/12/2018 01:45:00,33.22,33.0,1,-18.59
 22/12/2018 02:00:00,33.06,33.0,1,-17.67
 22/12/2018 02:15:00,32.83,33.0,1,-17.37
 22/12/2018 02:30:00,32.87,33.0,1,-17.37
 22/12/2018 02:45:00,32.96,33.0,1,-17.37
 22/12/2018 03:00:00,33.09,33.0,1,-17.37
 22/12/2018 03:15:00,33.05,33.0,1,-16.02
 22/12/2018 03:30:00,33.18,33.0,1,-16.0
 22/12/2018 03:45:00,33.17,33.0,1,-16.0
 22/12/2018 04:00:00,33.26,33.0,1,-15.14
 22/12/2018 04:15:00,33.28,33.0,1,-14.73
 22/12/2018 04:30:00,33.35,33.0,1,-14.73
 22/12/2018 04:45:00,33.31,33.0,1,-14.73
 22/12/2018 05:00:00,33.36,33.0,1,-14.73
 22/12/2018 05:15:00,33.29,33.0,1,-14.73
 22/12/2018 05:30:00,33.28,33.0,1,-14.73
 22/12/2018 05:45:00,33.22,33.0,1,-14.73
 22/12/2018 06:00:00,33.16,33.0,1,-14.73
 22/12/2018 06:15:00,32.95,33.0,1,-15.45
 22/12/2018 06:30:00,33.01,33.0,1,-16.03
 22/12/2018 06:45:00,33.11,33.0,1,-16.03
 22/12/2018 07:00:00,33.08,33.0,1,-16.03
 22/12/2018 07:15:00,32.96,33.0,1,-16.23
 22/12/2018 07:30:00,32.85,33.0,1,-16.91
 22/12/2018 07:45:00,32.7,33.0,1,-17.95
 22/12/2018 08:00:00,32.76,33.0,1,-17.95
 22/12/2018 08:15:00,32.73,33.0,1,-18.17
 22/12/2018 08:30:00,33.27,33.0,1,-19.52
 22/12/2018 08:45:00,33.21,33.0,1,-19.52
 22/12/2018 09:00:00,33.12,33.0,1,-19.52
 22/12/2018 09:15:00,33.1,33.0,1,-20.71
 22/12/2018 09:30:00,33.28,33.0,1,-21.22
 22/12/2018 09:45:00,33.21,33.0,1,-21.22
 22/12/2018 10:00:00,33.05,33.0,1,-21.22
 22/12/2018 10:15:00,32.94,33.0,1,-21.22
 22/12/2018 10:30:00,32.95,33.0,1,-21.22
 22/12/2018 10:45:00,33.06,33.0,1,-21.22
 22/12/2018 11:00:00,33.09,33.0,1,-21.22
 22/12/2018 11:15:00,32.98,33.0,1,-21.22
 22/12/2018 11:30:00,32.99,33.0,1,-21.22
 22/12/2018 11:45:00,33.03,33.0,1,-21.19
 22/12/2018 12:00:00,33.11,33.0,1,-19.45
 22/12/2018 12:15:00,33.11,33.0,1,-19.45
 22/12/2018 12:30:00,33.11,33.0,1,-19.45
 22/12/2018 12:45:00,33.2,33.0,1,-19.45
 22/12/2018 13:00:00,33.12,33.0,1,-19.45
 22/12/2018 13:15:00,33.22,33.0,1,-19.45
 22/12/2018 13:30:00,33.22,33.0,1,-19.45
 22/12/2018 13:45:00,33.22,33.0,1,-19.45
 22/12/2018 14:00:00,33.22,33.0,1,-19.45
 22/12/2018 14:15:00,33.22,33.0,1,-19.45
 22/12/2018 14:30:00,33.22,33.0,1,-19.45
 22/12/2018 14:45:00,33.22,33.0,1,-19.45
 22/12/2018 15:00:00,33.22,33.0,1,-19.45
 22/12/2018 15:15:00,33.22,33.0,1,-19.61
 22/12/2018 15:30:00,33.19,33.0,1,-20.26
 22/12/2018 15:45:00,33.17,33.0,1,-20.31
 22/12/2018 16:00:00,33.04,33.0,1,-21.08
 22/12/2018 16:15:00,32.89,33.0,1,-21.73
 22/12/2018 16:30:00,32.9,33.0,1,-22.69
 22/12/2018 16:45:00,32.93,33.0,1,-15.52
 22/12/2018 17:00:00,32.84,33.0,1,-16.34
 22/12/2018 17:15:00,32.7,33.0,1,-16.73
 22/12/2018 17:30:00,32.62,33.0,1,-17.19
 22/12/2018 17:45:00,32.62,33.0,1,-17.19
 22/12/2018 18:00:00,32.71,33.0,1,-22.96
 22/12/2018 18:15:00,32.83,33.0,1,-27.03
 22/12/2018 18:30:00,32.89,33.0,1,-27.28
 22/12/2018 18:45:00,32.99,33.0,1,-27.28
 22/12/2018 19:00:00,32.92,33.0,1,-25.58
 22/12/2018 19:15:00,32.8,33.0,1,-25.48
 22/12/2018 19:30:00,32.85,33.0,1,-24.54
 22/12/2018 19:45:00,32.87,33.0,1,-23.97
 22/12/2018 20:00:00,32.9,33.0,1,-23.97
 22/12/2018 20:15:00,33.04,33.0,1,-23.97
 22/12/2018 20:30:00,33.14,33.0,1,-22.85
 22/12/2018 20:45:00,33.22,33.0,1,-22.48
 22/12/2018 21:00:00,33.19,33.0,1,-21.61
 22/12/2018 21:15:00,33.23,33.0,1,-21.61
 22/12/2018 21:30:00,33.12,33.0,1,-20.28
 22/12/2018 21:45:00,32.88,33.0,1,-20.11
 22/12/2018 22:00:00,32.92,33.0,1,-18.85
 22/12/2018 22:15:00,33.06,33.0,1,-18.69
 22/12/2018 22:30:00,33.13,33.0,1,-17.5
 22/12/2018 22:45:00,33.24,33.0,1,-17.34
 22/12/2018 23:00:00,33.06,33.0,1,-16.14
 22/12/2018 23:15:00,32.88,33.0,1,-16.92
 22/12/2018 23:30:00,32.93,33.0,1,-17.17
 22/12/2018 23:45:00,32.99,33.0,1,-16.02
 23/12/2018 00:00:00,33.02,33.0,1,-16.02
 23/12/2018 00:15:00,32.77,33.0,1,-18.34
 23/12/2018 00:30:00,32.76,33.0,1,-18.59
 23/12/2018 00:45:00,32.64,33.0,1,-18.59
 23/12/2018 01:00:00,32.71,33.0,1,-18.59
 23/12/2018 01:15:00,32.76,33.0,1,-18.59
 23/12/2018 01:30:00,32.79,33.0,1,-18.59
 23/12/2018 01:45:00,32.89,33.0,1,-18.44
 23/12/2018 02:00:00,32.99,33.0,1,-17.36
 23/12/2018 02:15:00,32.98,33.0,1,-17.36
 23/12/2018 02:30:00,33.04,33.0,1,-17.36
 23/12/2018 02:45:00,33.12,33.0,1,-17.36
 23/12/2018 03:00:00,33.17,33.0,1,-17.36
 23/12/2018 03:15:00,33.19,33.0,1,-16.44
 23/12/2018 03:30:00,33.28,33.0,1,-16.14
 23/12/2018 03:45:00,33.28,33.0,1,-16.14
 23/12/2018 04:00:00,33.32,33.0,1,-14.78
 23/12/2018 04:15:00,33.34,33.0,1,-14.75
 23/12/2018 04:30:00,33.25,33.0,1,-14.75
 23/12/2018 04:45:00,33.12,33.0,1,-14.75
 23/12/2018 05:00:00,33.11,33.0,1,-14.75
 23/12/2018 05:15:00,33.13,33.0,1,-13.98
 23/12/2018 05:30:00,33.22,33.0,1,-13.79
 23/12/2018 05:45:00,33.22,33.0,1,-13.79
 23/12/2018 06:00:00,33.22,33.0,1,-13.79
 23/12/2018 06:15:00,33.14,33.0,1,-13.79
 23/12/2018 06:30:00,33.11,33.0,1,-14.76
 23/12/2018 06:45:00,33.11,33.0,1,-15.45
 23/12/2018 07:00:00,33.07,33.0,1,-15.45
 23/12/2018 07:15:00,32.97,33.0,1,-15.45
 23/12/2018 07:30:00,32.93,33.0,1,-15.45
 23/12/2018 07:45:00,32.93,33.0,1,-16.72
 23/12/2018 08:00:00,32.83,33.0,1,-16.82
 23/12/2018 08:15:00,32.76,33.0,1,-17.41
 23/12/2018 08:30:00,32.82,33.0,1,-18.82
 23/12/2018 08:45:00,32.76,33.0,1,-19.97
 23/12/2018 09:00:00,32.71,33.0,1,-20.81
 23/12/2018 09:15:00,32.82,33.0,1,-21.31
 23/12/2018 09:30:00,32.83,33.0,1,-21.31
 23/12/2018 09:45:00,32.81,33.0,1,-21.31
 23/12/2018 10:00:00,32.76,33.0,1,-21.31
 23/12/2018 10:15:00,32.8,33.0,1,-22.23
 23/12/2018 10:30:00,32.81,33.0,1,-22.48
 23/12/2018 10:45:00,32.84,33.0,1,-22.48
 23/12/2018 11:00:00,32.93,33.0,1,-22.48
 23/12/2018 11:15:00,32.83,33.0,1,-22.48
 23/12/2018 11:30:00,32.89,33.0,1,-22.48
 23/12/2018 11:45:00,32.87,33.0,1,-22.48
 23/12/2018 12:00:00,32.9,33.0,1,-22.61
 23/12/2018 12:15:00,33.09,33.0,1,-17.28
 23/12/2018 12:30:00,33.05,33.0,1,-14.74
 23/12/2018 12:45:00,33.05,33.0,1,-14.74
 23/12/2018 13:00:00,33.05,33.0,1,-14.74
 23/12/2018 13:15:00,33.05,33.0,1,-14.74
 23/12/2018 13:30:00,33.08,33.0,1,-15.5
 23/12/2018 13:45:00,32.94,33.0,1,-24.0
 23/12/2018 14:00:00,32.93,33.0,1,-24.14
 23/12/2018 14:15:00,32.93,33.0,1,-24.14
 23/12/2018 14:30:00,32.93,33.0,1,-24.14
 23/12/2018 14:45:00,32.98,33.0,1,-24.14
 23/12/2018 15:00:00,32.93,33.0,1,-24.14
 23/12/2018 15:15:00,32.93,33.0,1,-24.14
 23/12/2018 15:30:00,32.93,33.0,1,-24.14
 23/12/2018 15:45:00,32.93,33.0,1,-24.14
 23/12/2018 16:00:00,32.89,33.0,1,-24.14
 23/12/2018 16:15:00,32.8,33.0,1,-24.93
 23/12/2018 16:30:00,32.69,33.0,1,-25.96
 23/12/2018 16:45:00,32.64,33.0,1,-26.76
 23/12/2018 17:00:00,32.6,33.0,1,-27.42
 23/12/2018 17:15:00,32.77,33.0,1,-29.09
 23/12/2018 17:30:00,32.76,33.0,1,-29.09
 23/12/2018 17:45:00,32.76,33.0,1,-29.09
 23/12/2018 18:00:00,32.76,33.0,1,-29.09
 23/12/2018 18:15:00,32.81,33.0,1,-29.09
 23/12/2018 18:30:00,32.87,33.0,1,-28.05
 23/12/2018 18:45:00,32.91,33.0,1,-27.8
 23/12/2018 19:00:00,32.99,33.0,1,-27.42
 23/12/2018 19:15:00,33.0,33.0,1,-26.62
 23/12/2018 19:30:00,33.11,33.0,1,-26.62
 23/12/2018 19:45:00,33.17,33.0,1,-25.74
 23/12/2018 20:00:00,33.04,33.0,1,-25.36
 23/12/2018 20:15:00,32.87,33.0,1,-25.2
 23/12/2018 20:30:00,32.97,33.0,1,-24.44
 23/12/2018 20:45:00,32.99,33.0,1,-23.74
 23/12/2018 21:00:00,32.99,33.0,1,-22.75
 23/12/2018 21:15:00,32.92,33.0,1,-22.39
 23/12/2018 21:30:00,33.08,33.0,1,-21.47
 23/12/2018 21:45:00,33.12,33.0,1,-20.97
 23/12/2018 22:00:00,33.22,33.0,1,-20.97
 23/12/2018 22:15:00,33.11,33.0,1,-19.19
 23/12/2018 22:30:00,33.09,33.0,1,-19.3
 23/12/2018 22:45:00,33.19,33.0,1,-18.32
 23/12/2018 23:00:00,33.22,33.0,1,-17.94
 23/12/2018 23:15:00,33.22,33.0,1,-17.94
 23/12/2018 23:30:00,33.05,33.0,1,-17.94
 23/12/2018 23:45:00,32.99,33.0,1,-17.94
 24/12/2018 00:00:00,32.99,33.0,1,-17.94
 24/12/2018 00:00:00,32.99,33.0,1,-17.94
 24/12/2018 00:15:00,32.88,33.0,1,-19.05
 24/12/2018 00:30:00,32.87,33.0,1,-19.15
 24/12/2018 00:45:00,32.87,33.0,1,-19.15
 24/12/2018 01:00:00,32.87,33.0,1,-19.15
 24/12/2018 01:15:00,32.87,33.0,1,-19.15
 24/12/2018 01:30:00,32.87,33.0,1,-19.15
 24/12/2018 01:45:00,32.87,33.0,1,-19.15
 24/12/2018 02:00:00,32.87,33.0,1,-19.15
 24/12/2018 02:15:00,32.87,33.0,1,-19.15
 24/12/2018 02:30:00,32.87,33.0,1,-19.15
 24/12/2018 02:45:00,32.87,33.0,1,-19.15
 24/12/2018 03:00:00,32.87,33.0,1,-19.15
 24/12/2018 03:15:00,32.87,33.0,1,-19.15
 24/12/2018 03:30:00,32.87,33.0,1,-19.15
 24/12/2018 03:45:00,32.87,33.0,1,-19.15
 24/12/2018 04:00:00,32.87,33.0,1,-19.15
 24/12/2018 04:15:00,32.87,33.0,1,-19.15
 24/12/2018 04:30:00,32.87,33.0,1,-19.15
 24/12/2018 04:45:00,32.87,33.0,1,-19.15
 24/12/2018 05:00:00,32.87,33.0,1,-19.15
 24/12/2018 05:15:00,32.87,33.0,1,-19.15
 24/12/2018 05:30:00,32.87,33.0,1,-19.15
 24/12/2018 05:45:00,32.87,33.0,1,-19.15
 24/12/2018 06:00:00,32.87,33.0,1,-19.15
 24/12/2018 06:15:00,32.87,33.0,1,-19.15
 24/12/2018 06:30:00,32.87,33.0,1,-19.15
 24/12/2018 06:45:00,32.87,33.0,1,-19.15
 24/12/2018 07:00:00,32.87,33.0,1,-19.15
 24/12/2018 07:15:00,32.87,33.0,1,-19.15
 24/12/2018 07:30:00,32.87,33.0,1,-19.15
 24/12/2018 07:45:00,32.87,33.0,1,-19.15
 24/12/2018 08:00:00,32.87,33.0,1,-19.15
 24/12/2018 08:15:00,32.87,33.0,1,-19.15
 24/12/2018 08:30:00,32.87,33.0,1,-19.15
 24/12/2018 08:45:00,32.87,33.0,1,-19.15
 24/12/2018 09:00:00,32.87,33.0,1,-19.15
 24/12/2018 09:15:00,32.87,33.0,1,-19.15
 24/12/2018 09:30:00,32.87,33.0,1,-19.15
 24/12/2018 09:45:00,32.87,33.0,1,-19.15
 24/12/2018 10:00:00,32.87,33.0,1,-19.15
 24/12/2018 10:15:00,32.87,33.0,1,-19.15
 24/12/2018 10:30:00,32.87,33.0,1,-19.15
 24/12/2018 10:45:00,32.87,33.0,1,-19.15
 24/12/2018 11:00:00,32.87,33.0,1,-19.15
 24/12/2018 11:15:00,32.87,33.0,1,-19.15
 24/12/2018 11:30:00,32.87,33.0,1,-19.15
 24/12/2018 11:45:00,32.87,33.0,1,-19.15
 24/12/2018 12:00:00,32.87,33.0,1,-19.15
 24/12/2018 12:15:00,32.87,33.0,1,-19.15
 24/12/2018 12:30:00,32.87,33.0,1,-19.15
 24/12/2018 12:45:00,32.87,33.0,1,-19.15
 24/12/2018 13:00:00,32.87,33.0,1,-19.15
 24/12/2018 13:15:00,32.87,33.0,1,-19.15
 24/12/2018 13:30:00,32.87,33.0,1,-19.15
 24/12/2018 13:45:00,32.87,33.0,1,-19.15
 24/12/2018 14:00:00,32.87,33.0,1,-19.15
 24/12/2018 14:15:00,32.87,33.0,1,-19.15
 24/12/2018 14:30:00,32.87,33.0,1,-19.15
 24/12/2018 14:45:00,32.87,33.0,1,-19.15
 24/12/2018 15:00:00,32.87,33.0,1,-19.15
 24/12/2018 15:15:00,32.87,33.0,1,-19.15
 24/12/2018 15:30:00,32.87,33.0,1,-19.15
 24/12/2018 15:45:00,32.87,33.0,1,-19.15
 24/12/2018 16:00:00,32.87,33.0,1,-19.15
 24/12/2018 16:15:00,32.87,33.0,1,-19.15
 24/12/2018 16:30:00,32.87,33.0,1,-19.15
 24/12/2018 16:45:00,32.87,33.0,1,-19.15
 24/12/2018 17:00:00,32.87,33.0,1,-19.15
 24/12/2018 17:15:00,32.87,33.0,1,-19.15
 24/12/2018 17:30:00,32.87,33.0,1,-19.15
 24/12/2018 17:45:00,32.87,33.0,1,-19.15
 24/12/2018 18:00:00,32.87,33.0,1,-19.15
 24/12/2018 18:15:00,32.87,33.0,1,-19.15
 24/12/2018 18:30:00,32.87,33.0,1,-19.15
 24/12/2018 18:45:00,32.87,33.0,1,-19.15
 24/12/2018 19:00:00,32.87,33.0,1,-19.15
 24/12/2018 19:15:00,32.87,33.0,1,-19.15
 24/12/2018 19:30:00,32.87,33.0,1,-19.15
 24/12/2018 19:45:00,32.87,33.0,1,-19.15
 24/12/2018 20:00:00,32.87,33.0,1,-19.15
 24/12/2018 20:15:00,32.87,33.0,1,-19.15
 24/12/2018 20:30:00,32.87,33.0,1,-19.15
 24/12/2018 20:45:00,32.87,33.0,1,-19.15
 24/12/2018 21:00:00,32.87,33.0,1,-19.15
 24/12/2018 21:15:00,32.87,33.0,1,-19.15
 24/12/2018 21:30:00,32.87,33.0,1,-19.15
 24/12/2018 21:45:00,32.87,33.0,1,-19.15
 24/12/2018 22:00:00,32.87,33.0,1,-19.15
 24/12/2018 22:15:00,32.87,33.0,1,-19.15
 24/12/2018 22:30:00,32.87,33.0,1,-19.15
 24/12/2018 22:45:00,32.87,33.0,1,-19.15
 24/12/2018 23:00:00,32.87,33.0,1,-19.15
 24/12/2018 23:15:00,32.87,33.0,1,-19.15
 24/12/2018 23:30:00,32.87,33.0,1,-19.15
 24/12/2018 23:45:00,32.87,33.0,1,-19.15
 25/12/2018 00:00:00,32.87,33.0,1,-19.15
 25/12/2018 00:15:00,32.87,33.0,1,-19.15
 25/12/2018 00:30:00,32.87,33.0,1,-19.15
 25/12/2018 00:45:00,32.87,33.0,1,-19.15
 25/12/2018 01:00:00,32.87,33.0,1,-19.15
 25/12/2018 01:15:00,32.87,33.0,1,-19.15
 25/12/2018 01:30:00,32.87,33.0,1,-19.15
 25/12/2018 01:45:00,32.87,33.0,1,-19.15
 25/12/2018 02:00:00,32.87,33.0,1,-19.15
 25/12/2018 02:15:00,32.87,33.0,1,-19.15
 25/12/2018 02:30:00,32.87,33.0,1,-19.15
 25/12/2018 02:45:00,32.87,33.0,1,-19.15
 25/12/2018 03:00:00,32.87,33.0,1,-19.15
 25/12/2018 03:15:00,32.87,33.0,1,-19.15
 25/12/2018 03:30:00,32.87,33.0,1,-19.15
 25/12/2018 03:45:00,32.87,33.0,1,-19.15
 25/12/2018 04:00:00,32.87,33.0,1,-19.15
 25/12/2018 04:15:00,32.87,33.0,1,-19.15
 25/12/2018 04:30:00,32.87,33.0,1,-19.15
 25/12/2018 04:45:00,32.87,33.0,1,-19.15
 25/12/2018 05:00:00,32.87,33.0,1,-19.15
 25/12/2018 05:15:00,32.87,33.0,1,-19.15
 25/12/2018 05:30:00,32.87,33.0,1,-19.15
 25/12/2018 05:45:00,32.87,33.0,1,-19.15
 25/12/2018 06:00:00,32.87,33.0,1,-19.15
 25/12/2018 06:15:00,32.87,33.0,1,-19.15
 25/12/2018 06:30:00,32.87,33.0,1,-19.15
 25/12/2018 06:45:00,32.87,33.0,1,-19.15
 25/12/2018 07:00:00,32.87,33.0,1,-19.15
 25/12/2018 07:15:00,32.87,33.0,1,-19.15
 25/12/2018 07:30:00,32.87,33.0,1,-19.15
 25/12/2018 07:45:00,32.87,33.0,1,-19.15
 25/12/2018 08:00:00,32.87,33.0,1,-19.15
 25/12/2018 08:15:00,32.87,33.0,1,-19.15
 25/12/2018 08:30:00,32.87,33.0,1,-19.15
 25/12/2018 08:45:00,32.87,33.0,1,-19.15
 25/12/2018 09:00:00,32.87,33.0,1,-19.15
 25/12/2018 09:15:00,32.87,33.0,1,-19.15
 25/12/2018 09:30:00,32.87,33.0,1,-19.15
 25/12/2018 09:45:00,32.87,33.0,1,-19.15
 25/12/2018 10:00:00,32.87,33.0,1,-19.15
 25/12/2018 10:15:00,32.87,33.0,1,-19.15
 25/12/2018 10:30:00,32.87,33.0,1,-19.15
 25/12/2018 10:45:00,32.87,33.0,1,-19.15
 25/12/2018 11:00:00,32.87,33.0,1,-19.15
 25/12/2018 11:15:00,32.87,33.0,1,-19.15
 25/12/2018 11:30:00,32.87,33.0,1,-19.15
 25/12/2018 11:45:00,32.87,33.0,1,-19.15
 25/12/2018 12:00:00,32.87,33.0,1,-19.15
 25/12/2018 12:15:00,32.87,33.0,1,-19.15
 25/12/2018 12:30:00,32.87,33.0,1,-19.15
 25/12/2018 12:45:00,32.87,33.0,1,-19.15
 25/12/2018 13:00:00,32.87,33.0,1,-19.15
 25/12/2018 13:15:00,32.87,33.0,1,-19.15
 25/12/2018 13:30:00,32.87,33.0,1,-19.15
 25/12/2018 13:45:00,32.87,33.0,1,-19.15
 25/12/2018 14:00:00,32.87,33.0,1,-19.15
 25/12/2018 14:15:00,32.87,33.0,1,-19.15
 25/12/2018 14:30:00,32.87,33.0,1,-19.15
 25/12/2018 14:45:00,32.87,33.0,1,-19.15
 25/12/2018 15:00:00,32.87,33.0,1,-19.15
 25/12/2018 15:15:00,32.87,33.0,1,-19.15
 25/12/2018 15:30:00,32.87,33.0,1,-19.15
 25/12/2018 15:45:00,32.87,33.0,1,-19.15
 25/12/2018 16:00:00,32.87,33.0,1,-19.15
 25/12/2018 16:15:00,32.87,33.0,1,-19.15
 25/12/2018 16:30:00,32.87,33.0,1,-19.15
 25/12/2018 16:45:00,32.87,33.0,1,-19.15
 25/12/2018 17:00:00,32.87,33.0,1,-19.15
 25/12/2018 17:15:00,32.87,33.0,1,-19.15
 25/12/2018 17:30:00,32.87,33.0,1,-19.15
 25/12/2018 17:45:00,32.87,33.0,1,-19.15
 25/12/2018 18:00:00,32.87,33.0,1,-19.15
 25/12/2018 18:15:00,32.87,33.0,1,-19.15
 25/12/2018 18:30:00,32.87,33.0,1,-19.15
 25/12/2018 18:45:00,32.87,33.0,1,-19.15
 25/12/2018 19:00:00,32.87,33.0,1,-19.15
 25/12/2018 19:15:00,32.87,33.0,1,-19.15
 25/12/2018 19:30:00,32.87,33.0,1,-19.15
 25/12/2018 19:45:00,32.87,33.0,1,-19.15
 25/12/2018 20:00:00,32.87,33.0,1,-19.15
 25/12/2018 20:15:00,32.87,33.0,1,-19.15
 25/12/2018 20:30:00,32.87,33.0,1,-19.15
 25/12/2018 20:45:00,32.87,33.0,1,-19.15
 25/12/2018 21:00:00,32.87,33.0,1,-19.15
 25/12/2018 21:15:00,32.87,33.0,1,-19.15
 25/12/2018 21:30:00,32.87,33.0,1,-19.15
 25/12/2018 21:45:00,32.87,33.0,1,-19.15
 25/12/2018 22:00:00,32.87,33.0,1,-19.15
 25/12/2018 22:15:00,32.87,33.0,1,-19.15
 25/12/2018 22:30:00,32.87,33.0,1,-19.15
 25/12/2018 22:45:00,32.87,33.0,1,-19.15
 25/12/2018 23:00:00,32.87,33.0,1,-19.15
 25/12/2018 23:15:00,32.87,33.0,1,-19.15
 25/12/2018 23:30:00,32.87,33.0,1,-19.15
 25/12/2018 23:45:00,32.87,33.0,1,-19.15
 26/12/2018 00:00:00,32.87,33.0,1,-19.15
 26/12/2018 00:15:00,32.87,33.0,1,-19.15
 26/12/2018 00:30:00,32.87,33.0,1,-19.15
 26/12/2018 00:45:00,32.87,33.0,1,-19.15
 26/12/2018 01:00:00,32.87,33.0,1,-19.15
 26/12/2018 01:15:00,32.87,33.0,1,-19.15
 26/12/2018 01:30:00,32.87,33.0,1,-19.15
 26/12/2018 01:45:00,32.87,33.0,1,-19.15
 26/12/2018 02:00:00,32.87,33.0,1,-19.15
 26/12/2018 02:15:00,32.87,33.0,1,-19.15
 26/12/2018 02:30:00,32.87,33.0,1,-19.15
 26/12/2018 02:45:00,32.87,33.0,1,-19.15
 26/12/2018 03:00:00,32.87,33.0,1,-19.15
 26/12/2018 03:15:00,32.87,33.0,1,-19.15
 26/12/2018 03:30:00,32.87,33.0,1,-19.15
 26/12/2018 03:45:00,32.87,33.0,1,-19.15
 26/12/2018 04:00:00,32.87,33.0,1,-19.15
 26/12/2018 04:15:00,32.87,33.0,1,-19.15
 26/12/2018 04:30:00,32.87,33.0,1,-19.15
 26/12/2018 04:45:00,32.87,33.0,1,-19.15
 26/12/2018 05:00:00,32.87,33.0,1,-19.15
 26/12/2018 05:15:00,32.87,33.0,1,-19.15
 26/12/2018 05:30:00,32.87,33.0,1,-19.15
 26/12/2018 05:45:00,32.87,33.0,1,-19.15
 26/12/2018 06:00:00,32.87,33.0,1,-19.15
 26/12/2018 06:15:00,32.87,33.0,1,-19.15
 26/12/2018 06:30:00,32.87,33.0,1,-19.15
 26/12/2018 06:45:00,32.87,33.0,1,-19.15
 26/12/2018 07:00:00,32.87,33.0,1,-19.15
 26/12/2018 07:15:00,32.87,33.0,1,-19.15
 26/12/2018 07:30:00,32.87,33.0,1,-19.15
 26/12/2018 07:45:00,32.87,33.0,1,-19.15
 26/12/2018 08:00:00,32.87,33.0,1,-19.15
 26/12/2018 08:15:00,32.87,33.0,1,-19.15
 26/12/2018 08:30:00,32.87,33.0,1,-19.15
 26/12/2018 08:45:00,32.87,33.0,1,-19.15
 26/12/2018 09:00:00,32.87,33.0,1,-19.15
 26/12/2018 09:15:00,32.87,33.0,1,-19.15
 26/12/2018 09:30:00,32.87,33.0,1,-19.15
 26/12/2018 09:45:00,32.87,33.0,1,-19.15
 26/12/2018 10:00:00,32.87,33.0,1,-19.15
 26/12/2018 10:15:00,32.87,33.0,1,-19.15
 26/12/2018 10:30:00,32.87,33.0,1,-19.15
 26/12/2018 10:45:00,32.87,33.0,1,-19.15
 26/12/2018 11:00:00,32.87,33.0,1,-19.15
 26/12/2018 11:15:00,32.87,33.0,1,-19.15
 26/12/2018 11:30:00,32.87,33.0,1,-19.15
 26/12/2018 11:45:00,32.87,33.0,1,-19.15
 26/12/2018 12:00:00,32.87,33.0,1,-19.15
 26/12/2018 12:15:00,32.87,33.0,1,-19.15
 26/12/2018 12:30:00,32.87,33.0,1,-19.15
 26/12/2018 12:45:00,32.87,33.0,1,-19.15
 26/12/2018 13:00:00,32.87,33.0,1,-19.15
 26/12/2018 13:15:00,32.87,33.0,1,-19.15
 26/12/2018 13:30:00,32.87,33.0,1,-19.15
 26/12/2018 13:45:00,32.87,33.0,1,-19.15
 26/12/2018 14:00:00,32.87,33.0,1,-19.15
 26/12/2018 14:15:00,32.87,33.0,1,-19.15
 26/12/2018 14:30:00,32.87,33.0,1,-19.15
 26/12/2018 14:45:00,32.87,33.0,1,-19.15
 26/12/2018 15:00:00,32.87,33.0,1,-19.15
 26/12/2018 15:15:00,32.87,33.0,1,-19.15
 26/12/2018 15:30:00,32.87,33.0,1,-19.15
 26/12/2018 15:45:00,32.87,33.0,1,-19.15
 26/12/2018 16:00:00,32.87,33.0,1,-19.15
 26/12/2018 16:15:00,32.87,33.0,1,-19.15
 26/12/2018 16:30:00,32.87,33.0,1,-19.15
 26/12/2018 16:45:00,32.87,33.0,1,-19.15
 26/12/2018 17:00:00,32.87,33.0,1,-19.15
 26/12/2018 17:15:00,32.87,33.0,1,-19.15
 26/12/2018 17:30:00,32.87,33.0,1,-19.15
 26/12/2018 17:45:00,32.87,33.0,1,-19.15
 26/12/2018 18:00:00,32.87,33.0,1,-19.15
 26/12/2018 18:15:00,32.87,33.0,1,-19.15
 26/12/2018 18:30:00,32.87,33.0,1,-19.15
 26/12/2018 18:45:00,32.87,33.0,1,-19.15
 26/12/2018 19:00:00,32.87,33.0,1,-19.15
 26/12/2018 19:15:00,32.87,33.0,1,-19.15
 26/12/2018 19:30:00,32.87,33.0,1,-19.15
 26/12/2018 19:45:00,32.87,33.0,1,-19.15
 26/12/2018 20:00:00,32.87,33.0,1,-19.15
 26/12/2018 20:15:00,32.87,33.0,1,-19.15
 26/12/2018 20:30:00,32.87,33.0,1,-19.15
 26/12/2018 20:45:00,32.87,33.0,1,-19.15
 26/12/2018 21:00:00,32.87,33.0,1,-19.15
 26/12/2018 21:15:00,32.87,33.0,1,-19.15
 26/12/2018 21:30:00,32.87,33.0,1,-19.15
 26/12/2018 21:45:00,32.87,33.0,1,-19.15
 26/12/2018 22:00:00,32.87,33.0,1,-19.15
 26/12/2018 22:15:00,32.87,33.0,1,-19.15
 26/12/2018 22:30:00,32.87,33.0,1,-19.15
 26/12/2018 22:45:00,32.87,33.0,1,-19.15
 26/12/2018 23:00:00,32.87,33.0,1,-19.15
 26/12/2018 23:15:00,32.87,33.0,1,-19.15
 26/12/2018 23:30:00,32.87,33.0,1,-19.15
 26/12/2018 23:45:00,32.87,33.0,1,-19.15
 27/12/2018 00:00:00,32.87,33.0,1,-19.15
 27/12/2018 00:15:00,32.87,33.0,1,-19.15
 27/12/2018 00:30:00,32.87,33.0,1,-19.15
 27/12/2018 00:45:00,32.87,33.0,1,-19.15
 27/12/2018 01:00:00,32.87,33.0,1,-19.15
 27/12/2018 01:15:00,32.87,33.0,1,-19.15
 27/12/2018 01:30:00,32.87,33.0,1,-19.15
 27/12/2018 01:45:00,32.87,33.0,1,-19.15
 27/12/2018 02:00:00,32.87,33.0,1,-19.15
 27/12/2018 02:15:00,32.87,33.0,1,-19.15
 27/12/2018 02:30:00,32.87,33.0,1,-19.15
 27/12/2018 02:45:00,32.87,33.0,1,-19.15
 27/12/2018 03:00:00,32.87,33.0,1,-19.15
 27/12/2018 03:15:00,32.87,33.0,1,-19.15
 27/12/2018 03:30:00,32.87,33.0,1,-19.15
 27/12/2018 03:45:00,32.87,33.0,1,-19.15
 27/12/2018 04:00:00,32.87,33.0,1,-19.15
 27/12/2018 04:15:00,32.87,33.0,1,-19.15
 27/12/2018 04:30:00,32.87,33.0,1,-19.15
 27/12/2018 04:45:00,32.87,33.0,1,-19.15
 27/12/2018 05:00:00,32.87,33.0,1,-19.15
 27/12/2018 05:15:00,32.87,33.0,1,-19.15
 27/12/2018 05:30:00,32.87,33.0,1,-19.15
 27/12/2018 05:45:00,32.87,33.0,1,-19.15
 27/12/2018 06:00:00,32.87,33.0,1,-19.15
 27/12/2018 06:15:00,32.87,33.0,1,-19.15
 27/12/2018 06:30:00,32.87,33.0,1,-19.15
 27/12/2018 06:45:00,32.87,33.0,1,-19.15
 27/12/2018 07:00:00,32.87,33.0,1,-19.15
 27/12/2018 07:15:00,32.87,33.0,1,-19.15
 27/12/2018 07:30:00,32.87,33.0,1,-19.15
 27/12/2018 07:45:00,32.87,33.0,1,-19.15
 27/12/2018 08:00:00,32.87,33.0,1,-19.15
 27/12/2018 08:15:00,32.87,33.0,1,-19.15
 27/12/2018 08:30:00,32.87,33.0,1,-19.15
 27/12/2018 08:45:00,32.87,33.0,1,-19.15
 27/12/2018 09:00:00,32.87,33.0,1,-19.15
 27/12/2018 09:15:00,32.87,33.0,1,-19.15
 27/12/2018 09:30:00,32.87,33.0,1,-19.15
 27/12/2018 09:45:00,32.87,33.0,1,-19.15
 27/12/2018 10:00:00,32.87,33.0,1,-19.15
 27/12/2018 10:15:00,32.87,33.0,1,-19.15
 27/12/2018 10:30:00,32.87,33.0,1,-19.15
 27/12/2018 10:45:00,32.87,33.0,1,-19.15
 27/12/2018 11:00:00,32.87,33.0,1,-19.15
 27/12/2018 11:15:00,32.87,33.0,1,-19.15
 27/12/2018 11:30:00,32.87,33.0,1,-19.15
 27/12/2018 11:45:00,32.87,33.0,1,-19.15
 27/12/2018 12:00:00,32.87,33.0,1,-19.15
 27/12/2018 12:15:00,32.87,33.0,1,-19.15
 27/12/2018 12:30:00,32.87,33.0,1,-19.15
 27/12/2018 12:45:00,32.87,33.0,1,-19.15
 27/12/2018 13:00:00,32.87,33.0,1,-19.15
 27/12/2018 13:15:00,32.87,33.0,1,-19.15
 27/12/2018 13:30:00,32.87,33.0,1,-19.15
 27/12/2018 13:45:00,32.87,33.0,1,-19.15
 27/12/2018 14:00:00,32.87,33.0,1,-19.15
 27/12/2018 14:15:00,32.87,33.0,1,-19.15
 27/12/2018 14:30:00,32.87,33.0,1,-19.15
 27/12/2018 14:45:00,32.87,33.0,1,-19.15
 27/12/2018 15:00:00,32.87,33.0,1,-19.15
 27/12/2018 15:15:00,32.87,33.0,1,-19.15
 27/12/2018 15:30:00,32.87,33.0,1,-19.15
 27/12/2018 15:45:00,32.87,33.0,1,-19.15
 27/12/2018 16:00:00,32.87,33.0,1,-19.15
 27/12/2018 16:15:00,32.87,33.0,1,-19.15
 27/12/2018 16:30:00,32.87,33.0,1,-19.15
 27/12/2018 16:45:00,32.87,33.0,1,-19.15
 27/12/2018 17:00:00,32.87,33.0,1,-19.15
 27/12/2018 17:15:00,32.87,33.0,1,-19.15
 27/12/2018 17:30:00,32.87,33.0,1,-19.15
 27/12/2018 17:45:00,32.87,33.0,1,-19.15
 27/12/2018 18:00:00,32.87,33.0,1,-19.15
 27/12/2018 18:15:00,32.87,33.0,1,-19.15
 27/12/2018 18:30:00,32.87,33.0,1,-19.15
 27/12/2018 18:45:00,32.87,33.0,1,-19.15
 27/12/2018 19:00:00,32.87,33.0,1,-19.15
 27/12/2018 19:15:00,32.87,33.0,1,-19.15
 27/12/2018 19:30:00,32.87,33.0,1,-19.15
 27/12/2018 19:45:00,32.87,33.0,1,-19.15
 27/12/2018 20:00:00,32.87,33.0,1,-19.15
 27/12/2018 20:15:00,32.87,33.0,1,-19.15
 27/12/2018 20:30:00,32.87,33.0,1,-19.15
 27/12/2018 20:45:00,32.87,33.0,1,-19.15
 27/12/2018 21:00:00,32.87,33.0,1,-19.15
 27/12/2018 21:15:00,32.87,33.0,1,-19.15
 27/12/2018 21:30:00,32.87,33.0,1,-19.15
 27/12/2018 21:45:00,32.87,33.0,1,-19.15
 27/12/2018 22:00:00,32.87,33.0,1,-19.15
 27/12/2018 22:15:00,32.87,33.0,1,-19.15
 27/12/2018 22:30:00,32.87,33.0,1,-19.15
 27/12/2018 22:45:00,32.87,33.0,1,-19.15
 27/12/2018 23:00:00,32.87,33.0,1,-19.15
 27/12/2018 23:15:00,32.87,33.0,1,-19.15
 27/12/2018 23:30:00,32.87,33.0,1,-19.15
 27/12/2018 23:45:00,32.87,33.0,1,-19.15
 28/12/2018 00:00:00,32.87,33.0,1,-19.15
 28/12/2018 00:15:00,32.87,33.0,1,-19.15
 28/12/2018 00:30:00,32.87,33.0,1,-19.15
 28/12/2018 00:45:00,32.87,33.0,1,-19.15
 28/12/2018 01:00:00,32.87,33.0,1,-19.15
 28/12/2018 01:15:00,32.87,33.0,1,-19.15
 28/12/2018 01:30:00,32.87,33.0,1,-19.15
 28/12/2018 01:45:00,32.87,33.0,1,-19.15
 28/12/2018 02:00:00,32.87,33.0,1,-19.15
 28/12/2018 02:15:00,32.87,33.0,1,-19.15
 28/12/2018 02:30:00,32.87,33.0,1,-19.15
 28/12/2018 02:45:00,32.87,33.0,1,-19.15
 28/12/2018 03:00:00,32.87,33.0,1,-19.15
 28/12/2018 03:15:00,32.87,33.0,1,-19.15
 28/12/2018 03:30:00,32.87,33.0,1,-19.15
 28/12/2018 03:45:00,32.87,33.0,1,-19.15
 28/12/2018 04:00:00,32.87,33.0,1,-19.15
 28/12/2018 04:15:00,32.87,33.0,1,-19.15
 28/12/2018 04:30:00,32.87,33.0,1,-19.15
 28/12/2018 04:45:00,32.87,33.0,1,-19.15
 28/12/2018 05:00:00,32.87,33.0,1,-19.15
 28/12/2018 05:15:00,32.87,33.0,1,-19.15
 28/12/2018 05:30:00,32.87,33.0,1,-19.15
 28/12/2018 05:45:00,32.87,33.0,1,-19.15
 28/12/2018 06:00:00,32.87,33.0,1,-19.15
 28/12/2018 06:15:00,32.87,33.0,1,-19.15
 28/12/2018 06:30:00,32.87,33.0,1,-19.15
 28/12/2018 06:45:00,32.87,33.0,1,-19.15
 28/12/2018 07:00:00,32.87,33.0,1,-19.15
 28/12/2018 07:15:00,32.87,33.0,1,-19.15
 28/12/2018 07:30:00,32.87,33.0,1,-19.15
 28/12/2018 07:45:00,32.87,33.0,1,-19.15
 28/12/2018 08:00:00,32.87,33.0,1,-19.15
 28/12/2018 08:15:00,32.87,33.0,1,-19.15
 28/12/2018 08:30:00,32.87,33.0,1,-19.15
 28/12/2018 08:45:00,32.87,33.0,1,-19.15
 28/12/2018 09:00:00,32.87,33.0,1,-19.15
 28/12/2018 09:15:00,32.87,33.0,1,-19.15
 28/12/2018 09:30:00,32.87,33.0,1,-19.15
 28/12/2018 09:45:00,32.87,33.0,1,-19.15
 28/12/2018 10:00:00,32.87,33.0,1,-19.15
 28/12/2018 10:15:00,32.87,33.0,1,-19.15
 28/12/2018 10:30:00,32.87,33.0,1,-19.15
 28/12/2018 10:45:00,32.87,33.0,1,-19.15
 28/12/2018 11:00:00,32.87,33.0,1,-19.15
 28/12/2018 11:15:00,32.87,33.0,1,-19.15
 28/12/2018 11:30:00,32.87,33.0,1,-19.15
 28/12/2018 11:45:00,32.87,33.0,1,-19.15
 28/12/2018 12:00:00,32.87,33.0,1,-19.15
 28/12/2018 12:15:00,32.87,33.0,1,-19.15
 28/12/2018 12:30:00,32.87,33.0,1,-19.15
 28/12/2018 12:45:00,32.87,33.0,1,-19.15
 28/12/2018 13:00:00,32.87,33.0,1,-19.15
 28/12/2018 13:15:00,32.87,33.0,1,-19.15
 28/12/2018 13:30:00,32.87,33.0,1,-19.15
 28/12/2018 13:45:00,32.87,33.0,1,-19.15
 28/12/2018 14:00:00,32.87,33.0,1,-19.15
 28/12/2018 14:15:00,32.87,33.0,1,-19.15
 28/12/2018 14:30:00,32.87,33.0,1,-19.15
 28/12/2018 14:45:00,32.87,33.0,1,-19.15
 28/12/2018 15:00:00,32.87,33.0,1,-19.15
 28/12/2018 15:15:00,32.87,33.0,1,-19.15
 28/12/2018 15:30:00,32.87,33.0,1,-19.15
 28/12/2018 15:45:00,32.87,33.0,1,-19.15
 28/12/2018 16:00:00,32.87,33.0,1,-19.15
 28/12/2018 16:15:00,32.87,33.0,1,-19.15
 28/12/2018 16:30:00,32.87,33.0,1,-19.15
 28/12/2018 16:45:00,32.87,33.0,1,-19.15
 28/12/2018 17:00:00,32.87,33.0,1,-19.15
 28/12/2018 17:15:00,32.87,33.0,1,-19.15
 28/12/2018 17:30:00,32.87,33.0,1,-19.15
 28/12/2018 17:45:00,32.87,33.0,1,-19.15
 28/12/2018 18:00:00,32.87,33.0,1,-19.15
 28/12/2018 18:15:00,32.87,33.0,1,-19.15
 28/12/2018 18:30:00,32.87,33.0,1,-19.15
 28/12/2018 18:45:00,32.87,33.0,1,-19.15
 28/12/2018 19:00:00,32.87,33.0,1,-19.15
 28/12/2018 19:15:00,32.87,33.0,1,-19.15
 28/12/2018 19:30:00,32.87,33.0,1,-19.15
 28/12/2018 19:45:00,32.87,33.0,1,-19.15
 28/12/2018 20:00:00,32.87,33.0,1,-19.15
 28/12/2018 20:15:00,32.87,33.0,1,-19.15
 28/12/2018 20:30:00,32.87,33.0,1,-19.15
 28/12/2018 20:45:00,32.87,33.0,1,-19.15
 28/12/2018 21:00:00,32.87,33.0,1,-19.15
 28/12/2018 21:15:00,32.87,33.0,1,-19.15
 28/12/2018 21:30:00,32.87,33.0,1,-19.15
 28/12/2018 21:45:00,32.87,33.0,1,-19.15
 28/12/2018 22:00:00,32.87,33.0,1,-19.15
 28/12/2018 22:15:00,32.87,33.0,1,-19.15
 28/12/2018 22:30:00,32.87,33.0,1,-19.15
 28/12/2018 22:45:00,32.87,33.0,1,-19.15
 28/12/2018 23:00:00,32.87,33.0,1,-19.15
 28/12/2018 23:15:00,32.87,33.0,1,-19.15
 28/12/2018 23:30:00,32.87,33.0,1,-19.15
 28/12/2018 23:45:00,32.87,33.0,1,-19.15
 29/12/2018 00:00:00,32.87,33.0,1,-19.15
 29/12/2018 00:15:00,32.87,33.0,1,-19.15
 29/12/2018 00:30:00,32.87,33.0,1,-19.15
 29/12/2018 00:45:00,32.87,33.0,1,-19.15
 29/12/2018 01:00:00,32.87,33.0,1,-19.15
 29/12/2018 01:15:00,32.87,33.0,1,-19.15
 29/12/2018 01:30:00,32.87,33.0,1,-19.15
 29/12/2018 01:45:00,32.87,33.0,1,-19.15
 29/12/2018 02:00:00,32.87,33.0,1,-19.15
 29/12/2018 02:15:00,32.87,33.0,1,-19.15
 29/12/2018 02:30:00,32.87,33.0,1,-19.15
 29/12/2018 02:45:00,32.87,33.0,1,-19.15
 29/12/2018 03:00:00,32.87,33.0,1,-19.15
 29/12/2018 03:15:00,32.87,33.0,1,-19.15
 29/12/2018 03:30:00,32.87,33.0,1,-19.15
 29/12/2018 03:45:00,32.87,33.0,1,-19.15
 29/12/2018 04:00:00,32.87,33.0,1,-19.15
 29/12/2018 04:15:00,32.87,33.0,1,-19.15
 29/12/2018 04:30:00,32.87,33.0,1,-19.15
 29/12/2018 04:45:00,32.87,33.0,1,-19.15
 29/12/2018 05:00:00,32.87,33.0,1,-19.15
 29/12/2018 05:15:00,32.87,33.0,1,-19.15
 29/12/2018 05:30:00,32.87,33.0,1,-19.15
 29/12/2018 05:45:00,32.87,33.0,1,-19.15
 29/12/2018 06:00:00,32.87,33.0,1,-19.15
 29/12/2018 06:15:00,32.87,33.0,1,-19.15
 29/12/2018 06:30:00,32.87,33.0,1,-19.15
 29/12/2018 06:45:00,32.87,33.0,1,-19.15
 29/12/2018 07:00:00,32.87,33.0,1,-19.15
 29/12/2018 07:15:00,32.87,33.0,1,-19.15
 29/12/2018 07:30:00,32.87,33.0,1,-19.15
 29/12/2018 07:45:00,32.87,33.0,1,-19.15
 29/12/2018 08:00:00,32.87,33.0,1,-19.15
 29/12/2018 08:15:00,32.87,33.0,1,-19.15
 29/12/2018 08:30:00,32.87,33.0,1,-19.15
 29/12/2018 08:45:00,32.87,33.0,1,-19.15
 29/12/2018 09:00:00,32.87,33.0,1,-19.15
 29/12/2018 09:15:00,32.87,33.0,1,-19.15
 29/12/2018 09:30:00,32.87,33.0,1,-19.15
 29/12/2018 09:45:00,32.87,33.0,1,-19.15
 29/12/2018 10:00:00,32.87,33.0,1,-19.15
 29/12/2018 10:15:00,32.87,33.0,1,-19.15
 29/12/2018 10:30:00,32.87,33.0,1,-19.15
 29/12/2018 10:45:00,32.87,33.0,1,-19.15
 29/12/2018 11:00:00,32.87,33.0,1,-19.15
 29/12/2018 11:15:00,32.87,33.0,1,-19.15
 29/12/2018 11:30:00,32.87,33.0,1,-19.15
 29/12/2018 11:45:00,32.87,33.0,1,-19.15
 29/12/2018 12:00:00,32.87,33.0,1,-19.15
 29/12/2018 12:15:00,32.87,33.0,1,-19.15
 29/12/2018 12:30:00,32.87,33.0,1,-19.15
 29/12/2018 12:45:00,32.87,33.0,1,-19.15
 29/12/2018 13:00:00,32.87,33.0,1,-19.15
 29/12/2018 13:15:00,32.87,33.0,1,-19.15
 29/12/2018 13:30:00,32.87,33.0,1,-19.15
 29/12/2018 13:45:00,32.87,33.0,1,-19.15
 29/12/2018 14:00:00,32.87,33.0,1,-19.15
 29/12/2018 14:15:00,32.87,33.0,1,-19.15
 29/12/2018 14:30:00,32.87,33.0,1,-19.15
 29/12/2018 14:45:00,32.87,33.0,1,-19.15
 29/12/2018 15:00:00,32.87,33.0,1,-19.15
 29/12/2018 15:15:00,32.87,33.0,1,-19.15
 29/12/2018 15:30:00,32.87,33.0,1,-19.15
 29/12/2018 15:45:00,32.87,33.0,1,-19.15
 29/12/2018 16:00:00,32.87,33.0,1,-19.15
 29/12/2018 16:15:00,32.87,33.0,1,-19.15
 29/12/2018 16:30:00,32.87,33.0,1,-19.15
 29/12/2018 16:45:00,32.87,33.0,1,-19.15
 29/12/2018 17:00:00,32.87,33.0,1,-19.15
 29/12/2018 17:15:00,32.87,33.0,1,-19.15
 29/12/2018 17:30:00,32.87,33.0,1,-19.15
 29/12/2018 17:45:00,32.87,33.0,1,-19.15
 29/12/2018 18:00:00,32.87,33.0,1,-19.15
 29/12/2018 18:15:00,32.87,33.0,1,-19.15
 29/12/2018 18:30:00,32.87,33.0,1,-19.15
 29/12/2018 18:45:00,32.87,33.0,1,-19.15
 29/12/2018 19:00:00,32.87,33.0,1,-19.15
 29/12/2018 19:15:00,32.87,33.0,1,-19.15
 29/12/2018 19:30:00,32.87,33.0,1,-19.15
 29/12/2018 19:45:00,32.87,33.0,1,-19.15
 29/12/2018 20:00:00,32.87,33.0,1,-19.15
 29/12/2018 20:15:00,32.87,33.0,1,-19.15
 29/12/2018 20:30:00,32.87,33.0,1,-19.15
 29/12/2018 20:45:00,32.87,33.0,1,-19.15
 29/12/2018 21:00:00,32.87,33.0,1,-19.15
 29/12/2018 21:15:00,32.87,33.0,1,-19.15
 29/12/2018 21:30:00,32.87,33.0,1,-19.15
 29/12/2018 21:45:00,32.87,33.0,1,-19.15
 29/12/2018 22:00:00,32.87,33.0,1,-19.15
 29/12/2018 22:15:00,32.87,33.0,1,-19.15
 29/12/2018 22:30:00,32.87,33.0,1,-19.15
 29/12/2018 22:45:00,32.87,33.0,1,-19.15
 29/12/2018 23:00:00,32.87,33.0,1,-19.15
 29/12/2018 23:15:00,32.87,33.0,1,-19.15
 29/12/2018 23:30:00,32.87,33.0,1,-19.15
 29/12/2018 23:45:00,32.87,33.0,1,-19.15
 30/12/2018 00:00:00,32.87,33.0,1,-19.15
 30/12/2018 00:15:00,32.87,33.0,1,-19.15
 30/12/2018 00:30:00,32.87,33.0,1,-19.15
 30/12/2018 00:45:00,32.87,33.0,1,-19.15
 30/12/2018 01:00:00,32.87,33.0,1,-19.15
 30/12/2018 01:15:00,32.87,33.0,1,-19.15
 30/12/2018 01:30:00,32.87,33.0,1,-19.15
 30/12/2018 01:45:00,32.87,33.0,1,-19.15
 30/12/2018 02:00:00,32.87,33.0,1,-19.15
 30/12/2018 02:15:00,32.87,33.0,1,-19.15
 30/12/2018 02:30:00,32.87,33.0,1,-19.15
 30/12/2018 02:45:00,32.87,33.0,1,-19.15
 30/12/2018 03:00:00,32.87,33.0,1,-19.15
 30/12/2018 03:15:00,32.87,33.0,1,-19.15
 30/12/2018 03:30:00,32.87,33.0,1,-19.15
 30/12/2018 03:45:00,32.87,33.0,1,-19.15
 30/12/2018 04:00:00,32.87,33.0,1,-19.15
 30/12/2018 04:15:00,32.87,33.0,1,-19.15
 30/12/2018 04:30:00,32.87,33.0,1,-19.15
 30/12/2018 04:45:00,32.87,33.0,1,-19.15
 30/12/2018 05:00:00,32.87,33.0,1,-19.15
 30/12/2018 05:15:00,32.87,33.0,1,-19.15
 30/12/2018 05:30:00,32.87,33.0,1,-19.15
 30/12/2018 05:45:00,32.87,33.0,1,-19.15
 30/12/2018 06:00:00,32.87,33.0,1,-19.15
 30/12/2018 06:15:00,32.87,33.0,1,-19.15
 30/12/2018 06:30:00,32.87,33.0,1,-19.15
 30/12/2018 06:45:00,32.87,33.0,1,-19.15
 30/12/2018 07:00:00,32.87,33.0,1,-19.15
 30/12/2018 07:15:00,32.87,33.0,1,-19.15
 30/12/2018 07:30:00,32.87,33.0,1,-19.15
 30/12/2018 07:45:00,32.87,33.0,1,-19.15
 30/12/2018 08:00:00,32.87,33.0,1,-19.15
 30/12/2018 08:15:00,32.87,33.0,1,-19.15
 30/12/2018 08:30:00,32.87,33.0,1,-19.15
 30/12/2018 08:45:00,32.87,33.0,1,-19.15
 30/12/2018 09:00:00,32.87,33.0,1,-19.15
 30/12/2018 09:15:00,32.87,33.0,1,-19.15
 30/12/2018 09:30:00,32.87,33.0,1,-19.15
 30/12/2018 09:45:00,32.87,33.0,1,-19.15
 30/12/2018 10:00:00,32.87,33.0,1,-19.15
 30/12/2018 10:15:00,32.87,33.0,1,-19.15
 30/12/2018 10:30:00,32.87,33.0,1,-19.15
 30/12/2018 10:45:00,32.87,33.0,1,-19.15
 30/12/2018 11:00:00,32.87,33.0,1,-19.15
 30/12/2018 11:15:00,32.87,33.0,1,-19.15
 30/12/2018 11:30:00,32.87,33.0,1,-19.15
 30/12/2018 11:45:00,32.87,33.0,1,-19.15
 30/12/2018 12:00:00,32.87,33.0,1,-19.15
 30/12/2018 12:15:00,32.87,33.0,1,-19.15
 30/12/2018 12:30:00,32.87,33.0,1,-19.15
 30/12/2018 12:45:00,32.87,33.0,1,-19.15
 30/12/2018 13:00:00,32.87,33.0,1,-19.15
 30/12/2018 13:15:00,32.87,33.0,1,-19.15
 30/12/2018 13:30:00,32.87,33.0,1,-19.15
 30/12/2018 13:45:00,32.87,33.0,1,-19.15
 30/12/2018 14:00:00,32.87,33.0,1,-19.15
 30/12/2018 14:15:00,32.87,33.0,1,-19.15
 30/12/2018 14:30:00,32.87,33.0,1,-19.15
 30/12/2018 14:45:00,32.87,33.0,1,-19.15
 30/12/2018 15:00:00,32.87,33.0,1,-19.15
 30/12/2018 15:15:00,32.87,33.0,1,-19.15
 30/12/2018 15:30:00,32.87,33.0,1,-19.15
