DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 30/12/2018 15:45:00,32.87,33.0,1,-19.15
 30/12/2018 16:00:00,32.87,33.0,1,-19.15
 30/12/2018 16:15:00,32.87,33.0,1,-19.15
 30/12/2018 16:30:00,32.87,33.0,1,-19.15
 30/12/2018 16:45:00,32.87,33.0,1,-19.15
 30/12/2018 17:00:00,32.87,33.0,1,-19.15
 30/12/2018 17:15:00,32.87,33.0,1,-19.15
 30/12/2018 17:30:00,32.87,33.0,1,-19.15
 30/12/2018 17:45:00,32.87,33.0,1,-19.15
 30/12/2018 18:00:00,32.87,33.0,1,-19.15
 30/12/2018 18:15:00,32.87,33.0,1,-19.15
 30/12/2018 18:30:00,32.87,33.0,1,-19.15
 30/12/2018 18:45:00,32.87,33.0,1,-19.15
 30/12/2018 19:00:00,32.87,33.0,1,-19.15
 30/12/2018 19:15:00,32.87,33.0,1,-19.15
 30/12/2018 19:30:00,32.87,33.0,1,-19.15
 30/12/2018 19:45:00,32.87,33.0,1,-19.15
 30/12/2018 20:00:00,32.87,33.0,1,-19.15
 30/12/2018 20:15:00,32.87,33.0,1,-19.15
 30/12/2018 20:30:00,32.87,33.0,1,-19.15
 30/12/2018 20:45:00,32.87,33.0,1,-19.15
 30/12/2018 21:00:00,32.87,33.0,1,-19.15
 30/12/2018 21:15:00,32.87,33.0,1,-19.15
 30/12/2018 21:30:00,32.87,33.0,1,-19.15
 30/12/2018 21:45:00,32.87,33.0,1,-19.15
 30/12/2018 22:00:00,32.87,33.0,1,-19.15
 30/12/2018 22:15:00,32.87,33.0,1,-19.15
 30/12/2018 22:30:00,32.87,33.0,1,-19.15
 30/12/2018 22:45:00,32.87,33.0,1,-19.15
 30/12/2018 23:00:00,32.87,33.0,1,-19.15
 30/12/2018 23:15:00,32.87,33.0,1,-19.15
 30/12/2018 23:30:00,32.87,33.0,1,-19.15
 30/12/2018 23:45:00,32.87,33.0,1,-19.15
 31/12/2018 00:00:00,32.87,33.0,1,-19.15
 31/12/2018 00:00:00,32.87,33.0,1,-19.15
 31/12/2018 00:15:00,32.87,33.0,1,-19.15
 31/12/2018 00:30:00,32.87,33.0,1,-19.15
 31/12/2018 00:45:00,32.87,33.0,1,-19.15
 31/12/2018 01:00:00,32.87,33.0,1,-19.15
 31/12/2018 01:15:00,32.87,33.0,1,-19.15
 31/12/2018 01:30:00,32.87,33.0,1,-19.15
 31/12/2018 01:45:00,32.87,33.0,1,-19.15
 31/12/2018 02:00:00,32.87,33.0,1,-19.15
 31/12/2018 02:15:00,32.87,33.0,1,-19.15
 31/12/2018 02:30:00,32.87,33.0,1,-19.15
 31/12/2018 02:45:00,32.87,33.0,1,-19.15
 31/12/2018 03:00:00,32.87,33.0,1,-19.15
 31/12/2018 03:15:00,32.87,33.0,1,-19.15
 31/12/2018 03:30:00,32.87,33.0,1,-19.15
 31/12/2018 03:45:00,32.87,33.0,1,-19.15
 31/12/2018 04:00:00,32.87,33.0,1,-19.15
 31/12/2018 04:15:00,32.87,33.0,1,-19.15
 31/12/2018 04:30:00,32.87,33.0,1,-19.15
 31/12/2018 04:45:00,32.87,33.0,1,-19.15
 31/12/2018 05:00:00,32.87,33.0,1,-19.15
 31/12/2018 05:15:00,32.87,33.0,1,-19.15
 31/12/2018 05:30:00,32.87,33.0,1,-19.15
 31/12/2018 05:45:00,32.87,33.0,1,-19.15
 31/12/2018 06:00:00,32.87,33.0,1,-19.15
 31/12/2018 06:15:00,32.87,33.0,1,-19.15
 31/12/2018 06:30:00,32.87,33.0,1,-19.15
 31/12/2018 06:45:00,32.87,33.0,1,-19.15
 31/12/2018 07:00:00,32.87,33.0,1,-19.15
 31/12/2018 07:15:00,32.87,33.0,1,-19.15
 31/12/2018 07:30:00,32.87,33.0,1,-19.15
 31/12/2018 07:45:00,32.87,33.0,1,-19.15
 31/12/2018 08:00:00,32.87,33.0,1,-19.15
 31/12/2018 08:15:00,32.87,33.0,1,-19.15
 31/12/2018 08:30:00,32.87,33.0,1,-19.15
 31/12/2018 08:45:00,32.87,33.0,1,-19.15
 31/12/2018 09:00:00,32.87,33.0,1,-19.15
 31/12/2018 09:15:00,32.87,33.0,1,-19.15
 31/12/2018 09:30:00,32.87,33.0,1,-19.15
 31/12/2018 09:45:00,32.87,33.0,1,-19.15
 31/12/2018 10:00:00,32.87,33.0,1,-19.15
 31/12/2018 10:15:00,32.87,33.0,1,-19.15
 31/12/2018 10:30:00,32.87,33.0,1,-19.15
 31/12/2018 10:45:00,32.87,33.0,1,-19.15
 31/12/2018 11:00:00,32.87,33.0,1,-19.15
 31/12/2018 11:15:00,32.87,33.0,1,-19.15
 31/12/2018 11:30:00,32.87,33.0,1,-19.15
 31/12/2018 11:45:00,32.87,33.0,1,-19.15
 31/12/2018 12:00:00,32.87,33.0,1,-19.15
 31/12/2018 12:15:00,32.87,33.0,1,-19.15
 31/12/2018 12:30:00,32.87,33.0,1,-19.15
 31/12/2018 12:45:00,32.87,33.0,1,-19.15
 31/12/2018 13:00:00,32.87,33.0,1,-19.15
 31/12/2018 13:15:00,32.87,33.0,1,-19.15
 31/12/2018 13:30:00,32.87,33.0,1,-19.15
 31/12/2018 13:45:00,32.87,33.0,1,-19.15
 31/12/2018 14:00:00,32.87,33.0,1,-19.15
 31/12/2018 14:15:00,32.87,33.0,1,-19.15
 31/12/2018 14:30:00,32.87,33.0,1,-19.15
 31/12/2018 14:45:00,32.87,33.0,1,-19.15
 31/12/2018 15:00:00,32.87,33.0,1,-19.15
 31/12/2018 15:15:00,32.87,33.0,1,-19.15
 31/12/2018 15:30:00,32.87,33.0,1,-19.15
 31/12/2018 15:45:00,32.87,33.0,1,-19.15
 31/12/2018 16:00:00,32.87,33.0,1,-19.15
 31/12/2018 16:15:00,32.87,33.0,1,-19.15
 31/12/2018 16:30:00,32.87,33.0,1,-19.15
 31/12/2018 16:45:00,32.87,33.0,1,-19.15
 31/12/2018 17:00:00,32.87,33.0,1,-19.15
 31/12/2018 17:15:00,32.87,33.0,1,-19.15
 31/12/2018 17:30:00,32.87,33.0,1,-19.15
 31/12/2018 17:45:00,32.87,33.0,1,-19.15
 31/12/2018 18:00:00,32.87,33.0,1,-19.15
 31/12/2018 18:15:00,32.87,33.0,1,-19.15
 31/12/2018 18:30:00,32.87,33.0,1,-19.15
 31/12/2018 18:45:00,32.87,33.0,1,-19.15
 31/12/2018 19:00:00,32.87,33.0,1,-19.15
 31/12/2018 19:15:00,32.87,33.0,1,-19.15
 31/12/2018 19:30:00,32.87,33.0,1,-19.15
 31/12/2018 19:45:00,32.87,33.0,1,-19.15
 31/12/2018 20:00:00,32.87,33.0,1,-19.15
 31/12/2018 20:15:00,32.87,33.0,1,-19.15
 31/12/2018 20:30:00,32.87,33.0,1,-19.15
 31/12/2018 20:45:00,32.87,33.0,1,-19.15
 31/12/2018 21:00:00,32.87,33.0,1,-19.15
 31/12/2018 21:15:00,32.87,33.0,1,-19.15
 31/12/2018 21:30:00,32.87,33.0,1,-19.15
 31/12/2018 21:45:00,32.87,33.0,1,-19.15
 31/12/2018 22:00:00,32.87,33.0,1,-19.15
 31/12/2018 22:15:00,32.87,33.0,1,-19.15
 31/12/2018 22:30:00,32.87,33.0,1,-19.15
 31/12/2018 22:45:00,32.87,33.0,1,-19.15
 31/12/2018 23:00:00,32.87,33.0,1,-19.15
 31/12/2018 23:15:00,32.87,33.0,1,-19.15
 31/12/2018 23:30:00,32.87,33.0,1,-19.15
 31/12/2018 23:45:00,32.87,33.0,1,-19.15
 01/01/2019 00:00:00,32.87,33.0,1,-19.15
 01/01/2019 00:15:00,32.87,33.0,1,-19.15
 01/01/2019 00:30:00,32.87,33.0,1,-19.15
 01/01/2019 00:45:00,32.87,33.0,1,-19.15
 01/01/2019 01:00:00,32.87,33.0,1,-19.15
 01/01/2019 01:15:00,32.87,33.0,1,-19.15
 01/01/2019 01:30:00,32.87,33.0,1,-19.15
 01/01/2019 01:45:00,32.87,33.0,1,-19.15
 01/01/2019 02:00:00,32.87,33.0,1,-19.15
 01/01/2019 02:15:00,32.87,33.0,1,-19.15
 01/01/2019 02:30:00,32.87,33.0,1,-19.15
 01/01/2019 02:45:00,32.87,33.0,1,-19.15
 01/01/2019 03:00:00,32.87,33.0,1,-19.15
 01/01/2019 03:15:00,32.87,33.0,1,-19.15
 01/01/2019 03:30:00,32.87,33.0,1,-19.15
 01/01/2019 03:45:00,32.87,33.0,1,-19.15
 01/01/2019 04:00:00,32.87,33.0,1,-19.15
 01/01/2019 04:15:00,32.87,33.0,1,-19.15
 01/01/2019 04:30:00,32.87,33.0,1,-19.15
 01/01/2019 04:45:00,32.87,33.0,1,-19.15
 01/01/2019 05:00:00,32.87,33.0,1,-19.15
 01/01/2019 05:15:00,32.87,33.0,1,-19.15
 01/01/2019 05:30:00,32.87,33.0,1,-19.15
 01/01/2019 05:45:00,32.87,33.0,1,-19.15
 01/01/2019 06:00:00,32.87,33.0,1,-19.15
 01/01/2019 06:15:00,32.87,33.0,1,-19.15
 01/01/2019 06:30:00,32.87,33.0,1,-19.15
 01/01/2019 06:45:00,32.87,33.0,1,-19.15
 01/01/2019 07:00:00,32.87,33.0,1,-19.15
 01/01/2019 07:15:00,32.87,33.0,1,-19.15
 01/01/2019 07:30:00,32.87,33.0,1,-19.15
 01/01/2019 07:45:00,32.87,33.0,1,-19.15
 01/01/2019 08:00:00,32.87,33.0,1,-19.15
 01/01/2019 08:15:00,32.87,33.0,1,-19.15
 01/01/2019 08:30:00,32.87,33.0,1,-19.15
 01/01/2019 08:45:00,32.87,33.0,1,-19.15
 01/01/2019 09:00:00,32.87,33.0,1,-19.15
 01/01/2019 09:15:00,32.87,33.0,1,-19.15
 01/01/2019 09:30:00,32.87,33.0,1,-19.15
 01/01/2019 09:45:00,32.87,33.0,1,-19.15
 01/01/2019 10:00:00,32.87,33.0,1,-19.15
 01/01/2019 10:15:00,32.87,33.0,1,-19.15
 01/01/2019 10:30:00,32.87,33.0,1,-19.15
 01/01/2019 10:45:00,32.87,33.0,1,-19.15
 01/01/2019 11:00:00,32.87,33.0,1,-19.15
 01/01/2019 11:15:00,32.87,33.0,1,-19.15
 01/01/2019 11:30:00,32.87,33.0,1,-19.15
 01/01/2019 11:45:00,32.87,33.0,1,-19.15
 01/01/2019 12:00:00,32.87,33.0,1,-19.15
 01/01/2019 12:15:00,32.87,33.0,1,-19.15
 01/01/2019 12:30:00,32.87,33.0,1,-19.15
 01/01/2019 12:45:00,32.87,33.0,1,-19.15
 01/01/2019 13:00:00,32.87,33.0,1,-19.15
 01/01/2019 13:15:00,32.87,33.0,1,-19.15
 01/01/2019 13:30:00,32.87,33.0,1,-19.15
 01/01/2019 13:45:00,32.87,33.0,1,-19.15
 01/01/2019 14:00:00,32.87,33.0,1,-19.15
 01/01/2019 14:15:00,32.87,33.0,1,-19.15
 01/01/2019 14:30:00,32.87,33.0,1,-19.15
 01/01/2019 14:45:00,32.87,33.0,1,-19.15
 01/01/2019 15:00:00,32.87,33.0,1,-19.15
 01/01/2019 15:15:00,32.87,33.0,1,-19.15
 01/01/2019 15:30:00,32.87,33.0,1,-19.15
 01/01/2019 15:45:00,32.87,33.0,1,-19.15
 01/01/2019 16:00:00,32.87,33.0,1,-19.15
 01/01/2019 16:15:00,32.87,33.0,1,-19.15
 01/01/2019 16:30:00,32.87,33.0,1,-19.15
 01/01/2019 16:45:00,32.87,33.0,1,-19.15
 01/01/2019 17:00:00,32.87,33.0,1,-19.15
 01/01/2019 17:15:00,32.87,33.0,1,-19.15
 01/01/2019 17:30:00,32.87,33.0,1,-19.15
 01/01/2019 17:45:00,32.87,33.0,1,-19.15
 01/01/2019 18:00:00,32.87,33.0,1,-19.15
 01/01/2019 18:15:00,32.87,33.0,1,-19.15
 01/01/2019 18:30:00,32.87,33.0,1,-19.15
 01/01/2019 18:45:00,32.87,33.0,1,-19.15
 01/01/2019 19:00:00,32.87,33.0,1,-19.15
 01/01/2019 19:15:00,32.87,33.0,1,-19.15
 01/01/2019 19:30:00,32.87,33.0,1,-19.15
 01/01/2019 19:45:00,32.87,33.0,1,-19.15
 01/01/2019 20:00:00,32.87,33.0,1,-19.15
 01/01/2019 20:15:00,32.87,33.0,1,-19.15
 01/01/2019 20:30:00,32.87,33.0,1,-19.15
 01/01/2019 20:45:00,32.87,33.0,1,-19.15
 01/01/2019 21:00:00,32.87,33.0,1,-19.15
 01/01/2019 21:15:00,32.87,33.0,1,-19.15
 01/01/2019 21:30:00,32.87,33.0,1,-19.15
 01/01/2019 21:45:00,32.87,33.0,1,-19.15
 01/01/2019 22:00:00,32.87,33.0,1,-19.15
 01/01/2019 22:15:00,32.87,33.0,1,-19.15
 01/01/2019 22:30:00,32.87,33.0,1,-19.15
 01/01/2019 22:45:00,32.87,33.0,1,-19.15
 01/01/2019 23:00:00,32.87,33.0,1,-19.15
 01/01/2019 23:15:00,32.87,33.0,1,-19.15
 01/01/2019 23:30:00,32.87,33.0,1,-19.15
 01/01/2019 23:45:00,32.87,33.0,1,-19.15
 02/01/2019 00:00:00,32.87,33.0,1,-19.15
 02/01/2019 00:15:00,32.87,33.0,1,-19.15
 02/01/2019 00:30:00,32.87,33.0,1,-19.15
 02/01/2019 00:45:00,32.87,33.0,1,-19.15
 02/01/2019 01:00:00,32.87,33.0,1,-19.15
 02/01/2019 01:15:00,32.87,33.0,1,-19.15
 02/01/2019 01:30:00,32.87,33.0,1,-19.15
 02/01/2019 01:45:00,32.87,33.0,1,-19.15
 02/01/2019 02:00:00,32.87,33.0,1,-19.15
 02/01/2019 02:15:00,32.87,33.0,1,-19.15
 02/01/2019 02:30:00,32.87,33.0,1,-19.15
 02/01/2019 02:45:00,32.87,33.0,1,-19.15
 02/01/2019 03:00:00,32.87,33.0,1,-19.15
 02/01/2019 03:15:00,32.87,33.0,1,-19.15
 02/01/2019 03:30:00,32.87,33.0,1,-19.15
 02/01/2019 03:45:00,32.87,33.0,1,-19.15
 02/01/2019 04:00:00,32.87,33.0,1,-19.15
 02/01/2019 04:15:00,32.87,33.0,1,-19.15
 02/01/2019 04:30:00,32.87,33.0,1,-19.15
 02/01/2019 04:45:00,32.87,33.0,1,-19.15
 02/01/2019 05:00:00,32.87,33.0,1,-19.15
 02/01/2019 05:15:00,32.87,33.0,1,-19.15
 02/01/2019 05:30:00,32.87,33.0,1,-19.15
 02/01/2019 05:45:00,32.87,33.0,1,-19.15
 02/01/2019 06:00:00,32.87,33.0,1,-19.15
 02/01/2019 06:15:00,32.87,33.0,1,-19.15
 02/01/2019 06:30:00,32.87,33.0,1,-19.15
 02/01/2019 06:45:00,32.87,33.0,1,-19.15
 02/01/2019 07:00:00,32.87,33.0,1,-19.15
 02/01/2019 07:15:00,32.87,33.0,1,-19.15
 02/01/2019 07:30:00,32.87,33.0,1,-19.15
 02/01/2019 07:45:00,32.87,33.0,1,-19.15
 02/01/2019 08:00:00,32.87,33.0,1,-19.15
 02/01/2019 08:15:00,32.87,33.0,1,-19.15
 02/01/2019 08:30:00,32.87,33.0,1,-19.15
 02/01/2019 08:45:00,32.87,33.0,1,-19.15
 02/01/2019 09:00:00,32.87,33.0,1,-19.15
 02/01/2019 09:15:00,32.87,33.0,1,-19.15
 02/01/2019 09:30:00,32.87,33.0,1,-19.15
 02/01/2019 09:45:00,32.87,33.0,1,-19.15
 02/01/2019 10:00:00,32.87,33.0,1,-19.15
 02/01/2019 10:15:00,32.87,33.0,1,-19.15
 02/01/2019 10:30:00,32.87,33.0,1,-19.15
 02/01/2019 10:45:00,32.87,33.0,1,-19.15
 02/01/2019 11:00:00,32.87,33.0,1,-19.15
 02/01/2019 11:15:00,32.87,33.0,1,-19.15
 02/01/2019 11:30:00,32.87,33.0,1,-19.15
 02/01/2019 11:45:00,32.87,33.0,1,-19.15
 02/01/2019 12:00:00,32.87,33.0,1,-19.15
 02/01/2019 12:15:00,32.87,33.0,1,-19.15
 02/01/2019 12:30:00,32.87,33.0,1,-19.15
 02/01/2019 12:45:00,32.87,33.0,1,-19.15
 02/01/2019 13:00:00,32.87,33.0,1,-19.15
 02/01/2019 13:15:00,32.87,33.0,1,-19.15
 02/01/2019 13:30:00,32.87,33.0,1,-19.15
 02/01/2019 13:45:00,32.87,33.0,1,-19.15
 02/01/2019 14:00:00,32.87,33.0,1,-19.15
 02/01/2019 14:15:00,32.87,33.0,1,-19.15
 02/01/2019 14:30:00,32.87,33.0,1,-19.15
 02/01/2019 14:45:00,32.87,33.0,1,-19.15
 02/01/2019 15:00:00,32.87,33.0,1,-19.15
 02/01/2019 15:15:00,32.87,33.0,1,-19.15
 02/01/2019 15:30:00,32.87,33.0,1,-19.15
 02/01/2019 15:45:00,32.87,33.0,1,-19.15
 02/01/2019 16:00:00,32.87,33.0,1,-19.15
 02/01/2019 16:15:00,32.87,33.0,1,-19.15
 02/01/2019 16:30:00,32.87,33.0,1,-19.15
 02/01/2019 16:45:00,32.87,33.0,1,-19.15
 02/01/2019 17:00:00,32.87,33.0,1,-19.15
 02/01/2019 17:15:00,32.87,33.0,1,-19.15
 02/01/2019 17:30:00,32.87,33.0,1,-19.15
 02/01/2019 17:45:00,32.87,33.0,1,-19.15
 02/01/2019 18:00:00,32.87,33.0,1,-19.15
 02/01/2019 18:15:00,32.87,33.0,1,-19.15
 02/01/2019 18:30:00,32.87,33.0,1,-19.15
 02/01/2019 18:45:00,32.87,33.0,1,-19.15
 02/01/2019 19:00:00,32.87,33.0,1,-19.15
 02/01/2019 19:15:00,32.87,33.0,1,-19.15
 02/01/2019 19:30:00,32.87,33.0,1,-19.15
 02/01/2019 19:45:00,32.87,33.0,1,-19.15
 02/01/2019 20:00:00,32.87,33.0,1,-19.15
 02/01/2019 20:15:00,32.87,33.0,1,-19.15
 02/01/2019 20:30:00,32.87,33.0,1,-19.15
 02/01/2019 20:45:00,32.87,33.0,1,-19.15
 02/01/2019 21:00:00,32.87,33.0,1,-19.15
 02/01/2019 21:15:00,32.87,33.0,1,-19.15
 02/01/2019 21:30:00,32.87,33.0,1,-19.15
 02/01/2019 21:45:00,32.87,33.0,1,-19.15
 02/01/2019 22:00:00,32.87,33.0,1,-19.15
 02/01/2019 22:15:00,32.87,33.0,1,-19.15
 02/01/2019 22:30:00,32.87,33.0,1,-19.15
 02/01/2019 22:45:00,32.87,33.0,1,-19.15
 02/01/2019 23:00:00,32.87,33.0,1,-19.15
 02/01/2019 23:15:00,32.87,33.0,1,-19.15
 02/01/2019 23:30:00,32.87,33.0,1,-19.15
 02/01/2019 23:45:00,32.87,33.0,1,-19.15
 03/01/2019 00:00:00,32.87,33.0,1,-19.15
 03/01/2019 00:15:00,32.87,33.0,1,-19.15
 03/01/2019 00:30:00,32.87,33.0,1,-19.15
 03/01/2019 00:45:00,32.87,33.0,1,-19.15
 03/01/2019 01:00:00,32.87,33.0,1,-19.15
 03/01/2019 01:15:00,32.87,33.0,1,-19.15
 03/01/2019 01:30:00,32.87,33.0,1,-19.15
 03/01/2019 01:45:00,32.87,33.0,1,-19.15
 03/01/2019 02:00:00,32.87,33.0,1,-19.15
 03/01/2019 02:15:00,32.87,33.0,1,-19.15
 03/01/2019 02:30:00,32.87,33.0,1,-19.15
 03/01/2019 02:45:00,32.87,33.0,1,-19.15
 03/01/2019 03:00:00,32.87,33.0,1,-19.15
 03/01/2019 03:15:00,32.87,33.0,1,-19.15
 03/01/2019 03:30:00,32.87,33.0,1,-19.15
 03/01/2019 03:45:00,32.87,33.0,1,-19.15
 03/01/2019 04:00:00,32.87,33.0,1,-19.15
 03/01/2019 04:15:00,32.87,33.0,1,-19.15
 03/01/2019 04:30:00,32.87,33.0,1,-19.15
 03/01/2019 04:45:00,32.87,33.0,1,-19.15
 03/01/2019 05:00:00,32.87,33.0,1,-19.15
 03/01/2019 05:15:00,32.87,33.0,1,-19.15
 03/01/2019 05:30:00,32.87,33.0,1,-19.15
 03/01/2019 05:45:00,32.87,33.0,1,-19.15
 03/01/2019 06:00:00,32.87,33.0,1,-19.15
 03/01/2019 06:15:00,32.87,33.0,1,-19.15
 03/01/2019 06:30:00,32.87,33.0,1,-19.15
 03/01/2019 06:45:00,32.87,33.0,1,-19.15
 03/01/2019 07:00:00,32.87,33.0,1,-19.15
 03/01/2019 07:15:00,32.87,33.0,1,-19.15
 03/01/2019 07:30:00,32.87,33.0,1,-19.15
 03/01/2019 07:45:00,32.87,33.0,1,-19.15
 03/01/2019 08:00:00,32.87,33.0,1,-19.15
 03/01/2019 08:15:00,32.87,33.0,1,-19.15
 03/01/2019 08:30:00,32.87,33.0,1,-19.15
 03/01/2019 08:45:00,32.87,33.0,1,-19.15
 03/01/2019 09:00:00,32.87,33.0,1,-19.15
 03/01/2019 09:15:00,32.87,33.0,1,-19.15
 03/01/2019 09:30:00,32.87,33.0,1,-19.15
 03/01/2019 09:45:00,32.87,33.0,1,-19.15
 03/01/2019 10:00:00,32.87,33.0,1,-19.15
 03/01/2019 10:15:00,32.87,33.0,1,-19.15
 03/01/2019 10:30:00,32.87,33.0,1,-19.15
 03/01/2019 10:45:00,32.87,33.0,1,-19.15
 03/01/2019 11:00:00,32.87,33.0,1,-19.15
 03/01/2019 11:15:00,32.87,33.0,1,-19.15
 03/01/2019 11:30:00,32.87,33.0,1,-19.15
 03/01/2019 11:45:00,32.87,33.0,1,-19.15
 03/01/2019 12:00:00,32.87,33.0,1,-19.15
 03/01/2019 12:15:00,32.92,33.0,1,-27.44
 03/01/2019 12:30:00,33.04,33.0,1,-24.9
 03/01/2019 12:45:00,33.14,33.0,1,-19.94
 03/01/2019 13:00:00,32.91,33.0,1,-20.29
 03/01/2019 13:15:00,32.79,33.0,1,-28.18
 03/01/2019 13:30:00,32.81,33.0,1,-28.63
 03/01/2019 13:45:00,32.66,33.0,1,-28.63
 03/01/2019 14:00:00,32.65,33.0,1,-27.48
 03/01/2019 14:15:00,32.67,33.0,1,-27.3
 03/01/2019 14:30:00,32.64,33.0,1,-27.3
 03/01/2019 14:45:00,32.65,33.0,1,-27.3
 03/01/2019 15:00:00,32.77,33.0,1,-27.3
 03/01/2019 15:15:00,32.76,33.0,1,-27.3
 03/01/2019 15:30:00,32.7,33.0,1,-27.3
 03/01/2019 15:45:00,32.7,33.0,1,-27.82
 03/01/2019 16:00:00,32.7,33.0,1,-27.96
 03/01/2019 16:15:00,32.7,33.0,1,-28.53
 03/01/2019 16:30:00,32.73,33.0,1,-28.8
 03/01/2019 16:45:00,32.91,33.0,1,-22.79
 03/01/2019 17:00:00,32.81,33.0,1,-22.97
 03/01/2019 17:15:00,32.81,33.0,1,-24.63
 03/01/2019 17:30:00,32.73,33.0,1,-24.63
 03/01/2019 17:45:00,32.73,33.0,1,-24.63
 03/01/2019 18:00:00,32.76,33.0,1,-24.63
 03/01/2019 18:15:00,32.76,33.0,1,-24.63
 03/01/2019 18:30:00,32.76,33.0,1,-24.57
 03/01/2019 18:45:00,32.76,33.0,1,-23.95
 03/01/2019 19:00:00,32.76,33.0,1,-23.38
 03/01/2019 19:15:00,32.69,33.0,1,-26.99
 03/01/2019 19:30:00,32.64,33.0,1,-30.41
 03/01/2019 19:45:00,32.72,33.0,1,-30.41
 03/01/2019 20:00:00,32.82,33.0,1,-30.02
 03/01/2019 20:15:00,32.81,33.0,1,-28.61
 03/01/2019 20:30:00,32.89,33.0,1,-28.61
 03/01/2019 20:45:00,32.93,33.0,1,-28.1
 03/01/2019 21:00:00,32.98,33.0,1,-27.69
 03/01/2019 21:15:00,33.05,33.0,1,-26.26
 03/01/2019 21:30:00,33.05,33.0,1,-25.05
 03/01/2019 21:45:00,33.05,33.0,1,-24.01
 03/01/2019 22:00:00,33.05,33.0,1,-23.61
 03/01/2019 22:15:00,33.14,33.0,1,-22.63
 03/01/2019 22:30:00,33.27,33.0,1,-22.32
 03/01/2019 22:45:00,33.28,33.0,1,-20.73
 03/01/2019 23:00:00,33.26,33.0,1,-20.19
 03/01/2019 23:15:00,33.11,33.0,1,-19.97
 03/01/2019 23:30:00,33.23,33.0,1,-19.97
 03/01/2019 23:45:00,33.26,33.0,1,-19.97
 04/01/2019 00:00:00,33.22,33.0,1,-19.97
 04/01/2019 00:15:00,33.12,33.0,1,-21.19
 04/01/2019 00:30:00,33.06,33.0,1,-21.44
 04/01/2019 00:45:00,32.87,33.0,1,-21.85
 04/01/2019 01:00:00,32.9,33.0,1,-22.11
 04/01/2019 01:15:00,32.89,33.0,1,-22.11
 04/01/2019 01:30:00,32.99,33.0,1,-22.11
 04/01/2019 01:45:00,33.06,33.0,1,-22.11
 04/01/2019 02:00:00,33.11,33.0,1,-20.79
 04/01/2019 02:15:00,33.11,33.0,1,-20.76
 04/01/2019 02:30:00,33.11,33.0,1,-20.76
 04/01/2019 02:45:00,33.11,33.0,1,-20.76
 04/01/2019 03:00:00,33.15,33.0,1,-20.76
 04/01/2019 03:15:00,33.22,33.0,1,-20.56
 04/01/2019 03:30:00,33.23,33.0,1,-19.56
 04/01/2019 03:45:00,33.31,33.0,1,-19.56
 04/01/2019 04:00:00,33.18,33.0,1,-18.25
 04/01/2019 04:15:00,33.22,33.0,1,-18.23
 04/01/2019 04:30:00,33.22,33.0,1,-18.23
 04/01/2019 04:45:00,33.22,33.0,1,-18.08
 04/01/2019 05:00:00,33.22,33.0,1,-16.99
 04/01/2019 05:15:00,33.15,33.0,1,-16.99
 04/01/2019 05:30:00,33.11,33.0,1,-16.99
 04/01/2019 05:45:00,33.08,33.0,1,-17.24
 04/01/2019 06:00:00,33.04,33.0,1,-18.25
 04/01/2019 06:15:00,32.91,33.0,1,-18.94
 04/01/2019 06:30:00,32.86,33.0,1,-19.63
 04/01/2019 06:45:00,32.87,33.0,1,-20.25
 04/01/2019 07:00:00,32.76,33.0,1,-21.26
 04/01/2019 07:15:00,32.72,33.0,1,-21.8
 04/01/2019 07:30:00,32.72,33.0,1,-22.32
 04/01/2019 07:45:00,32.99,33.0,1,-22.68
 04/01/2019 08:00:00,33.17,33.0,1,-23.57
 04/01/2019 08:15:00,33.08,33.0,1,-24.4
 04/01/2019 08:30:00,32.92,33.0,1,-24.94
 04/01/2019 08:45:00,32.9,33.0,1,-25.4
 04/01/2019 09:00:00,32.91,33.0,1,-25.96
 04/01/2019 09:15:00,32.81,33.0,1,-26.85
 04/01/2019 09:30:00,32.81,33.0,1,-27.3
 04/01/2019 09:45:00,32.81,33.0,1,-27.3
 04/01/2019 10:00:00,32.81,33.0,1,-26.6
 04/01/2019 10:15:00,32.88,33.0,1,-25.97
 04/01/2019 10:30:00,32.93,33.0,1,-25.97
 04/01/2019 10:45:00,32.93,33.0,1,-25.97
 04/01/2019 11:00:00,32.93,33.0,1,-25.97
 04/01/2019 11:15:00,32.93,33.0,1,-24.55
 04/01/2019 11:30:00,32.96,33.0,1,-24.27
 04/01/2019 11:45:00,33.05,33.0,1,-23.47
 04/01/2019 12:00:00,33.05,33.0,1,-23.47
 04/01/2019 12:15:00,33.05,33.0,1,-24.51
 04/01/2019 12:30:00,33.05,33.0,1,-24.87
 04/01/2019 12:45:00,33.05,33.0,1,-25.47
 04/01/2019 13:00:00,33.07,33.0,1,-25.47
 04/01/2019 13:15:00,33.17,33.0,1,-25.47
 04/01/2019 13:30:00,33.17,33.0,1,-25.47
 04/01/2019 13:45:00,33.17,33.0,1,-25.47
 04/01/2019 14:00:00,33.17,33.0,1,-25.9
 04/01/2019 14:15:00,33.17,33.0,1,-26.15
 04/01/2019 14:30:00,33.17,33.0,1,-26.15
 04/01/2019 14:45:00,33.17,33.0,1,-26.15
 04/01/2019 15:00:00,33.17,33.0,1,-26.15
 04/01/2019 15:15:00,33.17,33.0,1,-26.15
 04/01/2019 15:30:00,33.17,33.0,1,-26.15
 04/01/2019 15:45:00,33.17,33.0,1,-26.15
 04/01/2019 16:00:00,33.11,33.0,1,-26.2
 04/01/2019 16:15:00,33.1,33.0,1,-27.47
 04/01/2019 16:30:00,32.99,33.0,1,-27.72
 04/01/2019 16:45:00,32.96,33.0,1,-29.27
 04/01/2019 17:00:00,32.93,33.0,1,-25.89
 04/01/2019 17:15:00,32.99,33.0,1,-22.12
 04/01/2019 17:30:00,32.89,33.0,1,-22.12
 04/01/2019 17:45:00,32.87,33.0,1,-22.12
 04/01/2019 18:00:00,32.93,33.0,1,-22.59
 04/01/2019 18:15:00,32.9,33.0,1,-22.63
 04/01/2019 18:30:00,32.96,33.0,1,-22.63
 04/01/2019 18:45:00,32.99,33.0,1,-22.63
 04/01/2019 19:00:00,32.8,33.0,1,-29.15
 04/01/2019 19:15:00,32.76,33.0,1,-31.28
 04/01/2019 19:30:00,32.84,33.0,1,-30.34
 04/01/2019 19:45:00,32.93,33.0,1,-29.94
 04/01/2019 20:00:00,33.04,33.0,1,-29.94
 04/01/2019 20:15:00,33.17,33.0,1,-29.51
 04/01/2019 20:30:00,33.06,33.0,1,-28.01
 04/01/2019 20:45:00,32.87,33.0,1,-27.65
 04/01/2019 21:00:00,32.9,33.0,1,-27.27
 04/01/2019 21:15:00,32.9,33.0,1,-26.09
 04/01/2019 21:30:00,33.02,33.0,1,-25.09
 04/01/2019 21:45:00,33.11,33.0,1,-24.17
 04/01/2019 22:00:00,33.19,33.0,1,-23.47
 04/01/2019 22:15:00,33.22,33.0,1,-22.51
 04/01/2019 22:30:00,33.28,33.0,1,-21.85
 04/01/2019 22:45:00,33.04,33.0,1,-20.65
 04/01/2019 23:00:00,33.0,33.0,1,-19.88
 04/01/2019 23:15:00,33.11,33.0,1,-20.31
 04/01/2019 23:30:00,33.08,33.0,1,-19.57
 04/01/2019 23:45:00,33.22,33.0,1,-19.07
 05/01/2019 00:00:00,33.22,33.0,1,-19.1
 05/01/2019 00:15:00,33.11,33.0,1,-21.08
 05/01/2019 00:30:00,33.11,33.0,1,-21.11
 05/01/2019 00:45:00,33.11,33.0,1,-21.11
 05/01/2019 01:00:00,33.11,33.0,1,-21.11
 05/01/2019 01:15:00,33.11,33.0,1,-21.11
 05/01/2019 01:30:00,33.11,33.0,1,-21.11
 05/01/2019 01:45:00,33.11,33.0,1,-21.11
 05/01/2019 02:00:00,33.11,33.0,1,-21.11
 05/01/2019 02:15:00,33.11,33.0,1,-21.11
 05/01/2019 02:30:00,33.11,33.0,1,-21.11
 05/01/2019 02:45:00,33.11,33.0,1,-21.11
 05/01/2019 03:00:00,33.11,33.0,1,-21.11
 05/01/2019 03:15:00,33.11,33.0,1,-21.11
 05/01/2019 03:30:00,33.11,33.0,1,-21.11
 05/01/2019 03:45:00,33.11,33.0,1,-21.11
 05/01/2019 04:00:00,33.11,33.0,1,-21.11
 05/01/2019 04:15:00,33.11,33.0,1,-21.11
 05/01/2019 04:30:00,33.11,33.0,1,-21.11
 05/01/2019 04:45:00,33.11,33.0,1,-21.11
 05/01/2019 05:00:00,33.11,33.0,1,-21.11
 05/01/2019 05:15:00,33.11,33.0,1,-21.11
 05/01/2019 05:30:00,33.11,33.0,1,-21.11
 05/01/2019 05:45:00,33.11,33.0,1,-21.11
 05/01/2019 06:00:00,33.11,33.0,1,-21.11
 05/01/2019 06:15:00,33.11,33.0,1,-21.11
 05/01/2019 06:30:00,33.11,33.0,1,-21.11
 05/01/2019 06:45:00,33.11,33.0,1,-21.11
 05/01/2019 07:00:00,33.11,33.0,1,-21.11
 05/01/2019 07:15:00,33.11,33.0,1,-21.11
 05/01/2019 07:30:00,33.11,33.0,1,-21.11
 05/01/2019 07:45:00,33.11,33.0,1,-21.11
 05/01/2019 08:00:00,33.11,33.0,1,-21.11
 05/01/2019 08:15:00,33.11,33.0,1,-21.11
 05/01/2019 08:30:00,33.11,33.0,1,-21.11
 05/01/2019 08:45:00,33.11,33.0,1,-21.11
 05/01/2019 09:00:00,33.11,33.0,1,-21.11
 05/01/2019 09:15:00,33.11,33.0,1,-21.11
 05/01/2019 09:30:00,33.11,33.0,1,-21.11
 05/01/2019 09:45:00,33.11,33.0,1,-21.11
 05/01/2019 10:00:00,33.11,33.0,1,-19.17
 05/01/2019 10:15:00,33.11,33.0,1,-17.23
 05/01/2019 10:30:00,33.02,33.0,1,-17.23
 05/01/2019 10:45:00,32.99,33.0,1,-17.23
 05/01/2019 11:00:00,32.99,33.0,1,-17.23
 05/01/2019 11:15:00,32.99,33.0,1,-17.23
 05/01/2019 11:30:00,32.99,33.0,1,-17.23
 05/01/2019 11:45:00,32.99,33.0,1,-16.95
 05/01/2019 12:00:00,32.99,33.0,1,-16.01
 05/01/2019 12:15:00,32.99,33.0,1,-16.01
 05/01/2019 12:30:00,32.99,33.0,1,-16.01
 05/01/2019 12:45:00,33.1,33.0,1,-16.01
 05/01/2019 13:00:00,32.98,33.0,1,-22.0
 05/01/2019 13:15:00,32.87,33.0,1,-25.42
 05/01/2019 13:30:00,32.87,33.0,1,-25.42
 05/01/2019 13:45:00,32.87,33.0,1,-25.42
 05/01/2019 14:00:00,32.87,33.0,1,-25.42
 05/01/2019 14:15:00,32.87,33.0,1,-25.42
 05/01/2019 14:30:00,32.87,33.0,1,-25.42
 05/01/2019 14:45:00,32.87,33.0,1,-25.42
 05/01/2019 15:00:00,32.87,33.0,1,-25.42
 05/01/2019 15:15:00,32.87,33.0,1,-25.42
 05/01/2019 15:30:00,32.8,33.0,1,-25.42
 05/01/2019 15:45:00,32.83,33.0,1,-25.42
 05/01/2019 16:00:00,32.82,33.0,1,-25.93
 05/01/2019 16:15:00,32.71,33.0,1,-27.52
 05/01/2019 16:30:00,32.77,33.0,1,-28.8
 05/01/2019 16:45:00,32.81,33.0,1,-29.74
 05/01/2019 17:00:00,32.97,33.0,1,-30.73
 05/01/2019 17:15:00,33.26,33.0,1,-32.11
 05/01/2019 17:30:00,33.15,33.0,1,-32.3
 05/01/2019 17:45:00,33.11,33.0,1,-32.58
 05/01/2019 18:00:00,33.1,33.0,1,-32.99
 05/01/2019 18:15:00,33.19,33.0,1,-32.99
 05/01/2019 18:30:00,33.32,33.0,1,-32.99
 05/01/2019 18:45:00,33.34,33.0,1,-32.36
 05/01/2019 19:00:00,33.29,33.0,1,-31.74
 05/01/2019 19:15:00,33.05,33.0,1,-30.9
 05/01/2019 19:30:00,33.11,33.0,1,-30.16
 05/01/2019 19:45:00,33.11,33.0,1,-29.29
 05/01/2019 20:00:00,33.07,33.0,1,-29.0
 05/01/2019 20:15:00,33.13,33.0,1,-28.35
 05/01/2019 20:30:00,32.95,33.0,1,-27.4
 05/01/2019 20:45:00,32.83,33.0,1,-26.82
 05/01/2019 21:00:00,32.7,33.0,1,-25.47
 05/01/2019 21:15:00,32.79,33.0,1,-25.3
 05/01/2019 21:30:00,32.81,33.0,1,-24.0
 05/01/2019 21:45:00,32.78,33.0,1,-23.97
 05/01/2019 22:00:00,32.95,33.0,1,-22.76
 05/01/2019 22:15:00,33.09,33.0,1,-21.71
 05/01/2019 22:30:00,32.99,33.0,1,-21.22
 05/01/2019 22:45:00,33.09,33.0,1,-19.84
 05/01/2019 23:00:00,33.3,33.0,1,-19.69
 05/01/2019 23:15:00,33.11,33.0,1,-19.69
 05/01/2019 23:30:00,33.11,33.0,1,-19.69
 05/01/2019 23:45:00,33.02,33.0,1,-19.69
 06/01/2019 00:00:00,33.09,33.0,1,-19.69
 06/01/2019 00:15:00,32.87,33.0,1,-21.21
 06/01/2019 00:30:00,32.81,33.0,1,-22.6
 06/01/2019 00:45:00,32.81,33.0,1,-22.62
 06/01/2019 01:00:00,32.81,33.0,1,-22.62
 06/01/2019 01:15:00,32.86,33.0,1,-22.62
 06/01/2019 01:30:00,32.93,33.0,1,-21.76
 06/01/2019 01:45:00,33.02,33.0,1,-21.43
 06/01/2019 02:00:00,33.08,33.0,1,-21.43
 06/01/2019 02:15:00,33.07,33.0,1,-21.43
 06/01/2019 02:30:00,33.11,33.0,1,-21.43
 06/01/2019 02:45:00,33.11,33.0,1,-21.43
 06/01/2019 03:00:00,33.16,33.0,1,-20.84
 06/01/2019 03:15:00,33.22,33.0,1,-20.24
 06/01/2019 03:30:00,33.27,33.0,1,-20.24
 06/01/2019 03:45:00,33.33,33.0,1,-19.22
 06/01/2019 04:00:00,33.16,33.0,1,-18.86
 06/01/2019 04:15:00,33.05,33.0,1,-17.87
 06/01/2019 04:30:00,33.05,33.0,1,-17.45
 06/01/2019 04:45:00,33.05,33.0,1,-17.45
 06/01/2019 05:00:00,33.05,33.0,1,-17.45
 06/01/2019 05:15:00,33.05,33.0,1,-17.45
 06/01/2019 05:30:00,33.05,33.0,1,-17.45
 06/01/2019 05:45:00,33.05,33.0,1,-17.45
 06/01/2019 06:00:00,33.05,33.0,1,-17.45
 06/01/2019 06:15:00,33.04,33.0,1,-17.45
 06/01/2019 06:30:00,32.99,33.0,1,-17.45
 06/01/2019 06:45:00,33.05,33.0,1,-17.45
 06/01/2019 07:00:00,32.99,33.0,1,-17.45
 06/01/2019 07:15:00,32.99,33.0,1,-17.45
 06/01/2019 07:30:00,33.01,33.0,1,-17.45
 06/01/2019 07:45:00,33.11,33.0,1,-17.84
 06/01/2019 08:00:00,33.04,33.0,1,-19.06
 06/01/2019 08:15:00,32.99,33.0,1,-19.06
 06/01/2019 08:30:00,32.96,33.0,1,-20.41
 06/01/2019 08:45:00,32.89,33.0,1,-20.7
 06/01/2019 09:00:00,32.77,33.0,1,-21.71
 06/01/2019 09:15:00,32.72,33.0,1,-22.78
 06/01/2019 09:30:00,32.77,33.0,1,-23.44
 06/01/2019 09:45:00,32.88,33.0,1,-24.64
 06/01/2019 10:00:00,32.79,33.0,1,-24.64
 06/01/2019 10:15:00,32.8,33.0,1,-25.12
 06/01/2019 10:30:00,32.91,33.0,1,-25.25
 06/01/2019 10:45:00,32.8,33.0,1,-25.25
 06/01/2019 11:00:00,33.11,33.0,1,-25.25
 06/01/2019 11:15:00,33.21,33.0,1,-25.25
 06/01/2019 11:30:00,33.16,33.0,1,-25.25
 06/01/2019 11:45:00,33.0,33.0,1,-25.25
 06/01/2019 12:00:00,32.99,33.0,1,-25.25
 06/01/2019 12:15:00,33.1,33.0,1,-26.49
 06/01/2019 12:30:00,33.11,33.0,1,-26.79
 06/01/2019 12:45:00,33.11,33.0,1,-26.79
 06/01/2019 13:00:00,33.11,33.0,1,-26.79
 06/01/2019 13:15:00,33.11,33.0,1,-26.79
 06/01/2019 13:30:00,33.2,33.0,1,-26.79
 06/01/2019 13:45:00,33.22,33.0,1,-26.63
 06/01/2019 14:00:00,33.22,33.0,1,-25.6
 06/01/2019 14:15:00,33.22,33.0,1,-25.6
 06/01/2019 14:30:00,33.27,33.0,1,-25.6
 06/01/2019 14:45:00,33.37,33.0,1,-25.6
 06/01/2019 15:00:00,33.34,33.0,1,-25.6
 06/01/2019 15:15:00,33.34,33.0,1,-25.6
 06/01/2019 15:30:00,33.34,33.0,1,-25.6
 06/01/2019 15:45:00,33.3,33.0,1,-26.2
 06/01/2019 16:00:00,33.19,33.0,1,-26.94
 06/01/2019 16:15:00,33.13,33.0,1,-27.0
 06/01/2019 16:30:00,33.01,33.0,1,-27.61
 06/01/2019 16:45:00,33.11,33.0,1,-21.09
 06/01/2019 17:00:00,33.06,33.0,1,-21.39
 06/01/2019 17:15:00,32.93,33.0,1,-21.95
 06/01/2019 17:30:00,32.86,33.0,1,-22.09
 06/01/2019 17:45:00,32.87,33.0,1,-22.09
 06/01/2019 18:00:00,32.93,33.0,1,-22.09
 06/01/2019 18:15:00,32.84,33.0,1,-22.86
 06/01/2019 18:30:00,32.66,33.0,1,-30.89
 06/01/2019 18:45:00,32.74,33.0,1,-31.0
 06/01/2019 19:00:00,32.84,33.0,1,-29.93
 06/01/2019 19:15:00,32.94,33.0,1,-29.65
 06/01/2019 19:30:00,33.08,33.0,1,-28.09
 06/01/2019 19:45:00,33.22,33.0,1,-28.09
 06/01/2019 20:00:00,33.05,33.0,1,-26.68
 06/01/2019 20:15:00,32.85,33.0,1,-26.26
 06/01/2019 20:30:00,32.95,33.0,1,-25.73
 06/01/2019 20:45:00,32.82,33.0,1,-24.67
 06/01/2019 21:00:00,32.83,33.0,1,-24.55
 06/01/2019 21:15:00,32.82,33.0,1,-23.28
 06/01/2019 21:30:00,32.81,33.0,1,-22.93
 06/01/2019 21:45:00,32.73,33.0,1,-21.76
 06/01/2019 22:00:00,32.82,33.0,1,-21.34
 06/01/2019 22:15:00,32.89,33.0,1,-20.38
 06/01/2019 22:30:00,33.01,33.0,1,-19.77
 06/01/2019 22:45:00,32.93,33.0,1,-18.45
 06/01/2019 23:00:00,33.03,33.0,1,-17.3
 06/01/2019 23:15:00,33.09,33.0,1,-17.65
 06/01/2019 23:30:00,33.19,33.0,1,-17.05
 06/01/2019 23:45:00,33.28,33.0,1,-17.05
 07/01/2019 00:00:00,33.28,33.0,1,-17.09
 07/01/2019 00:00:00,33.28,33.0,1,-17.09
 07/01/2019 00:15:00,33.04,33.0,1,-19.44
 07/01/2019 00:30:00,32.99,33.0,1,-19.71
 07/01/2019 00:45:00,32.96,33.0,1,-20.03
 07/01/2019 01:00:00,32.93,33.0,1,-21.14
 07/01/2019 01:15:00,32.93,33.0,1,-21.14
 07/01/2019 01:30:00,33.03,33.0,1,-21.0
 07/01/2019 01:45:00,33.05,33.0,1,-20.41
 07/01/2019 02:00:00,33.13,33.0,1,-19.17
 07/01/2019 02:15:00,33.14,33.0,1,-20.41
 07/01/2019 02:30:00,33.17,33.0,1,-19.68
 07/01/2019 02:45:00,33.17,33.0,1,-19.04
 07/01/2019 03:00:00,33.19,33.0,1,-19.04
 07/01/2019 03:15:00,33.27,33.0,1,-19.04
 07/01/2019 03:30:00,33.34,33.0,1,-17.88
 07/01/2019 03:45:00,33.34,33.0,1,-17.7
 07/01/2019 04:00:00,33.32,33.0,1,-17.7
 07/01/2019 04:15:00,33.17,33.0,1,-17.7
 07/01/2019 04:30:00,33.17,33.0,1,-17.7
 07/01/2019 04:45:00,33.17,33.0,1,-17.7
 07/01/2019 05:00:00,33.17,33.0,1,-17.7
 07/01/2019 05:15:00,33.07,33.0,1,-17.7
 07/01/2019 05:30:00,33.04,33.0,1,-17.7
 07/01/2019 05:45:00,32.93,33.0,1,-17.7
 07/01/2019 06:00:00,33.02,33.0,1,-17.7
 07/01/2019 06:15:00,32.87,33.0,1,-19.06
 07/01/2019 06:30:00,33.28,33.0,1,-19.54
 07/01/2019 06:45:00,33.13,33.0,1,-20.9
 07/01/2019 07:00:00,33.0,33.0,1,-22.23
 07/01/2019 07:15:00,33.08,33.0,1,-22.72
 07/01/2019 07:30:00,32.98,33.0,1,-22.95
 07/01/2019 07:45:00,32.92,33.0,1,-23.43
 07/01/2019 08:00:00,32.73,33.0,1,-24.84
 07/01/2019 08:15:00,32.69,33.0,1,-23.98
 07/01/2019 08:30:00,32.79,33.0,1,-25.07
 07/01/2019 08:45:00,32.9,33.0,1,-25.23
 07/01/2019 09:00:00,32.88,33.0,1,-25.23
 07/01/2019 09:15:00,32.87,33.0,1,-25.23
 07/01/2019 09:30:00,32.87,33.0,1,-25.23
 07/01/2019 09:45:00,32.87,33.0,1,-25.23
 07/01/2019 10:00:00,32.87,33.0,1,-25.23
 07/01/2019 10:15:00,32.87,33.0,1,-25.23
 07/01/2019 10:30:00,32.87,33.0,1,-25.23
 07/01/2019 10:45:00,32.87,33.0,1,-25.23
 07/01/2019 11:00:00,32.87,33.0,1,-25.23
 07/01/2019 11:15:00,32.87,33.0,1,-25.23
 07/01/2019 11:30:00,32.87,33.0,1,-25.23
 07/01/2019 11:45:00,32.87,33.0,1,-25.23
 07/01/2019 12:00:00,32.87,33.0,1,-25.23
 07/01/2019 12:15:00,32.87,33.0,1,-25.23
 07/01/2019 12:30:00,32.87,33.0,1,-25.23
 07/01/2019 12:45:00,32.87,33.0,1,-25.23
 07/01/2019 13:00:00,32.87,33.0,1,-25.23
 07/01/2019 13:15:00,32.87,33.0,1,-25.23
 07/01/2019 13:30:00,32.87,33.0,1,-25.23
 07/01/2019 13:45:00,32.87,33.0,1,-25.23
 07/01/2019 14:00:00,32.87,33.0,1,-25.23
 07/01/2019 14:15:00,32.87,33.0,1,-25.23
 07/01/2019 14:30:00,32.87,33.0,1,-25.23
 07/01/2019 14:45:00,32.87,33.0,1,-25.23
 07/01/2019 15:00:00,32.87,33.0,1,-25.23
 07/01/2019 15:15:00,32.87,33.0,1,-25.23
 07/01/2019 15:30:00,32.87,33.0,1,-25.23
 07/01/2019 15:45:00,32.87,33.0,1,-25.23
 07/01/2019 16:00:00,32.87,33.0,1,-25.23
 07/01/2019 16:15:00,32.87,33.0,1,-25.23
 07/01/2019 16:30:00,32.87,33.0,1,-25.23
 07/01/2019 16:45:00,32.87,33.0,1,-25.23
 07/01/2019 17:00:00,32.81,33.0,1,-29.42
 07/01/2019 17:15:00,32.81,33.0,1,-32.5
 07/01/2019 17:30:00,32.81,33.0,1,-32.5
 07/01/2019 17:45:00,32.81,33.0,1,-32.5
 07/01/2019 18:00:00,32.81,33.0,1,-32.5
 07/01/2019 18:15:00,32.87,33.0,1,-32.5
 07/01/2019 18:30:00,32.96,33.0,1,-32.5
 07/01/2019 18:45:00,32.97,33.0,1,-31.36
 07/01/2019 19:00:00,33.11,33.0,1,-30.75
 07/01/2019 19:15:00,33.1,33.0,1,-30.75
 07/01/2019 19:30:00,33.16,33.0,1,-29.77
 07/01/2019 19:45:00,33.17,33.0,1,-28.84
 07/01/2019 20:00:00,33.15,33.0,1,-27.94
 07/01/2019 20:15:00,32.99,33.0,1,-26.77
 07/01/2019 20:30:00,33.05,33.0,1,-26.77
 07/01/2019 20:45:00,33.05,33.0,1,-25.54
 07/01/2019 21:00:00,33.08,33.0,1,-25.08
 07/01/2019 21:15:00,33.22,33.0,1,-24.41
 07/01/2019 21:30:00,33.22,33.0,1,-23.21
 07/01/2019 21:45:00,33.34,33.0,1,-22.66
 07/01/2019 22:00:00,33.3,33.0,1,-22.25
 07/01/2019 22:15:00,33.28,33.0,1,-21.48
 07/01/2019 22:30:00,33.2,33.0,1,-20.28
 07/01/2019 22:45:00,33.12,33.0,1,-18.7
 07/01/2019 23:00:00,33.25,33.0,1,-18.37
 07/01/2019 23:15:00,33.22,33.0,1,-18.37
 07/01/2019 23:30:00,33.21,33.0,1,-17.61
 07/01/2019 23:45:00,33.01,33.0,1,-17.02
 08/01/2019 00:00:00,32.86,33.0,1,-17.02
 08/01/2019 00:15:00,32.7,33.0,1,-18.54
 08/01/2019 00:30:00,32.79,33.0,1,-18.97
 08/01/2019 00:45:00,32.97,33.0,1,-20.88
 08/01/2019 01:00:00,33.04,33.0,1,-21.2
 08/01/2019 01:15:00,33.05,33.0,1,-21.2
 08/01/2019 01:30:00,33.13,33.0,1,-20.84
 08/01/2019 01:45:00,33.22,33.0,1,-20.5
 08/01/2019 02:00:00,33.25,33.0,1,-19.23
 08/01/2019 02:15:00,33.28,33.0,1,-20.3
 08/01/2019 02:30:00,33.28,33.0,1,-19.87
 08/01/2019 02:45:00,33.3,33.0,1,-19.14
 08/01/2019 03:00:00,33.23,33.0,1,-19.14
 08/01/2019 03:15:00,33.17,33.0,1,-19.14
 08/01/2019 03:30:00,33.24,33.0,1,-19.14
 08/01/2019 03:45:00,33.28,33.0,1,-18.6
 08/01/2019 04:00:00,33.3,33.0,1,-17.77
 08/01/2019 04:15:00,33.06,33.0,1,-16.89
 08/01/2019 04:30:00,33.12,33.0,1,-16.89
 08/01/2019 04:45:00,33.06,33.0,1,-16.89
 08/01/2019 05:00:00,33.11,33.0,1,-16.89
 08/01/2019 05:15:00,33.07,33.0,1,-16.89
 08/01/2019 05:30:00,32.99,33.0,1,-16.89
 08/01/2019 05:45:00,32.99,33.0,1,-16.89
 08/01/2019 06:00:00,33.06,33.0,1,-17.08
 08/01/2019 06:15:00,32.85,33.0,1,-18.83
 08/01/2019 06:30:00,32.78,33.0,1,-19.54
 08/01/2019 06:45:00,32.78,33.0,1,-20.8
 08/01/2019 07:00:00,32.74,33.0,1,-22.23
 08/01/2019 07:15:00,32.76,33.0,1,-23.29
 08/01/2019 07:30:00,32.73,33.0,1,-23.29
 08/01/2019 07:45:00,32.84,33.0,1,-16.18
 08/01/2019 08:00:00,32.81,33.0,1,-15.07
 08/01/2019 08:15:00,32.8,33.0,1,-15.07
 08/01/2019 08:30:00,32.76,33.0,1,-15.07
 08/01/2019 08:45:00,32.76,33.0,1,-15.07
 08/01/2019 09:00:00,32.76,33.0,1,-15.07
 08/01/2019 09:15:00,32.73,33.0,1,-15.07
 08/01/2019 09:30:00,32.76,33.0,1,-15.07
 08/01/2019 09:45:00,32.78,33.0,1,-15.06
 08/01/2019 10:00:00,32.81,33.0,1,-14.54
 08/01/2019 10:15:00,32.72,33.0,1,-21.62
 08/01/2019 10:30:00,32.6,33.0,1,-22.59
 08/01/2019 10:45:00,32.64,33.0,1,-22.59
 08/01/2019 11:00:00,32.7,33.0,1,-22.59
 08/01/2019 11:15:00,32.65,33.0,1,-22.59
 08/01/2019 11:30:00,32.64,33.0,1,-22.59
 08/01/2019 11:45:00,32.67,32.99,2,-22.59
 08/01/2019 12:00:00,32.76,32.97,2,-22.21
 08/01/2019 12:15:00,32.75,32.97,1,-21.92
 08/01/2019 12:30:00,32.71,32.97,2,-21.92
 08/01/2019 12:45:00,32.81,32.97,2,-21.28
 08/01/2019 13:00:00,32.81,32.97,2,-20.77
 08/01/2019 13:15:00,32.81,32.97,2,-21.24
 08/01/2019 13:30:00,32.81,32.97,2,-20.52
 08/01/2019 13:45:00,32.81,32.97,2,-19.89
 08/01/2019 14:00:00,32.77,32.97,2,-19.89
 08/01/2019 14:15:00,32.69,32.97,2,-21.21
 08/01/2019 14:30:00,32.65,32.97,2,-21.21
 08/01/2019 14:45:00,32.7,32.97,2,-22.24
 08/01/2019 15:00:00,32.7,32.97,2,-21.75
 08/01/2019 15:15:00,32.73,32.97,2,-21.75
 08/01/2019 15:30:00,32.76,32.97,2,-22.08
 08/01/2019 15:45:00,32.64,32.97,2,-22.63
 08/01/2019 16:00:00,32.79,32.97,2,-16.59
 08/01/2019 16:15:00,32.87,32.97,2,-15.88
 08/01/2019 16:30:00,32.83,32.97,2,-17.15
 08/01/2019 16:45:00,32.77,32.97,2,-18.53
 08/01/2019 17:00:00,32.62,32.86,2,-20.08
 08/01/2019 17:15:00,32.46,32.24,2,-21.4
 08/01/2019 17:30:00,32.39,32.24,2,-21.98
 08/01/2019 17:45:00,32.37,32.24,2,-22.28
 08/01/2019 18:00:00,32.46,32.24,2,-22.28
 08/01/2019 18:15:00,32.46,32.27,2,-22.28
 08/01/2019 18:30:00,32.46,32.34,2,-22.28
 08/01/2019 18:45:00,32.46,32.36,2,-21.7
 08/01/2019 19:00:00,32.56,32.41,2,-20.97
 08/01/2019 19:15:00,32.49,32.41,2,-26.53
 08/01/2019 19:30:00,32.51,32.41,2,-29.52
 08/01/2019 19:45:00,32.64,32.41,2,-29.52
 08/01/2019 20:00:00,32.7,32.41,2,-28.87
 08/01/2019 20:15:00,32.63,32.41,2,-27.96
 08/01/2019 20:30:00,32.62,32.41,2,-26.81
 08/01/2019 20:45:00,32.52,32.41,2,-26.37
 08/01/2019 21:00:00,32.47,32.41,2,-25.67
 08/01/2019 21:15:00,32.61,32.41,2,-25.0
 08/01/2019 21:30:00,32.69,32.41,2,-24.15
 08/01/2019 21:45:00,32.58,32.41,2,-23.04
 08/01/2019 22:00:00,32.64,32.41,2,-22.43
 08/01/2019 22:15:00,32.7,32.41,2,-21.62
 08/01/2019 22:30:00,32.7,32.41,2,-20.31
 08/01/2019 22:45:00,32.22,32.41,2,-19.32
 08/01/2019 23:00:00,32.21,32.41,2,-18.88
 08/01/2019 23:15:00,32.29,32.41,2,-18.38
 08/01/2019 23:30:00,32.26,32.41,2,-18.35
 08/01/2019 23:45:00,32.23,32.41,2,-17.73
 09/01/2019 00:00:00,32.22,32.41,2,-17.73
 09/01/2019 00:15:00,32.18,32.41,2,-20.13
 09/01/2019 00:30:00,32.24,32.41,2,-21.4
 09/01/2019 00:45:00,32.23,32.41,2,-21.62
 09/01/2019 01:00:00,32.23,32.41,2,-21.62
 09/01/2019 01:15:00,32.23,32.41,2,-21.62
 09/01/2019 01:30:00,32.32,32.41,2,-21.62
 09/01/2019 01:45:00,32.36,32.41,2,-20.58
 09/01/2019 02:00:00,32.46,32.41,2,-20.3
 09/01/2019 02:15:00,32.4,32.41,2,-20.3
 09/01/2019 02:30:00,32.46,32.57,2,-20.3
 09/01/2019 02:45:00,32.48,32.27,2,-20.3
 09/01/2019 03:00:00,32.52,32.21,2,-20.3
 09/01/2019 03:15:00,32.52,32.27,2,-20.11
 09/01/2019 03:30:00,32.62,32.7,2,-19.5
 09/01/2019 03:45:00,32.64,32.7,2,-18.43
 09/01/2019 04:00:00,32.64,32.7,2,-18.43
 09/01/2019 04:15:00,32.64,32.7,2,-18.43
 09/01/2019 04:30:00,32.96,33.16,2,-18.43
 09/01/2019 04:45:00,33.01,33.17,2,-18.43
 09/01/2019 05:00:00,32.99,33.17,2,-16.73
 09/01/2019 05:15:00,32.98,33.17,2,-16.69
 09/01/2019 05:30:00,32.89,33.17,2,-17.0
 09/01/2019 05:45:00,32.92,33.17,2,-17.43
 09/01/2019 06:00:00,33.0,33.17,2,-18.46
 09/01/2019 06:15:00,33.01,33.17,2,-19.82
 09/01/2019 06:30:00,32.93,33.17,2,-20.75
 09/01/2019 06:45:00,32.87,33.17,2,-22.12
 09/01/2019 07:00:00,32.94,33.17,2,-23.34
 09/01/2019 07:15:00,32.92,33.17,2,-22.7
 09/01/2019 07:30:00,33.1,33.17,2,-15.26
 09/01/2019 07:45:00,33.05,33.17,2,-15.61
 09/01/2019 08:00:00,33.04,33.17,2,-15.91
 09/01/2019 08:15:00,32.93,32.97,2,-15.91
 09/01/2019 08:30:00,32.93,32.93,2,-15.91
 09/01/2019 08:45:00,32.93,32.93,2,-15.91
 09/01/2019 09:00:00,32.83,32.93,2,-20.74
 09/01/2019 09:15:00,32.68,32.93,2,-25.95
 09/01/2019 09:30:00,32.73,32.93,2,-25.95
 09/01/2019 09:45:00,32.92,32.93,2,-25.95
 09/01/2019 10:00:00,32.92,32.93,2,-25.04
 09/01/2019 10:15:00,33.11,32.93,2,-24.63
 09/01/2019 10:30:00,33.15,32.93,2,-23.89
 09/01/2019 10:45:00,33.05,32.93,2,-22.94
 09/01/2019 11:00:00,33.12,33.17,2,-22.94
 09/01/2019 11:15:00,33.22,33.2,2,-22.26
 09/01/2019 11:30:00,33.26,33.2,2,-21.85
 09/01/2019 11:45:00,33.34,33.2,2,-21.57
 09/01/2019 12:00:00,33.34,33.2,2,-21.57
 09/01/2019 12:15:00,33.31,33.2,2,-21.57
 09/01/2019 12:30:00,33.28,33.2,2,-21.57
 09/01/2019 12:45:00,33.24,33.17,1,-21.57
 09/01/2019 13:00:00,33.22,33.0,1,-21.57
 09/01/2019 13:15:00,33.22,33.0,1,-21.57
 09/01/2019 13:30:00,33.33,33.0,1,-21.57
 09/01/2019 13:45:00,33.22,33.0,2,-21.57
 09/01/2019 14:00:00,33.15,32.97,2,-21.78
 09/01/2019 14:15:00,32.96,32.97,2,-22.3
 09/01/2019 14:30:00,32.93,32.97,2,-21.95
 09/01/2019 14:45:00,32.93,32.97,2,-21.85
 09/01/2019 15:00:00,32.93,32.97,2,-22.78
 09/01/2019 15:15:00,32.93,32.97,2,-22.78
 09/01/2019 15:30:00,32.93,32.97,2,-23.3
 09/01/2019 15:45:00,32.86,32.97,2,-24.13
 09/01/2019 16:00:00,32.7,32.97,2,-25.03
 09/01/2019 16:15:00,32.69,32.97,2,-26.15
 09/01/2019 16:30:00,32.83,32.97,2,-27.3
 09/01/2019 16:45:00,33.05,32.97,2,-19.9
 09/01/2019 17:00:00,32.92,32.97,2,-20.72
 09/01/2019 17:15:00,32.81,32.97,2,-22.28
 09/01/2019 17:30:00,32.73,32.97,2,-22.62
 09/01/2019 17:45:00,32.7,32.97,2,-23.92
 09/01/2019 18:00:00,32.7,32.97,2,-23.68
 09/01/2019 18:15:00,32.72,32.97,2,-23.25
 09/01/2019 18:30:00,32.78,32.97,2,-23.14
 09/01/2019 18:45:00,32.74,32.97,2,-22.56
 09/01/2019 19:00:00,32.72,32.97,2,-22.08
 09/01/2019 19:15:00,32.76,32.97,2,-21.88
 09/01/2019 19:30:00,32.98,32.97,2,-23.44
 09/01/2019 19:45:00,32.82,32.97,2,-29.35
 09/01/2019 20:00:00,33.03,32.97,2,-29.22
 09/01/2019 20:15:00,33.05,32.97,2,-29.22
 09/01/2019 20:30:00,33.05,32.97,2,-28.56
 09/01/2019 20:45:00,33.11,32.97,2,-27.39
 09/01/2019 21:00:00,32.99,32.97,2,-27.39
 09/01/2019 21:15:00,32.99,32.97,2,-26.33
 09/01/2019 21:30:00,33.04,32.97,2,-25.25
 09/01/2019 21:45:00,32.97,32.97,2,-24.05
 09/01/2019 22:00:00,33.11,32.97,2,-23.06
 09/01/2019 22:15:00,33.19,32.97,2,-21.94
 09/01/2019 22:30:00,33.22,32.97,2,-21.94
 09/01/2019 22:45:00,33.06,32.97,2,-20.41
 09/01/2019 23:00:00,32.99,32.97,2,-19.74
 09/01/2019 23:15:00,32.99,32.97,2,-20.05
 09/01/2019 23:30:00,33.1,32.97,2,-19.7
 09/01/2019 23:45:00,33.11,32.97,2,-18.73
 10/01/2019 00:00:00,33.16,32.97,2,-18.75
 10/01/2019 00:15:00,32.92,32.97,2,-21.4
 10/01/2019 00:30:00,32.87,32.97,2,-22.61
 10/01/2019 00:45:00,32.85,32.97,2,-22.61
 10/01/2019 01:00:00,32.81,32.97,2,-22.61
 10/01/2019 01:15:00,32.81,32.97,2,-22.61
 10/01/2019 01:30:00,32.81,32.97,2,-22.61
 10/01/2019 01:45:00,32.87,32.97,2,-22.61
 10/01/2019 02:00:00,32.95,32.97,2,-22.3
 10/01/2019 02:15:00,32.9,32.97,2,-22.09
 10/01/2019 02:30:00,32.95,32.97,2,-22.09
 10/01/2019 02:45:00,32.99,32.97,2,-22.09
 10/01/2019 03:00:00,33.01,32.97,2,-21.58
 10/01/2019 03:15:00,33.11,32.97,2,-20.73
 10/01/2019 03:30:00,33.11,32.97,2,-20.73
 10/01/2019 03:45:00,33.11,32.97,2,-20.73
 10/01/2019 04:00:00,33.22,32.97,2,-19.62
 10/01/2019 04:15:00,33.22,32.97,2,-19.51
 10/01/2019 04:30:00,33.25,32.97,2,-19.51
 10/01/2019 04:45:00,33.28,32.97,2,-19.51
 10/01/2019 05:00:00,33.28,32.97,2,-19.51
 10/01/2019 05:15:00,33.2,32.97,2,-19.51
 10/01/2019 05:30:00,33.17,32.97,2,-19.51
 10/01/2019 05:45:00,33.22,32.97,2,-19.51
 10/01/2019 06:00:00,33.15,32.97,2,-19.51
 10/01/2019 06:15:00,32.92,32.97,2,-20.95
 10/01/2019 06:30:00,32.97,32.97,2,-21.81
 10/01/2019 06:45:00,32.77,32.97,2,-23.47
 10/01/2019 07:00:00,32.92,32.97,2,-24.03
 10/01/2019 07:15:00,33.22,32.97,2,-24.21
 10/01/2019 07:30:00,33.34,32.97,2,-16.82
 10/01/2019 07:45:00,33.25,32.97,2,-16.69
 10/01/2019 08:00:00,33.19,32.97,2,-17.17
 10/01/2019 08:15:00,33.17,32.97,2,-17.4
 10/01/2019 08:30:00,33.17,32.97,2,-17.4
 10/01/2019 08:45:00,33.07,32.97,2,-17.4
 10/01/2019 09:00:00,33.12,32.97,2,-17.4
 10/01/2019 09:15:00,33.12,32.97,2,-17.4
 10/01/2019 09:30:00,33.11,32.97,2,-17.4
 10/01/2019 09:45:00,33.15,32.97,2,-17.4
 10/01/2019 10:00:00,33.22,32.97,2,-16.66
 10/01/2019 10:15:00,33.22,32.97,2,-16.18
 10/01/2019 10:30:00,33.22,32.97,2,-15.63
 10/01/2019 10:45:00,33.21,32.97,2,-14.72
 10/01/2019 11:00:00,33.01,32.97,2,-13.85
 10/01/2019 11:15:00,33.11,32.97,2,-13.61
 10/01/2019 11:30:00,33.04,32.99,1,-13.18
 10/01/2019 11:45:00,33.09,33.0,1,-13.01
 10/01/2019 12:00:00,33.01,33.0,1,-12.86
 10/01/2019 12:15:00,32.7,33.0,1,-12.51
 10/01/2019 12:30:00,32.7,33.0,1,-12.51
 10/01/2019 12:45:00,32.7,33.0,1,-16.31
 10/01/2019 13:00:00,32.7,33.0,1,-23.95
 10/01/2019 13:15:00,32.7,33.0,1,-23.95
 10/01/2019 13:30:00,32.7,33.0,1,-23.95
 10/01/2019 13:45:00,32.7,33.0,1,-23.95
 10/01/2019 14:00:00,32.7,33.0,1,-23.95
 10/01/2019 14:15:00,32.87,33.0,1,-23.95
 10/01/2019 14:30:00,32.87,33.0,1,-23.95
 10/01/2019 14:45:00,32.86,33.0,1,-23.95
 10/01/2019 15:00:00,32.81,33.0,1,-23.95
 10/01/2019 15:15:00,32.81,33.0,1,-24.21
 10/01/2019 15:30:00,32.81,33.0,1,-25.24
 10/01/2019 15:45:00,32.71,33.0,1,-26.47
 10/01/2019 16:00:00,32.68,33.0,1,-26.58
 10/01/2019 16:15:00,32.64,33.0,1,-27.44
 10/01/2019 16:30:00,32.86,33.0,1,-28.96
 10/01/2019 16:45:00,33.15,33.0,1,-22.02
 10/01/2019 17:00:00,33.07,33.0,1,-22.05
 10/01/2019 17:15:00,32.96,33.0,1,-23.41
 10/01/2019 17:30:00,32.93,33.0,1,-24.36
 10/01/2019 17:45:00,32.93,33.0,1,-24.76
 10/01/2019 18:00:00,32.99,33.0,1,-24.42
 10/01/2019 18:15:00,33.05,33.0,1,-24.1
 10/01/2019 18:30:00,33.05,33.0,1,-23.94
 10/01/2019 18:45:00,32.99,33.0,1,-23.44
 10/01/2019 19:00:00,33.08,33.0,1,-23.18
 10/01/2019 19:15:00,33.09,33.0,1,-23.88
 10/01/2019 19:30:00,32.97,33.0,1,-31.27
 10/01/2019 19:45:00,33.11,33.0,1,-31.27
 10/01/2019 20:00:00,33.11,33.0,1,-30.65
 10/01/2019 20:15:00,33.2,33.0,1,-29.78
 10/01/2019 20:30:00,33.29,33.0,1,-28.67
 10/01/2019 20:45:00,33.28,33.0,1,-27.69
 10/01/2019 21:00:00,33.28,33.0,1,-27.53
 10/01/2019 21:15:00,33.28,33.0,1,-26.3
 10/01/2019 21:30:00,33.16,33.0,1,-25.11
 10/01/2019 21:45:00,33.23,33.0,1,-24.1
 10/01/2019 22:00:00,33.22,33.0,1,-22.82
 10/01/2019 22:15:00,33.14,33.0,1,-22.29
 10/01/2019 22:30:00,33.11,33.0,1,-21.37
 10/01/2019 22:45:00,33.01,33.0,1,-19.98
 10/01/2019 23:00:00,33.13,33.0,1,-19.39
 10/01/2019 23:15:00,33.16,33.0,1,-19.39
 10/01/2019 23:30:00,33.22,33.0,1,-19.39
 10/01/2019 23:45:00,33.22,33.0,1,-18.24
 11/01/2019 00:00:00,33.26,33.0,1,-18.23
 11/01/2019 00:15:00,32.95,33.0,1,-20.81
 11/01/2019 00:30:00,32.87,33.0,1,-21.27
 11/01/2019 00:45:00,32.76,33.0,1,-21.61
 11/01/2019 01:00:00,32.77,33.0,1,-22.62
 11/01/2019 01:15:00,32.85,33.0,1,-22.62
 11/01/2019 01:30:00,32.93,33.0,1,-21.95
 11/01/2019 01:45:00,32.93,33.0,1,-21.69
 11/01/2019 02:00:00,32.99,33.0,1,-20.75
 11/01/2019 02:15:00,32.99,33.0,1,-20.75
 11/01/2019 02:30:00,33.07,33.0,1,-20.75
 11/01/2019 02:45:00,33.07,33.0,1,-20.75
 11/01/2019 03:00:00,33.17,33.0,1,-20.75
 11/01/2019 03:15:00,33.17,33.0,1,-20.67
 11/01/2019 03:30:00,33.2,33.0,1,-19.53
 11/01/2019 03:45:00,33.25,33.0,1,-19.53
 11/01/2019 04:00:00,33.34,33.0,1,-19.53
 11/01/2019 04:15:00,33.22,33.0,1,-18.55
 11/01/2019 04:30:00,33.17,33.0,1,-18.22
 11/01/2019 04:45:00,33.17,33.0,1,-18.22
 11/01/2019 05:00:00,33.17,33.0,1,-18.22
 11/01/2019 05:15:00,33.05,33.0,1,-18.22
 11/01/2019 05:30:00,33.0,33.0,1,-18.22
 11/01/2019 05:45:00,33.02,33.0,1,-18.22
 11/01/2019 06:00:00,32.9,33.0,1,-18.22
 11/01/2019 06:15:00,32.71,33.0,1,-19.47
 11/01/2019 06:30:00,32.84,33.0,1,-21.27
 11/01/2019 06:45:00,32.83,33.0,1,-22.13
 11/01/2019 07:00:00,32.94,33.0,1,-23.73
 11/01/2019 07:15:00,32.8,33.0,1,-24.09
 11/01/2019 07:30:00,32.79,33.0,1,-24.64
 11/01/2019 07:45:00,32.94,33.0,1,-24.64
 11/01/2019 08:00:00,32.87,33.0,1,-25.05
 11/01/2019 08:15:00,32.84,33.0,1,-25.24
 11/01/2019 08:30:00,32.76,33.0,1,-25.24
 11/01/2019 08:45:00,32.8,33.0,1,-25.24
 11/01/2019 09:00:00,32.87,33.0,1,-25.73
 11/01/2019 09:15:00,32.87,33.0,1,-25.94
 11/01/2019 09:30:00,33.01,33.0,1,-19.14
 11/01/2019 09:45:00,33.03,33.0,1,-17.34
 11/01/2019 10:00:00,33.11,33.0,1,-17.19
 11/01/2019 10:15:00,33.11,33.0,1,-16.68
 11/01/2019 10:30:00,33.16,33.0,1,-15.68
 11/01/2019 10:45:00,33.22,33.0,1,-14.14
 11/01/2019 11:00:00,33.22,33.0,1,-12.74
 11/01/2019 11:15:00,33.17,33.0,1,-13.55
 11/01/2019 11:30:00,33.16,33.0,1,-14.04
 11/01/2019 11:45:00,33.22,33.0,1,-14.04
 11/01/2019 12:00:00,33.22,33.0,1,-14.11
 11/01/2019 12:15:00,33.03,33.0,1,-23.13
 11/01/2019 12:30:00,32.99,33.0,1,-24.33
