DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/01/2019 12:45:00,32.99,33.0,1,-24.81
 11/01/2019 13:00:00,32.99,33.0,1,-25.46
 11/01/2019 13:15:00,32.99,33.0,1,-25.46
 11/01/2019 13:30:00,33.09,33.0,1,-25.46
 11/01/2019 13:45:00,33.11,33.0,1,-25.46
 11/01/2019 14:00:00,33.11,33.0,1,-25.46
 11/01/2019 14:15:00,33.03,33.0,1,-25.46
 11/01/2019 14:30:00,32.99,33.0,1,-25.46
 11/01/2019 14:45:00,33.1,33.0,1,-25.46
 11/01/2019 15:00:00,33.11,33.0,1,-25.46
 11/01/2019 15:15:00,33.16,33.0,1,-25.46
 11/01/2019 15:30:00,33.16,33.0,1,-25.46
 11/01/2019 15:45:00,33.11,33.0,1,-25.46
 11/01/2019 16:00:00,32.98,33.0,1,-25.48
 11/01/2019 16:15:00,32.87,33.0,1,-26.77
 11/01/2019 16:30:00,32.77,33.0,1,-26.86
 11/01/2019 16:45:00,32.85,33.0,1,-23.92
 11/01/2019 17:00:00,32.87,33.0,1,-20.96
 11/01/2019 17:15:00,32.91,33.0,1,-21.86
 11/01/2019 17:30:00,32.99,33.0,1,-22.74
 11/01/2019 17:45:00,32.99,33.0,1,-22.74
 11/01/2019 18:00:00,32.99,33.0,1,-22.49
 11/01/2019 18:15:00,32.99,33.0,1,-22.07
 11/01/2019 18:30:00,32.99,33.0,1,-21.57
 11/01/2019 18:45:00,32.99,33.0,1,-21.13
 11/01/2019 19:00:00,32.95,33.0,1,-20.67
 11/01/2019 19:15:00,32.93,33.0,1,-20.09
 11/01/2019 19:30:00,32.92,33.0,1,-19.13
 11/01/2019 19:45:00,32.88,33.0,1,-18.61
 11/01/2019 20:00:00,32.97,33.0,1,-18.17
 11/01/2019 20:15:00,33.05,33.0,1,-17.56
 11/01/2019 20:30:00,33.02,33.0,1,-19.06
 11/01/2019 20:45:00,32.86,33.0,1,-25.14
 11/01/2019 21:00:00,33.01,33.0,1,-24.87
 11/01/2019 21:15:00,33.05,33.0,1,-24.11
 11/01/2019 21:30:00,33.01,33.0,1,-23.22
 11/01/2019 21:45:00,32.87,33.0,1,-22.78
 11/01/2019 22:00:00,33.01,33.0,1,-21.8
 11/01/2019 22:15:00,33.08,33.0,1,-21.14
 11/01/2019 22:30:00,33.18,33.0,1,-20.39
 11/01/2019 22:45:00,33.17,33.0,1,-19.14
 11/01/2019 23:00:00,33.06,33.0,1,-19.07
 11/01/2019 23:15:00,33.06,33.0,1,-19.07
 11/01/2019 23:30:00,33.07,33.0,1,-19.07
 11/01/2019 23:45:00,33.05,33.0,1,-19.07
 12/01/2019 00:00:00,33.05,33.0,1,-19.07
 12/01/2019 00:15:00,32.89,33.0,1,-20.49
 12/01/2019 00:30:00,33.02,33.0,1,-21.82
 12/01/2019 00:45:00,32.88,33.0,1,-21.93
 12/01/2019 01:00:00,32.89,33.0,1,-21.93
 12/01/2019 01:15:00,32.95,33.0,1,-21.93
 12/01/2019 01:30:00,32.99,33.0,1,-21.93
 12/01/2019 01:45:00,33.03,33.0,1,-21.29
 12/01/2019 02:00:00,33.12,33.0,1,-20.74
 12/01/2019 02:15:00,33.17,33.0,1,-20.74
 12/01/2019 02:30:00,33.22,33.0,1,-20.74
 12/01/2019 02:45:00,33.28,33.0,1,-20.67
 12/01/2019 03:00:00,33.35,33.0,1,-20.21
 12/01/2019 03:15:00,33.33,33.0,1,-20.07
 12/01/2019 03:30:00,33.3,33.0,1,-18.98
 12/01/2019 03:45:00,33.25,33.0,1,-18.6
 12/01/2019 04:00:00,33.28,33.0,1,-17.55
 12/01/2019 04:15:00,33.25,33.0,1,-17.55
 12/01/2019 04:30:00,32.95,33.0,1,-17.55
 12/01/2019 04:45:00,32.93,33.0,1,-17.55
 12/01/2019 05:00:00,32.93,33.0,1,-17.2
 12/01/2019 05:15:00,32.93,33.0,1,-15.73
 12/01/2019 05:30:00,32.93,33.0,1,-15.73
 12/01/2019 05:45:00,32.93,33.0,1,-15.73
 12/01/2019 06:00:00,32.92,33.0,1,-16.78
 12/01/2019 06:15:00,32.72,33.0,1,-17.01
 12/01/2019 06:30:00,32.69,33.0,1,-17.01
 12/01/2019 06:45:00,32.72,33.0,1,-18.14
 12/01/2019 07:00:00,32.85,33.0,1,-18.38
 12/01/2019 07:15:00,32.92,33.0,1,-18.38
 12/01/2019 07:30:00,32.81,33.0,1,-18.38
 12/01/2019 07:45:00,32.81,33.0,1,-19.24
 12/01/2019 08:00:00,32.91,33.0,1,-20.35
 12/01/2019 08:15:00,33.07,33.0,1,-21.25
 12/01/2019 08:30:00,32.99,33.0,1,-22.38
 12/01/2019 08:45:00,32.98,33.0,1,-22.51
 12/01/2019 09:00:00,33.07,33.0,1,-23.68
 12/01/2019 09:15:00,33.0,33.0,1,-23.92
 12/01/2019 09:30:00,32.95,33.0,1,-23.92
 12/01/2019 09:45:00,32.91,33.0,1,-24.48
 12/01/2019 10:00:00,32.81,33.0,1,-24.49
 12/01/2019 10:15:00,32.87,33.0,1,-24.49
 12/01/2019 10:30:00,32.88,33.0,1,-24.49
 12/01/2019 10:45:00,33.07,33.0,1,-24.49
 12/01/2019 11:00:00,33.11,33.0,1,-24.49
 12/01/2019 11:15:00,33.16,33.0,1,-24.49
 12/01/2019 11:30:00,33.22,33.0,1,-24.49
 12/01/2019 11:45:00,33.19,33.0,1,-24.49
 12/01/2019 12:00:00,33.17,33.0,1,-24.49
 12/01/2019 12:15:00,33.17,33.0,1,-24.49
 12/01/2019 12:30:00,33.27,33.0,1,-24.49
 12/01/2019 12:45:00,33.28,33.0,1,-24.49
 12/01/2019 13:00:00,33.27,33.0,1,-24.49
 12/01/2019 13:15:00,33.05,33.0,1,-24.49
 12/01/2019 13:30:00,33.0,33.0,1,-24.49
 12/01/2019 13:45:00,32.99,33.0,1,-24.49
 12/01/2019 14:00:00,32.99,33.0,1,-24.49
 12/01/2019 14:15:00,32.99,33.0,1,-24.49
 12/01/2019 14:30:00,33.04,33.0,1,-24.49
 12/01/2019 14:45:00,33.05,33.0,1,-23.03
 12/01/2019 15:00:00,33.05,33.0,1,-22.79
 12/01/2019 15:15:00,32.99,33.0,1,-23.73
 12/01/2019 15:30:00,32.99,33.0,1,-24.14
 12/01/2019 15:45:00,32.97,33.0,1,-24.14
 12/01/2019 16:00:00,32.87,33.0,1,-24.14
 12/01/2019 16:15:00,32.86,33.0,1,-21.15
 12/01/2019 16:30:00,33.02,33.0,1,-16.35
 12/01/2019 16:45:00,32.88,33.0,1,-17.84
 12/01/2019 17:00:00,32.89,33.0,1,-18.69
 12/01/2019 17:15:00,32.76,33.0,1,-19.71
 12/01/2019 17:30:00,32.9,33.0,1,-20.59
 12/01/2019 17:45:00,33.11,33.0,1,-21.33
 12/01/2019 18:00:00,33.17,33.0,1,-21.33
 12/01/2019 18:15:00,33.17,33.0,1,-20.18
 12/01/2019 18:30:00,33.22,33.0,1,-21.95
 12/01/2019 18:45:00,32.99,33.0,1,-29.6
 12/01/2019 19:00:00,33.0,33.0,1,-29.12
 12/01/2019 19:15:00,33.18,33.0,1,-28.0
 12/01/2019 19:30:00,32.95,33.0,1,-28.0
 12/01/2019 19:45:00,32.89,33.0,1,-27.21
 12/01/2019 20:00:00,32.94,33.0,1,-26.59
 12/01/2019 20:15:00,32.95,33.0,1,-25.46
 12/01/2019 20:30:00,32.73,33.0,1,-25.33
 12/01/2019 20:45:00,32.81,33.0,1,-23.93
 12/01/2019 21:00:00,32.83,33.0,1,-23.93
 12/01/2019 21:15:00,32.85,33.0,1,-23.15
 12/01/2019 21:30:00,32.86,33.0,1,-22.56
 12/01/2019 21:45:00,32.86,33.0,1,-22.49
 12/01/2019 22:00:00,33.01,33.0,1,-21.35
 12/01/2019 22:15:00,33.06,33.0,1,-21.25
 12/01/2019 22:30:00,33.11,33.0,1,-20.0
 12/01/2019 22:45:00,33.21,33.0,1,-18.92
 12/01/2019 23:00:00,33.31,33.0,1,-18.51
 12/01/2019 23:15:00,33.13,33.0,1,-17.86
 12/01/2019 23:30:00,33.09,33.0,1,-18.0
 12/01/2019 23:45:00,32.76,33.0,1,-18.0
 13/01/2019 00:00:00,32.92,33.0,1,-18.07
 13/01/2019 00:15:00,32.76,33.0,1,-20.4
 13/01/2019 00:30:00,32.76,33.0,1,-21.18
 13/01/2019 00:45:00,32.76,33.0,1,-21.87
 13/01/2019 01:00:00,32.79,33.0,1,-21.87
 13/01/2019 01:15:00,32.81,33.0,1,-21.87
 13/01/2019 01:30:00,32.93,33.0,1,-20.83
 13/01/2019 01:45:00,33.04,33.0,1,-20.51
 13/01/2019 02:00:00,33.11,33.0,1,-20.51
 13/01/2019 02:15:00,33.11,33.0,1,-20.51
 13/01/2019 02:30:00,33.11,33.0,1,-20.51
 13/01/2019 02:45:00,33.14,33.0,1,-19.79
 13/01/2019 03:00:00,33.26,33.0,1,-19.28
 13/01/2019 03:15:00,33.23,33.0,1,-19.28
 13/01/2019 03:30:00,33.27,33.0,1,-18.13
 13/01/2019 03:45:00,33.45,33.0,1,-18.03
 13/01/2019 04:00:00,33.32,33.0,1,-17.2
 13/01/2019 04:15:00,33.22,33.0,1,-16.59
 13/01/2019 04:30:00,32.95,33.0,1,-16.59
 13/01/2019 04:45:00,32.93,33.0,1,-16.59
 13/01/2019 05:00:00,32.91,33.0,1,-15.67
 13/01/2019 05:15:00,32.87,33.0,1,-14.95
 13/01/2019 05:30:00,32.87,33.0,1,-14.95
 13/01/2019 05:45:00,32.87,33.0,1,-14.95
 13/01/2019 06:00:00,32.87,33.0,1,-14.95
 13/01/2019 06:15:00,32.77,33.0,1,-16.14
 13/01/2019 06:30:00,32.76,33.0,1,-16.31
 13/01/2019 06:45:00,32.65,33.0,1,-16.31
 13/01/2019 07:00:00,32.64,33.0,1,-16.31
 13/01/2019 07:15:00,32.64,33.0,1,-16.31
 13/01/2019 07:30:00,32.64,33.0,1,-16.43
 13/01/2019 07:45:00,32.68,33.0,1,-17.72
 13/01/2019 08:00:00,32.92,33.0,1,-18.03
 13/01/2019 08:15:00,32.87,33.0,1,-19.41
 13/01/2019 08:30:00,33.02,33.0,1,-19.85
 13/01/2019 08:45:00,33.22,33.0,1,-20.61
 13/01/2019 09:00:00,33.22,33.0,1,-21.85
 13/01/2019 09:15:00,33.34,33.0,1,-21.95
 13/01/2019 09:30:00,33.34,33.0,1,-21.95
 13/01/2019 09:45:00,33.34,33.0,1,-22.68
 13/01/2019 10:00:00,33.24,33.0,1,-22.72
 13/01/2019 10:15:00,33.13,33.0,1,-23.05
 13/01/2019 10:30:00,33.17,33.0,1,-23.28
 13/01/2019 10:45:00,33.17,33.0,1,-23.2
 13/01/2019 11:00:00,33.17,33.0,1,-22.63
 13/01/2019 11:15:00,33.17,33.0,1,-22.63
 13/01/2019 11:30:00,33.28,33.0,1,-21.62
 13/01/2019 11:45:00,33.28,33.0,1,-21.42
 13/01/2019 12:00:00,33.28,33.0,1,-21.42
 13/01/2019 12:15:00,33.28,33.0,1,-21.42
 13/01/2019 12:30:00,33.28,33.0,1,-21.42
 13/01/2019 12:45:00,33.32,33.0,1,-20.84
 13/01/2019 13:00:00,33.28,33.0,1,-20.6
 13/01/2019 13:15:00,33.28,33.0,1,-21.35
 13/01/2019 13:30:00,33.28,33.0,1,-21.35
 13/01/2019 13:45:00,33.28,33.0,1,-21.34
 13/01/2019 14:00:00,33.08,33.0,1,-20.02
 13/01/2019 14:15:00,32.98,33.0,1,-20.02
 13/01/2019 14:30:00,32.99,33.0,1,-20.91
 13/01/2019 14:45:00,32.99,33.0,1,-21.58
 13/01/2019 15:00:00,32.98,33.0,1,-22.8
 13/01/2019 15:15:00,32.92,33.0,1,-22.8
 13/01/2019 15:30:00,32.87,33.0,1,-23.55
 13/01/2019 15:45:00,32.87,33.0,1,-24.23
 13/01/2019 16:00:00,32.83,33.0,1,-26.11
 13/01/2019 16:15:00,32.69,33.0,1,-27.3
 13/01/2019 16:30:00,32.87,33.0,1,-27.42
 13/01/2019 16:45:00,32.87,33.0,1,-28.52
 13/01/2019 17:00:00,32.89,33.0,1,-29.59
 13/01/2019 17:15:00,32.92,33.0,1,-29.87
 13/01/2019 17:30:00,32.86,33.0,1,-30.7
 13/01/2019 17:45:00,33.07,33.0,1,-31.21
 13/01/2019 18:00:00,33.22,33.0,1,-31.21
 13/01/2019 18:15:00,33.12,33.0,1,-31.21
 13/01/2019 18:30:00,33.21,33.0,1,-30.49
 13/01/2019 18:45:00,33.22,33.0,1,-29.77
 13/01/2019 19:00:00,33.3,33.0,1,-29.04
 13/01/2019 19:15:00,33.22,33.0,1,-27.8
 13/01/2019 19:30:00,33.17,33.0,1,-27.54
 13/01/2019 19:45:00,33.17,33.0,1,-26.11
 13/01/2019 20:00:00,33.09,33.0,1,-26.11
 13/01/2019 20:15:00,33.09,33.0,1,-24.83
 13/01/2019 20:30:00,33.19,33.0,1,-24.42
 13/01/2019 20:45:00,33.19,33.0,1,-23.99
 13/01/2019 21:00:00,33.28,33.0,1,-22.8
 13/01/2019 21:15:00,33.14,33.0,1,-22.58
 13/01/2019 21:30:00,33.11,33.0,1,-21.89
 13/01/2019 21:45:00,33.17,33.0,1,-21.35
 13/01/2019 22:00:00,33.19,33.0,1,-20.72
 13/01/2019 22:15:00,33.26,33.0,1,-20.12
 13/01/2019 22:30:00,33.22,33.0,1,-19.23
 13/01/2019 22:45:00,33.24,33.0,1,-18.5
 13/01/2019 23:00:00,33.27,33.0,1,-17.4
 13/01/2019 23:15:00,33.1,33.0,1,-17.4
 13/01/2019 23:30:00,33.17,33.0,1,-17.4
 13/01/2019 23:45:00,33.17,33.0,1,-17.4
 14/01/2019 00:00:00,33.17,33.0,1,-17.4
 14/01/2019 00:00:00,33.17,33.0,1,-17.4
 14/01/2019 00:15:00,32.98,33.0,1,-18.85
 14/01/2019 00:30:00,32.93,33.0,1,-19.98
 14/01/2019 00:45:00,32.81,33.0,1,-19.98
 14/01/2019 01:00:00,32.81,33.0,1,-19.98
 14/01/2019 01:15:00,32.86,33.0,1,-19.98
 14/01/2019 01:30:00,32.93,33.0,1,-19.98
 14/01/2019 01:45:00,32.93,33.0,1,-19.98
 14/01/2019 02:00:00,32.93,33.0,1,-19.12
 14/01/2019 02:15:00,32.97,33.0,1,-19.77
 14/01/2019 02:30:00,33.01,33.0,1,-19.84
 14/01/2019 02:45:00,33.0,33.0,1,-18.67
 14/01/2019 03:00:00,33.04,33.0,1,-18.67
 14/01/2019 03:15:00,33.06,33.0,1,-18.26
 14/01/2019 03:30:00,33.17,33.0,1,-17.74
 14/01/2019 03:45:00,33.13,33.0,1,-17.54
 14/01/2019 04:00:00,32.93,33.0,1,-16.69
 14/01/2019 04:15:00,32.93,33.0,1,-16.69
 14/01/2019 04:30:00,32.97,33.0,1,-16.69
 14/01/2019 04:45:00,32.96,33.0,1,-16.39
 14/01/2019 05:00:00,32.94,33.0,1,-15.51
 14/01/2019 05:15:00,32.93,33.0,1,-15.51
 14/01/2019 05:30:00,32.93,33.0,1,-15.51
 14/01/2019 05:45:00,32.89,33.0,1,-16.28
 14/01/2019 06:00:00,32.87,33.0,1,-16.81
 14/01/2019 06:15:00,32.66,33.0,1,-18.1
 14/01/2019 06:30:00,32.65,33.0,1,-19.09
 14/01/2019 06:45:00,32.82,33.0,1,-20.77
 14/01/2019 07:00:00,33.01,33.0,1,-21.46
 14/01/2019 07:15:00,32.93,33.0,1,-22.73
 14/01/2019 07:30:00,32.81,33.0,1,-22.8
 14/01/2019 07:45:00,32.72,33.0,1,-23.29
 14/01/2019 08:00:00,32.59,33.0,1,-23.29
 14/01/2019 08:15:00,32.58,33.0,1,-23.29
 14/01/2019 08:30:00,32.58,33.0,1,-24.97
 14/01/2019 08:45:00,32.58,33.0,1,-24.46
 14/01/2019 09:00:00,32.58,33.0,1,-24.46
 14/01/2019 09:15:00,32.58,33.0,1,-24.46
 14/01/2019 09:30:00,32.58,33.0,1,-24.25
 14/01/2019 09:45:00,32.64,33.0,1,-23.8
 14/01/2019 10:00:00,32.65,33.0,1,-23.19
 14/01/2019 10:15:00,32.74,33.0,1,-20.03
 14/01/2019 10:30:00,32.99,33.0,1,-13.4
 14/01/2019 10:45:00,32.99,33.0,1,-13.4
 14/01/2019 11:00:00,32.99,33.0,1,-13.4
 14/01/2019 11:15:00,32.99,33.0,1,-13.4
 14/01/2019 11:30:00,32.99,33.0,1,-13.32
 14/01/2019 11:45:00,32.99,33.0,1,-12.74
 14/01/2019 12:00:00,32.99,33.0,1,-13.39
 14/01/2019 12:15:00,32.99,33.0,1,-13.62
 14/01/2019 12:30:00,32.95,33.0,1,-16.39
 14/01/2019 12:45:00,32.76,33.0,1,-23.3
 14/01/2019 13:00:00,32.76,33.0,1,-24.4
 14/01/2019 13:15:00,32.76,33.0,1,-24.64
 14/01/2019 13:30:00,32.78,33.0,1,-24.64
 14/01/2019 13:45:00,32.76,33.0,1,-24.4
 14/01/2019 14:00:00,32.76,33.0,1,-23.96
 14/01/2019 14:15:00,32.7,33.0,1,-23.96
 14/01/2019 14:30:00,32.7,33.0,1,-23.96
 14/01/2019 14:45:00,32.7,33.0,1,-23.96
 14/01/2019 15:00:00,32.7,33.0,1,-23.96
 14/01/2019 15:15:00,32.7,33.0,1,-23.96
 14/01/2019 15:30:00,32.77,33.0,1,-23.96
 14/01/2019 15:45:00,32.67,33.0,1,-23.96
 14/01/2019 16:00:00,32.52,33.0,1,-24.5
 14/01/2019 16:15:00,32.59,33.0,1,-25.78
 14/01/2019 16:30:00,32.88,33.0,1,-27.06
 14/01/2019 16:45:00,32.85,33.0,1,-27.71
 14/01/2019 17:00:00,33.05,33.0,1,-20.79
 14/01/2019 17:15:00,33.05,33.0,1,-21.34
 14/01/2019 17:30:00,33.05,33.0,1,-22.02
 14/01/2019 17:45:00,33.05,33.0,1,-22.02
 14/01/2019 18:00:00,33.1,33.0,1,-22.02
 14/01/2019 18:15:00,33.06,33.0,1,-22.02
 14/01/2019 18:30:00,33.14,33.0,1,-21.89
 14/01/2019 18:45:00,33.13,33.0,1,-21.38
 14/01/2019 19:00:00,33.13,33.0,1,-20.98
 14/01/2019 19:15:00,33.17,33.0,1,-20.3
 14/01/2019 19:30:00,32.99,33.0,1,-26.72
 14/01/2019 19:45:00,32.82,33.0,1,-28.16
 14/01/2019 20:00:00,32.81,33.0,1,-28.16
 14/01/2019 20:15:00,32.92,33.0,1,-27.44
 14/01/2019 20:30:00,33.04,33.0,1,-26.51
 14/01/2019 20:45:00,32.97,33.0,1,-26.1
 14/01/2019 21:00:00,33.02,33.0,1,-24.84
 14/01/2019 21:15:00,33.08,33.0,1,-24.26
 14/01/2019 21:30:00,32.84,33.0,1,-23.22
 14/01/2019 21:45:00,32.81,33.0,1,-22.21
 14/01/2019 22:00:00,32.87,33.0,1,-21.27
 14/01/2019 22:15:00,32.93,33.0,1,-20.63
 14/01/2019 22:30:00,32.97,33.0,1,-19.49
 14/01/2019 22:45:00,32.97,33.0,1,-18.47
 14/01/2019 23:00:00,33.09,33.0,1,-17.18
 14/01/2019 23:15:00,33.17,33.0,1,-17.18
 14/01/2019 23:30:00,33.24,33.0,1,-17.18
 14/01/2019 23:45:00,33.3,33.0,1,-17.18
 15/01/2019 00:00:00,33.34,33.0,1,-17.18
 15/01/2019 00:15:00,33.12,33.0,1,-19.03
 15/01/2019 00:30:00,33.11,33.0,1,-19.38
 15/01/2019 00:45:00,33.03,33.0,1,-20.6
 15/01/2019 01:00:00,33.01,33.0,1,-20.6
 15/01/2019 01:15:00,33.05,33.0,1,-20.6
 15/01/2019 01:30:00,33.12,33.0,1,-20.6
 15/01/2019 01:45:00,33.16,33.0,1,-19.63
 15/01/2019 02:00:00,33.22,33.0,1,-19.4
 15/01/2019 02:15:00,33.23,33.0,1,-19.4
 15/01/2019 02:30:00,33.22,33.0,1,-19.4
 15/01/2019 02:45:00,33.22,33.0,1,-19.4
 15/01/2019 03:00:00,33.32,33.0,1,-19.03
 15/01/2019 03:15:00,33.34,33.0,1,-18.02
 15/01/2019 03:30:00,33.3,33.0,1,-18.02
 15/01/2019 03:45:00,33.18,33.0,1,-18.02
 15/01/2019 04:00:00,33.17,33.0,1,-18.02
 15/01/2019 04:15:00,33.17,33.0,1,-18.02
 15/01/2019 04:30:00,33.1,33.0,1,-16.76
 15/01/2019 04:45:00,33.05,33.0,1,-16.4
 15/01/2019 05:00:00,33.05,33.0,1,-16.4
 15/01/2019 05:15:00,33.01,33.0,1,-16.4
 15/01/2019 05:30:00,32.92,33.0,1,-16.4
 15/01/2019 05:45:00,32.87,33.0,1,-16.4
 15/01/2019 06:00:00,32.83,33.0,1,-16.73
 15/01/2019 06:15:00,32.74,33.0,1,-18.77
 15/01/2019 06:30:00,32.9,33.0,1,-19.62
 15/01/2019 06:45:00,32.86,33.0,1,-20.77
 15/01/2019 07:00:00,32.87,33.0,1,-22.09
 15/01/2019 07:15:00,32.89,33.0,1,-22.61
 15/01/2019 07:30:00,32.84,33.0,1,-23.17
 15/01/2019 07:45:00,32.87,33.0,1,-23.95
 15/01/2019 08:00:00,32.76,33.0,1,-23.95
 15/01/2019 08:15:00,32.66,33.0,1,-23.95
 15/01/2019 08:30:00,32.76,33.0,1,-23.95
 15/01/2019 08:45:00,32.81,33.0,1,-23.95
 15/01/2019 09:00:00,32.81,33.0,1,-23.95
 15/01/2019 09:15:00,32.88,33.0,1,-23.95
 15/01/2019 09:30:00,32.87,33.0,1,-23.95
 15/01/2019 09:45:00,33.04,33.0,1,-23.95
 15/01/2019 10:00:00,33.05,33.0,1,-23.95
 15/01/2019 10:15:00,33.07,33.0,1,-23.95
 15/01/2019 10:30:00,32.93,33.0,1,-23.5
 15/01/2019 10:45:00,32.84,33.0,1,-22.43
 15/01/2019 11:00:00,32.81,33.0,1,-22.29
 15/01/2019 11:15:00,32.81,33.0,1,-22.55
 15/01/2019 11:30:00,32.81,33.0,1,-22.41
 15/01/2019 11:45:00,32.81,33.0,1,-20.68
 15/01/2019 12:00:00,32.73,33.0,1,-20.24
 15/01/2019 12:15:00,32.7,33.0,1,-20.64
 15/01/2019 12:30:00,32.7,33.0,1,-21.65
 15/01/2019 12:45:00,32.74,33.0,1,-22.48
 15/01/2019 13:00:00,32.72,33.0,1,-22.48
 15/01/2019 13:15:00,32.76,33.0,1,-22.48
 15/01/2019 13:30:00,32.85,33.0,1,-22.48
 15/01/2019 13:45:00,32.83,33.0,1,-22.48
 15/01/2019 14:00:00,32.81,33.0,1,-22.48
 15/01/2019 14:15:00,32.81,33.0,1,-22.48
 15/01/2019 14:30:00,32.71,33.0,1,-22.48
 15/01/2019 14:45:00,32.75,33.0,1,-22.48
 15/01/2019 15:00:00,32.77,33.0,1,-22.76
 15/01/2019 15:15:00,32.75,33.0,1,-23.3
 15/01/2019 15:30:00,32.73,33.0,1,-23.3
 15/01/2019 15:45:00,32.69,33.0,1,-24.03
 15/01/2019 16:00:00,32.61,33.0,1,-24.63
 15/01/2019 16:15:00,32.59,33.0,1,-25.52
 15/01/2019 16:30:00,32.63,33.0,1,-26.1
 15/01/2019 16:45:00,32.86,33.0,1,-27.13
 15/01/2019 17:00:00,33.08,33.0,1,-28.07
 15/01/2019 17:15:00,33.17,33.0,1,-21.04
 15/01/2019 17:30:00,33.19,33.0,1,-22.11
 15/01/2019 17:45:00,33.28,33.0,1,-22.11
 15/01/2019 18:00:00,33.18,33.0,1,-22.11
 15/01/2019 18:15:00,32.97,33.0,1,-22.11
 15/01/2019 18:30:00,33.05,33.0,1,-21.99
 15/01/2019 18:45:00,33.12,33.0,1,-21.39
 15/01/2019 19:00:00,33.04,33.0,1,-20.93
 15/01/2019 19:15:00,32.92,33.0,1,-27.51
 15/01/2019 19:30:00,32.96,33.0,1,-29.3
 15/01/2019 19:45:00,32.97,33.0,1,-28.24
 15/01/2019 20:00:00,32.87,33.0,1,-27.49
 15/01/2019 20:15:00,32.84,33.0,1,-26.66
 15/01/2019 20:30:00,32.85,33.0,1,-25.94
 15/01/2019 20:45:00,32.85,33.0,1,-25.38
 15/01/2019 21:00:00,32.78,33.0,1,-24.06
 15/01/2019 21:15:00,33.01,33.0,1,-23.7
 15/01/2019 21:30:00,32.88,33.0,1,-22.69
 15/01/2019 21:45:00,32.99,33.0,1,-22.02
 15/01/2019 22:00:00,33.03,33.0,1,-21.32
 15/01/2019 22:15:00,33.17,33.0,1,-20.4
 15/01/2019 22:30:00,33.2,33.0,1,-19.75
 15/01/2019 22:45:00,33.11,33.0,1,-18.72
 15/01/2019 23:00:00,33.09,33.0,1,-17.32
 15/01/2019 23:15:00,33.16,33.0,1,-17.24
 15/01/2019 23:30:00,33.15,33.0,1,-17.24
 15/01/2019 23:45:00,33.17,33.0,1,-17.24
 16/01/2019 00:00:00,33.18,33.0,1,-17.24
 16/01/2019 00:15:00,33.0,33.0,1,-19.64
 16/01/2019 00:30:00,32.98,33.0,1,-19.95
 16/01/2019 00:45:00,32.86,33.0,1,-20.02
 16/01/2019 01:00:00,33.17,33.0,1,-21.07
 16/01/2019 01:15:00,33.22,33.0,1,-21.07
 16/01/2019 01:30:00,33.22,33.0,1,-21.07
 16/01/2019 01:45:00,33.12,33.0,1,-21.07
 16/01/2019 02:00:00,33.17,33.0,1,-19.99
 16/01/2019 02:15:00,33.17,33.0,1,-19.99
 16/01/2019 02:30:00,33.18,33.0,1,-19.99
 16/01/2019 02:45:00,33.23,33.0,1,-19.99
 16/01/2019 03:00:00,33.36,33.0,1,-19.42
 16/01/2019 03:15:00,33.34,33.0,1,-18.7
 16/01/2019 03:30:00,33.44,33.0,1,-18.7
 16/01/2019 03:45:00,33.46,33.0,1,-18.58
 16/01/2019 04:00:00,33.24,33.0,1,-18.09
 16/01/2019 04:15:00,33.19,33.0,1,-17.85
 16/01/2019 04:30:00,33.05,33.0,1,-17.02
 16/01/2019 04:45:00,33.0,33.0,1,-17.02
 16/01/2019 05:00:00,32.99,33.0,1,-17.02
 16/01/2019 05:15:00,32.93,33.0,1,-17.02
 16/01/2019 05:30:00,32.99,33.0,1,-17.02
 16/01/2019 05:45:00,32.99,33.0,1,-17.02
 16/01/2019 06:00:00,32.94,33.0,1,-17.3
 16/01/2019 06:15:00,32.82,33.0,1,-19.24
 16/01/2019 06:30:00,32.76,33.0,1,-19.82
 16/01/2019 06:45:00,32.71,33.0,1,-21.05
 16/01/2019 07:00:00,32.6,33.0,1,-22.43
 16/01/2019 07:15:00,32.87,33.0,1,-22.97
 16/01/2019 07:30:00,32.96,33.0,1,-23.69
 16/01/2019 07:45:00,32.99,33.0,1,-24.81
 16/01/2019 08:00:00,32.98,33.0,1,-24.81
 16/01/2019 08:15:00,32.99,33.0,1,-24.81
 16/01/2019 08:30:00,32.99,33.0,1,-24.81
 16/01/2019 08:45:00,32.88,33.0,1,-25.02
 16/01/2019 09:00:00,32.87,33.0,1,-25.97
 16/01/2019 09:15:00,32.86,33.0,1,-25.46
 16/01/2019 09:30:00,32.81,33.0,1,-25.3
 16/01/2019 09:45:00,32.98,33.0,1,-19.05
 16/01/2019 10:00:00,33.11,33.0,1,-15.42
 16/01/2019 10:15:00,33.12,33.0,1,-15.42
 16/01/2019 10:30:00,33.14,33.0,1,-15.42
 16/01/2019 10:45:00,33.18,33.0,1,-15.42
 16/01/2019 11:00:00,33.28,33.0,1,-15.42
 16/01/2019 11:15:00,33.18,33.0,1,-19.67
 16/01/2019 11:30:00,33.05,33.0,1,-24.16
 16/01/2019 11:45:00,33.05,33.0,1,-23.47
 16/01/2019 12:00:00,33.05,33.0,1,-23.24
 16/01/2019 12:15:00,32.98,33.0,1,-24.25
 16/01/2019 12:30:00,32.93,33.0,1,-24.81
 16/01/2019 12:45:00,32.93,33.0,1,-24.81
 16/01/2019 13:00:00,32.95,33.0,1,-24.81
 16/01/2019 13:15:00,33.1,33.0,1,-24.33
 16/01/2019 13:30:00,33.14,33.0,1,-22.43
 16/01/2019 13:45:00,33.13,33.0,1,-22.66
 16/01/2019 14:00:00,33.21,33.0,1,-22.13
 16/01/2019 14:15:00,33.11,33.0,1,-23.05
 16/01/2019 14:30:00,33.12,33.0,1,-23.47
 16/01/2019 14:45:00,33.14,33.0,1,-23.47
 16/01/2019 15:00:00,32.87,33.0,1,-23.47
 16/01/2019 15:15:00,32.9,33.0,1,-23.47
 16/01/2019 15:30:00,32.92,33.0,1,-23.47
 16/01/2019 15:45:00,32.73,33.0,1,-23.47
 16/01/2019 16:00:00,32.94,33.0,1,-24.52
 16/01/2019 16:15:00,32.87,33.0,1,-25.84
 16/01/2019 16:30:00,32.76,33.0,1,-26.15
 16/01/2019 16:45:00,32.77,33.0,1,-26.76
 16/01/2019 17:00:00,32.67,33.0,1,-27.04
 16/01/2019 17:15:00,32.76,33.0,1,-21.34
 16/01/2019 17:30:00,32.65,33.0,1,-21.31
 16/01/2019 17:45:00,32.89,33.0,1,-21.83
 16/01/2019 18:00:00,33.05,33.0,1,-21.95
 16/01/2019 18:15:00,32.98,33.0,1,-21.95
 16/01/2019 18:30:00,32.93,33.0,1,-21.95
 16/01/2019 18:45:00,33.05,33.0,1,-21.87
 16/01/2019 19:00:00,33.16,33.0,1,-20.72
 16/01/2019 19:15:00,33.2,33.0,1,-20.03
 16/01/2019 19:30:00,33.13,33.0,1,-19.6
 16/01/2019 19:45:00,32.9,33.0,1,-26.64
 16/01/2019 20:00:00,32.96,33.0,1,-28.63
 16/01/2019 20:15:00,33.05,33.0,1,-28.0
 16/01/2019 20:30:00,33.07,33.0,1,-26.82
 16/01/2019 20:45:00,32.93,33.0,1,-26.82
 16/01/2019 21:00:00,33.09,33.0,1,-25.86
 16/01/2019 21:15:00,33.23,33.0,1,-24.95
 16/01/2019 21:30:00,33.16,33.0,1,-24.22
 16/01/2019 21:45:00,33.11,33.0,1,-22.8
 16/01/2019 22:00:00,33.14,33.0,1,-22.24
 16/01/2019 22:15:00,33.01,33.0,1,-21.3
 16/01/2019 22:30:00,32.87,33.0,1,-20.64
 16/01/2019 22:45:00,32.77,33.0,1,-19.31
 16/01/2019 23:00:00,32.82,33.0,1,-18.54
 16/01/2019 23:15:00,32.87,33.0,1,-17.98
 16/01/2019 23:30:00,32.87,33.0,1,-17.98
 16/01/2019 23:45:00,32.78,33.0,1,-17.98
 17/01/2019 00:00:00,32.74,33.0,1,-17.98
 17/01/2019 00:15:00,32.85,33.0,1,-19.17
 17/01/2019 00:30:00,32.87,33.0,1,-19.17
 17/01/2019 00:45:00,32.87,33.0,1,-19.17
 17/01/2019 01:00:00,32.87,33.0,1,-19.17
 17/01/2019 01:15:00,32.87,33.0,1,-19.17
 17/01/2019 01:30:00,32.87,33.0,1,-19.17
 17/01/2019 01:45:00,32.87,33.0,1,-19.17
 17/01/2019 02:00:00,32.87,33.0,1,-19.17
 17/01/2019 02:15:00,32.87,33.0,1,-19.17
 17/01/2019 02:30:00,32.87,33.0,1,-19.17
 17/01/2019 02:45:00,32.87,33.0,1,-19.17
 17/01/2019 03:00:00,32.87,33.0,1,-19.17
 17/01/2019 03:15:00,32.87,33.0,1,-19.17
 17/01/2019 03:30:00,32.87,33.0,1,-19.17
 17/01/2019 03:45:00,32.87,33.0,1,-19.17
 17/01/2019 04:00:00,32.87,33.0,1,-19.17
 17/01/2019 04:15:00,32.87,33.0,1,-19.17
 17/01/2019 04:30:00,32.87,33.0,1,-19.17
 17/01/2019 04:45:00,32.87,33.0,1,-19.17
 17/01/2019 05:00:00,32.96,33.0,1,-18.64
 17/01/2019 05:15:00,33.28,33.0,1,-16.57
 17/01/2019 05:30:00,33.28,33.0,1,-16.57
 17/01/2019 05:45:00,33.28,33.0,1,-17.53
 17/01/2019 06:00:00,33.18,33.0,1,-18.0
 17/01/2019 06:15:00,33.11,33.0,1,-18.0
 17/01/2019 06:30:00,33.11,33.0,1,-18.0
 17/01/2019 06:45:00,33.11,33.0,1,-18.0
 17/01/2019 07:00:00,33.11,33.0,1,-18.0
 17/01/2019 07:15:00,33.11,33.0,1,-18.0
 17/01/2019 07:30:00,33.11,33.0,1,-18.0
 17/01/2019 07:45:00,33.11,33.0,1,-18.0
 17/01/2019 08:00:00,33.11,33.0,1,-18.0
 17/01/2019 08:15:00,33.11,33.0,1,-18.0
 17/01/2019 08:30:00,33.11,33.0,1,-18.0
 17/01/2019 08:45:00,33.11,33.0,1,-18.0
 17/01/2019 09:00:00,33.11,33.0,1,-18.0
 17/01/2019 09:15:00,32.97,33.0,1,-18.0
 17/01/2019 09:30:00,32.92,33.0,1,-17.27
 17/01/2019 09:45:00,33.18,33.0,1,-15.42
 17/01/2019 10:00:00,33.22,33.0,1,-14.88
 17/01/2019 10:15:00,33.22,33.0,1,-20.28
 17/01/2019 10:30:00,33.11,33.0,1,-21.61
 17/01/2019 10:45:00,33.11,33.0,1,-21.61
 17/01/2019 11:00:00,33.11,33.0,1,-21.57
 17/01/2019 11:15:00,33.11,33.0,1,-20.93
 17/01/2019 11:30:00,33.11,33.0,1,-20.37
 17/01/2019 11:45:00,33.11,33.0,1,-20.12
 17/01/2019 12:00:00,33.11,33.0,1,-20.12
 17/01/2019 12:15:00,33.11,33.0,1,-20.12
 17/01/2019 12:30:00,33.11,33.0,1,-20.12
 17/01/2019 12:45:00,33.22,33.0,1,-19.53
 17/01/2019 13:00:00,33.22,33.0,1,-18.9
 17/01/2019 13:15:00,33.11,33.0,1,-20.09
 17/01/2019 13:30:00,33.11,33.0,1,-20.12
 17/01/2019 13:45:00,33.16,33.0,1,-20.12
 17/01/2019 14:00:00,33.16,33.0,1,-20.12
 17/01/2019 14:15:00,33.11,33.0,1,-20.12
 17/01/2019 14:30:00,33.06,33.0,1,-20.86
 17/01/2019 14:45:00,33.05,33.0,1,-21.46
 17/01/2019 15:00:00,33.07,33.0,1,-22.75
 17/01/2019 15:15:00,33.2,33.0,1,-22.79
 17/01/2019 15:30:00,33.25,33.0,1,-22.79
 17/01/2019 15:45:00,32.95,33.0,1,-23.92
 17/01/2019 16:00:00,32.9,33.0,1,-24.75
 17/01/2019 16:15:00,32.99,33.0,1,-25.6
 17/01/2019 16:30:00,33.0,33.0,1,-26.82
 17/01/2019 16:45:00,33.03,33.0,1,-28.08
 17/01/2019 17:00:00,32.89,33.0,1,-29.15
 17/01/2019 17:15:00,32.74,33.0,1,-21.54
 17/01/2019 17:30:00,32.64,33.0,1,-22.04
 17/01/2019 17:45:00,32.64,33.0,1,-22.47
 17/01/2019 18:00:00,32.64,33.0,1,-23.12
 17/01/2019 18:15:00,32.67,33.0,1,-28.19
 17/01/2019 18:30:00,32.76,33.0,1,-32.33
 17/01/2019 18:45:00,32.76,33.0,1,-31.21
 17/01/2019 19:00:00,32.84,33.0,1,-31.21
 17/01/2019 19:15:00,33.24,33.0,1,-31.21
 17/01/2019 19:30:00,33.27,33.0,1,-31.21
 17/01/2019 19:45:00,33.2,33.0,1,-30.6
 17/01/2019 20:00:00,33.11,33.0,1,-29.47
 17/01/2019 20:15:00,33.21,33.0,1,-28.84
 17/01/2019 20:30:00,33.21,33.0,1,-28.84
 17/01/2019 20:45:00,33.25,33.0,1,-28.84
 17/01/2019 21:00:00,33.34,33.0,1,-27.34
 17/01/2019 21:15:00,33.29,33.0,1,-26.34
 17/01/2019 21:30:00,33.05,33.0,1,-25.2
 17/01/2019 21:45:00,33.06,33.0,1,-24.02
 17/01/2019 22:00:00,32.9,33.0,1,-23.33
 17/01/2019 22:15:00,32.95,33.0,1,-22.03
 17/01/2019 22:30:00,33.09,33.0,1,-20.71
 17/01/2019 22:45:00,32.95,33.0,1,-20.01
 17/01/2019 23:00:00,33.0,33.0,1,-19.28
 17/01/2019 23:15:00,33.11,33.0,1,-19.28
 17/01/2019 23:30:00,33.14,33.0,1,-18.73
 17/01/2019 23:45:00,33.17,33.0,1,-17.98
 18/01/2019 00:00:00,33.17,33.0,1,-18.02
 18/01/2019 00:15:00,32.91,33.0,1,-20.5
 18/01/2019 00:30:00,32.81,33.0,1,-20.62
 18/01/2019 00:45:00,32.81,33.0,1,-21.81
 18/01/2019 01:00:00,32.81,33.0,1,-21.85
 18/01/2019 01:15:00,32.81,33.0,1,-21.85
 18/01/2019 01:30:00,32.87,33.0,1,-21.85
 18/01/2019 01:45:00,32.93,33.0,1,-21.82
 18/01/2019 02:00:00,33.07,33.0,1,-20.64
 18/01/2019 02:15:00,33.08,33.0,1,-20.64
 18/01/2019 02:30:00,33.05,33.0,1,-20.64
 18/01/2019 02:45:00,33.05,33.0,1,-20.64
 18/01/2019 03:00:00,33.05,33.0,1,-20.64
 18/01/2019 03:15:00,33.14,33.0,1,-20.61
 18/01/2019 03:30:00,33.19,33.0,1,-19.38
 18/01/2019 03:45:00,33.26,33.0,1,-19.38
 18/01/2019 04:00:00,33.34,33.0,1,-19.38
 18/01/2019 04:15:00,33.34,33.0,1,-19.38
 18/01/2019 04:30:00,33.34,33.0,1,-18.66
 18/01/2019 04:45:00,33.34,33.0,1,-18.03
 18/01/2019 05:00:00,33.37,33.0,1,-18.03
 18/01/2019 05:15:00,33.17,33.0,1,-18.03
 18/01/2019 05:30:00,33.17,33.0,1,-18.03
 18/01/2019 05:45:00,33.12,33.0,1,-18.03
 18/01/2019 06:00:00,33.1,33.0,1,-18.96
 18/01/2019 06:15:00,33.02,33.0,1,-20.05
 18/01/2019 06:30:00,33.05,33.0,1,-20.71
 18/01/2019 06:45:00,33.01,33.0,1,-21.89
 18/01/2019 07:00:00,33.11,33.0,1,-22.07
 18/01/2019 07:15:00,33.11,33.0,1,-22.07
 18/01/2019 07:30:00,33.11,33.0,1,-22.07
 18/01/2019 07:45:00,33.11,33.0,1,-22.07
 18/01/2019 08:00:00,33.11,33.0,1,-22.07
 18/01/2019 08:15:00,33.11,33.0,1,-22.07
 18/01/2019 08:30:00,33.11,33.0,1,-22.07
 18/01/2019 08:45:00,33.11,33.0,1,-22.07
 18/01/2019 09:00:00,33.11,33.0,1,-22.07
 18/01/2019 09:15:00,33.11,33.0,1,-22.07
 18/01/2019 09:30:00,33.11,33.0,1,-22.07
 18/01/2019 09:45:00,33.09,33.0,1,-22.27
 18/01/2019 10:00:00,32.64,33.0,1,-26.63
 18/01/2019 10:15:00,32.64,33.0,1,-26.63
 18/01/2019 10:30:00,32.64,33.0,1,-26.63
 18/01/2019 10:45:00,32.64,33.0,1,-26.63
 18/01/2019 11:00:00,32.69,33.0,1,-26.63
 18/01/2019 11:15:00,32.7,33.0,1,-26.63
 18/01/2019 11:30:00,32.7,33.0,1,-26.63
 18/01/2019 11:45:00,32.7,33.0,1,-26.63
 18/01/2019 12:00:00,32.7,33.0,1,-26.63
 18/01/2019 12:15:00,32.7,33.0,1,-26.63
 18/01/2019 12:30:00,32.69,33.0,1,-26.63
 18/01/2019 12:45:00,32.64,33.0,1,-26.63
 18/01/2019 13:00:00,32.64,33.0,1,-26.63
 18/01/2019 13:15:00,32.81,33.0,1,-26.63
 18/01/2019 13:30:00,32.94,33.0,1,-26.63
 18/01/2019 13:45:00,33.05,33.0,1,-26.63
 18/01/2019 14:00:00,33.11,33.0,1,-26.63
 18/01/2019 14:15:00,33.0,33.0,1,-26.63
 18/01/2019 14:30:00,32.99,33.0,1,-26.63
 18/01/2019 14:45:00,33.01,33.0,1,-26.63
 18/01/2019 15:00:00,33.11,33.0,1,-26.63
 18/01/2019 15:15:00,33.11,33.0,1,-26.63
 18/01/2019 15:30:00,33.11,33.0,1,-26.63
 18/01/2019 15:45:00,33.02,33.0,1,-27.18
 18/01/2019 16:00:00,32.87,33.0,1,-28.07
 18/01/2019 16:15:00,32.87,33.0,1,-28.07
 18/01/2019 16:30:00,32.87,33.0,1,-28.07
 18/01/2019 16:45:00,32.87,33.0,1,-28.07
 18/01/2019 17:00:00,32.87,33.0,1,-28.07
 18/01/2019 17:15:00,32.87,33.0,1,-28.07
 18/01/2019 17:30:00,32.87,33.0,1,-28.07
 18/01/2019 17:45:00,32.87,33.0,1,-28.07
 18/01/2019 18:00:00,32.87,33.0,1,-28.07
 18/01/2019 18:15:00,32.87,33.0,1,-28.07
 18/01/2019 18:30:00,32.87,33.0,1,-28.07
 18/01/2019 18:45:00,32.87,33.0,1,-28.07
 18/01/2019 19:00:00,32.87,33.0,1,-28.07
 18/01/2019 19:15:00,32.87,33.0,1,-28.07
 18/01/2019 19:30:00,32.87,33.0,1,-28.07
 18/01/2019 19:45:00,32.87,33.0,1,-28.07
 18/01/2019 20:00:00,32.87,33.0,1,-28.07
 18/01/2019 20:15:00,32.87,33.0,1,-28.07
 18/01/2019 20:30:00,32.87,33.0,1,-28.07
 18/01/2019 20:45:00,32.87,33.0,1,-28.07
 18/01/2019 21:00:00,32.87,33.0,1,-28.07
 18/01/2019 21:15:00,32.87,33.0,1,-28.07
 18/01/2019 21:30:00,32.87,33.0,1,-28.07
 18/01/2019 21:45:00,32.87,33.0,1,-28.07
 18/01/2019 22:00:00,32.87,33.0,1,-28.07
 18/01/2019 22:15:00,32.87,33.0,1,-28.07
 18/01/2019 22:30:00,32.87,33.0,1,-28.07
 18/01/2019 22:45:00,32.87,33.0,1,-28.07
 18/01/2019 23:00:00,32.87,33.0,1,-28.07
 18/01/2019 23:15:00,32.87,33.0,1,-28.07
 18/01/2019 23:30:00,32.87,33.0,1,-28.07
 18/01/2019 23:45:00,32.87,33.0,1,-28.07
 19/01/2019 00:00:00,32.87,33.0,1,-28.07
 19/01/2019 00:15:00,32.87,33.0,1,-28.07
 19/01/2019 00:30:00,32.87,33.0,1,-28.07
 19/01/2019 00:45:00,32.87,33.0,1,-28.07
 19/01/2019 01:00:00,32.87,33.0,1,-28.07
 19/01/2019 01:15:00,32.87,33.0,1,-28.07
 19/01/2019 01:30:00,32.87,33.0,1,-28.07
 19/01/2019 01:45:00,32.87,33.0,1,-28.07
 19/01/2019 02:00:00,32.87,33.0,1,-28.07
 19/01/2019 02:15:00,32.87,33.0,1,-28.07
 19/01/2019 02:30:00,32.87,33.0,1,-28.07
 19/01/2019 02:45:00,32.87,33.0,1,-28.07
 19/01/2019 03:00:00,32.87,33.0,1,-28.07
 19/01/2019 03:15:00,32.87,33.0,1,-28.07
 19/01/2019 03:30:00,32.87,33.0,1,-28.07
 19/01/2019 03:45:00,32.87,33.0,1,-28.07
 19/01/2019 04:00:00,32.87,33.0,1,-28.07
 19/01/2019 04:15:00,32.87,33.0,1,-28.07
 19/01/2019 04:30:00,32.87,33.0,1,-28.07
 19/01/2019 04:45:00,32.87,33.0,1,-28.07
 19/01/2019 05:00:00,32.87,33.0,1,-28.07
 19/01/2019 05:15:00,32.87,33.0,1,-28.07
 19/01/2019 05:30:00,32.87,33.0,1,-28.07
 19/01/2019 05:45:00,32.87,33.0,1,-28.07
 19/01/2019 06:00:00,32.87,33.0,1,-28.07
 19/01/2019 06:15:00,32.87,33.0,1,-28.07
 19/01/2019 06:30:00,32.87,33.0,1,-28.07
 19/01/2019 06:45:00,32.87,33.0,1,-28.07
 19/01/2019 07:00:00,32.87,33.0,1,-28.07
 19/01/2019 07:15:00,32.87,33.0,1,-28.07
 19/01/2019 07:30:00,32.87,33.0,1,-28.07
 19/01/2019 07:45:00,32.87,33.0,1,-28.07
 19/01/2019 08:00:00,32.87,33.0,1,-28.07
 19/01/2019 08:15:00,32.87,33.0,1,-28.07
 19/01/2019 08:30:00,32.87,33.0,1,-28.07
 19/01/2019 08:45:00,32.87,33.0,1,-28.07
 19/01/2019 09:00:00,32.87,33.0,1,-28.07
 19/01/2019 09:15:00,32.87,33.0,1,-28.07
 19/01/2019 09:30:00,32.87,33.0,1,-28.07
 19/01/2019 09:45:00,32.87,33.0,1,-28.07
 19/01/2019 10:00:00,32.87,33.0,1,-28.07
 19/01/2019 10:15:00,32.87,33.0,1,-28.07
 19/01/2019 10:30:00,32.87,33.0,1,-28.07
 19/01/2019 10:45:00,32.87,33.0,1,-28.07
 19/01/2019 11:00:00,32.87,33.0,1,-28.07
 19/01/2019 11:15:00,32.87,33.0,1,-28.07
 19/01/2019 11:30:00,32.87,33.0,1,-28.07
 19/01/2019 11:45:00,32.87,33.0,1,-28.07
 19/01/2019 12:00:00,32.87,33.0,1,-28.07
 19/01/2019 12:15:00,32.87,33.0,1,-28.07
 19/01/2019 12:30:00,32.87,33.0,1,-28.07
 19/01/2019 12:45:00,32.87,33.0,1,-28.07
 19/01/2019 13:00:00,32.87,33.0,1,-28.07
 19/01/2019 13:15:00,32.87,33.0,1,-28.07
 19/01/2019 13:30:00,32.87,33.0,1,-28.07
 19/01/2019 13:45:00,32.87,33.0,1,-28.07
 19/01/2019 14:00:00,32.87,33.0,1,-28.07
 19/01/2019 14:15:00,32.87,33.0,1,-28.07
 19/01/2019 14:30:00,32.87,33.0,1,-28.07
 19/01/2019 14:45:00,32.87,33.0,1,-28.07
 19/01/2019 15:00:00,32.87,33.0,1,-28.07
 19/01/2019 15:15:00,32.87,33.0,1,-28.07
 19/01/2019 15:30:00,32.87,33.0,1,-28.07
 19/01/2019 15:45:00,32.87,33.0,1,-28.07
 19/01/2019 16:00:00,32.87,33.0,1,-28.07
 19/01/2019 16:15:00,32.87,33.0,1,-28.07
 19/01/2019 16:30:00,32.87,33.0,1,-28.07
 19/01/2019 16:45:00,32.87,33.0,1,-28.07
 19/01/2019 17:00:00,32.87,33.0,1,-28.07
 19/01/2019 17:15:00,32.87,33.0,1,-28.07
 19/01/2019 17:30:00,32.87,33.0,1,-28.07
 19/01/2019 17:45:00,32.87,33.0,1,-28.07
 19/01/2019 18:00:00,32.87,33.0,1,-28.07
 19/01/2019 18:15:00,32.87,33.0,1,-28.07
 19/01/2019 18:30:00,32.87,33.0,1,-28.07
 19/01/2019 18:45:00,32.87,33.0,1,-28.07
 19/01/2019 19:00:00,32.87,33.0,1,-28.07
 19/01/2019 19:15:00,32.87,33.0,1,-28.07
 19/01/2019 19:30:00,32.87,33.0,1,-28.07
 19/01/2019 19:45:00,32.87,33.0,1,-28.07
 19/01/2019 20:00:00,32.87,33.0,1,-28.07
 19/01/2019 20:15:00,32.87,33.0,1,-28.07
 19/01/2019 20:30:00,32.87,33.0,1,-28.07
 19/01/2019 20:45:00,32.87,33.0,1,-28.07
 19/01/2019 21:00:00,32.87,33.0,1,-28.07
 19/01/2019 21:15:00,32.87,33.0,1,-28.07
 19/01/2019 21:30:00,32.87,33.0,1,-28.07
 19/01/2019 21:45:00,32.87,33.0,1,-28.07
 19/01/2019 22:00:00,32.87,33.0,1,-28.07
 19/01/2019 22:15:00,32.87,33.0,1,-28.07
 19/01/2019 22:30:00,32.87,33.0,1,-28.07
 19/01/2019 22:45:00,32.87,33.0,1,-28.07
 19/01/2019 23:00:00,32.87,33.0,1,-28.07
 19/01/2019 23:15:00,32.87,33.0,1,-28.07
 19/01/2019 23:30:00,32.87,33.0,1,-28.07
 19/01/2019 23:45:00,32.87,33.0,1,-28.07
 20/01/2019 00:00:00,32.87,33.0,1,-28.07
 20/01/2019 00:15:00,32.87,33.0,1,-28.07
 20/01/2019 00:30:00,32.87,33.0,1,-28.07
 20/01/2019 00:45:00,32.87,33.0,1,-28.07
 20/01/2019 01:00:00,32.87,33.0,1,-28.07
 20/01/2019 01:15:00,32.87,33.0,1,-28.07
 20/01/2019 01:30:00,32.87,33.0,1,-28.07
 20/01/2019 01:45:00,32.87,33.0,1,-28.07
 20/01/2019 02:00:00,32.87,33.0,1,-28.07
 20/01/2019 02:15:00,32.87,33.0,1,-28.07
 20/01/2019 02:30:00,32.87,33.0,1,-28.07
 20/01/2019 02:45:00,32.87,33.0,1,-28.07
 20/01/2019 03:00:00,32.87,33.0,1,-28.07
 20/01/2019 03:15:00,32.87,33.0,1,-28.07
 20/01/2019 03:30:00,32.87,33.0,1,-28.07
 20/01/2019 03:45:00,32.87,33.0,1,-28.07
 20/01/2019 04:00:00,32.87,33.0,1,-28.07
 20/01/2019 04:15:00,32.87,33.0,1,-28.07
 20/01/2019 04:30:00,32.87,33.0,1,-28.07
 20/01/2019 04:45:00,32.87,33.0,1,-28.07
 20/01/2019 05:00:00,32.87,33.0,1,-28.07
 20/01/2019 05:15:00,32.87,33.0,1,-28.07
 20/01/2019 05:30:00,32.87,33.0,1,-28.07
 20/01/2019 05:45:00,32.87,33.0,1,-28.07
 20/01/2019 06:00:00,32.87,33.0,1,-28.07
 20/01/2019 06:15:00,32.87,33.0,1,-28.07
 20/01/2019 06:30:00,32.87,33.0,1,-28.07
 20/01/2019 06:45:00,32.87,33.0,1,-28.07
 20/01/2019 07:00:00,32.87,33.0,1,-28.07
 20/01/2019 07:15:00,32.87,33.0,1,-28.07
 20/01/2019 07:30:00,32.87,33.0,1,-28.07
 20/01/2019 07:45:00,32.87,33.0,1,-28.07
 20/01/2019 08:00:00,32.87,33.0,1,-28.07
 20/01/2019 08:15:00,32.87,33.0,1,-28.07
 20/01/2019 08:30:00,32.87,33.0,1,-28.07
 20/01/2019 08:45:00,32.87,33.0,1,-28.07
 20/01/2019 09:00:00,32.87,33.0,1,-28.07
 20/01/2019 09:15:00,32.87,33.0,1,-28.07
 20/01/2019 09:30:00,32.87,33.0,1,-28.07
 20/01/2019 09:45:00,32.87,33.0,1,-28.07
 20/01/2019 10:00:00,32.87,33.0,1,-28.07
 20/01/2019 10:15:00,32.87,33.0,1,-28.07
 20/01/2019 10:30:00,32.87,33.0,1,-28.07
 20/01/2019 10:45:00,32.87,33.0,1,-28.07
 20/01/2019 11:00:00,32.87,33.0,1,-28.07
 20/01/2019 11:15:00,32.87,33.0,1,-28.07
 20/01/2019 11:30:00,32.87,33.0,1,-28.07
 20/01/2019 11:45:00,32.87,33.0,1,-28.07
 20/01/2019 12:00:00,32.87,33.0,1,-28.07
 20/01/2019 12:15:00,32.87,33.0,1,-28.07
 20/01/2019 12:30:00,32.87,33.0,1,-28.07
 20/01/2019 12:45:00,32.87,33.0,1,-28.07
 20/01/2019 13:00:00,32.87,33.0,1,-28.07
 20/01/2019 13:15:00,32.87,33.0,1,-28.07
 20/01/2019 13:30:00,32.87,33.0,1,-28.07
 20/01/2019 13:45:00,32.87,33.0,1,-28.07
 20/01/2019 14:00:00,32.87,33.0,1,-28.07
 20/01/2019 14:15:00,32.87,33.0,1,-28.07
 20/01/2019 14:30:00,32.87,33.0,1,-28.07
 20/01/2019 14:45:00,32.87,33.0,1,-28.07
 20/01/2019 15:00:00,32.87,33.0,1,-28.07
 20/01/2019 15:15:00,32.87,33.0,1,-28.07
 20/01/2019 15:30:00,32.87,33.0,1,-28.07
 20/01/2019 15:45:00,32.87,33.0,1,-28.07
 20/01/2019 16:00:00,32.87,33.0,1,-28.07
 20/01/2019 16:15:00,32.87,33.0,1,-28.07
 20/01/2019 16:30:00,32.87,33.0,1,-28.07
 20/01/2019 16:45:00,32.87,33.0,1,-28.07
 20/01/2019 17:00:00,32.87,33.0,1,-28.07
 20/01/2019 17:15:00,32.87,33.0,1,-28.07
 20/01/2019 17:30:00,32.87,33.0,1,-28.07
 20/01/2019 17:45:00,32.87,33.0,1,-28.07
 20/01/2019 18:00:00,32.87,33.0,1,-28.07
 20/01/2019 18:15:00,32.87,33.0,1,-28.07
 20/01/2019 18:30:00,32.87,33.0,1,-28.07
 20/01/2019 18:45:00,32.87,33.0,1,-28.07
 20/01/2019 19:00:00,32.87,33.0,1,-28.07
 20/01/2019 19:15:00,32.87,33.0,1,-28.07
 20/01/2019 19:30:00,32.87,33.0,1,-28.07
 20/01/2019 19:45:00,32.87,33.0,1,-28.07
 20/01/2019 20:00:00,32.87,33.0,1,-28.07
 20/01/2019 20:15:00,32.87,33.0,1,-28.07
 20/01/2019 20:30:00,32.87,33.0,1,-28.07
 20/01/2019 20:45:00,32.87,33.0,1,-28.07
 20/01/2019 21:00:00,32.87,33.0,1,-28.07
 20/01/2019 21:15:00,32.87,33.0,1,-28.07
 20/01/2019 21:30:00,32.87,33.0,1,-28.07
 20/01/2019 21:45:00,32.87,33.0,1,-28.07
 20/01/2019 22:00:00,32.87,33.0,1,-28.07
 20/01/2019 22:15:00,32.87,33.0,1,-28.07
 20/01/2019 22:30:00,32.87,33.0,1,-28.07
 20/01/2019 22:45:00,32.87,33.0,1,-28.07
 20/01/2019 23:00:00,32.87,33.0,1,-28.07
 20/01/2019 23:15:00,32.87,33.0,1,-28.07
 20/01/2019 23:30:00,32.87,33.0,1,-28.07
 20/01/2019 23:45:00,32.87,33.0,1,-28.07
 21/01/2019 00:00:00,32.87,33.0,1,-28.07
 21/01/2019 00:00:00,32.87,33.0,1,-28.07
 21/01/2019 00:15:00,32.87,33.0,1,-28.07
 21/01/2019 00:30:00,32.87,33.0,1,-28.07
 21/01/2019 00:45:00,32.87,33.0,1,-28.07
 21/01/2019 01:00:00,32.87,33.0,1,-28.07
 21/01/2019 01:15:00,32.87,33.0,1,-28.07
 21/01/2019 01:30:00,32.87,33.0,1,-28.07
 21/01/2019 01:45:00,32.87,33.0,1,-28.07
 21/01/2019 02:00:00,32.87,33.0,1,-28.07
 21/01/2019 02:15:00,32.87,33.0,1,-28.07
 21/01/2019 02:30:00,32.87,33.0,1,-28.07
 21/01/2019 02:45:00,32.87,33.0,1,-28.07
 21/01/2019 03:00:00,32.87,33.0,1,-28.07
 21/01/2019 03:15:00,32.87,33.0,1,-28.07
 21/01/2019 03:30:00,32.87,33.0,1,-28.07
 21/01/2019 03:45:00,32.87,33.0,1,-28.07
 21/01/2019 04:00:00,32.87,33.0,1,-28.07
 21/01/2019 04:15:00,32.87,33.0,1,-28.07
 21/01/2019 04:30:00,32.87,33.0,1,-28.07
 21/01/2019 04:45:00,32.87,33.0,1,-28.07
 21/01/2019 05:00:00,32.87,33.0,1,-28.07
 21/01/2019 05:15:00,32.87,33.0,1,-28.07
 21/01/2019 05:30:00,32.87,33.0,1,-28.07
 21/01/2019 05:45:00,32.87,33.0,1,-28.07
 21/01/2019 06:00:00,32.87,33.0,1,-28.07
 21/01/2019 06:15:00,32.87,33.0,1,-28.07
 21/01/2019 06:30:00,32.87,33.0,1,-28.07
 21/01/2019 06:45:00,32.87,33.0,1,-28.07
 21/01/2019 07:00:00,32.87,33.0,1,-28.07
 21/01/2019 07:15:00,32.87,33.0,1,-28.07
 21/01/2019 07:30:00,32.87,33.0,1,-28.07
 21/01/2019 07:45:00,32.87,33.0,1,-28.07
 21/01/2019 08:00:00,32.87,33.0,1,-28.07
 21/01/2019 08:15:00,32.87,33.0,1,-28.07
 21/01/2019 08:30:00,32.87,33.0,1,-28.07
 21/01/2019 08:45:00,32.87,33.0,1,-28.07
 21/01/2019 09:00:00,33.2,33.0,1,-28.07
 21/01/2019 09:15:00,33.2,33.0,1,-28.07
 21/01/2019 09:30:00,33.27,33.0,1,-28.07
 21/01/2019 09:45:00,33.29,33.0,1,-26.97
 21/01/2019 10:00:00,33.24,33.0,1,-22.15
 21/01/2019 10:15:00,33.14,33.0,1,-23.47
 21/01/2019 10:30:00,33.09,33.0,1,-22.44
 21/01/2019 10:45:00,33.05,33.0,1,-22.0
 21/01/2019 11:00:00,33.05,33.0,1,-22.34
 21/01/2019 11:15:00,32.96,33.0,1,-23.37
 21/01/2019 11:30:00,33.12,33.0,1,-22.74
 21/01/2019 11:45:00,33.07,33.0,1,-13.27
 21/01/2019 12:00:00,32.95,33.0,1,-17.1
 21/01/2019 12:15:00,32.81,33.0,1,-22.25
 21/01/2019 12:30:00,32.84,33.0,1,-22.98
 21/01/2019 12:45:00,32.87,33.0,1,-23.11
 21/01/2019 13:00:00,32.87,33.0,1,-23.01
 21/01/2019 13:15:00,32.87,33.0,1,-23.55
 21/01/2019 13:30:00,32.87,33.0,1,-23.96
 21/01/2019 13:45:00,32.84,33.0,1,-23.96
 21/01/2019 14:00:00,32.77,33.0,1,-23.96
 21/01/2019 14:15:00,32.64,33.0,1,-23.96
 21/01/2019 14:30:00,32.64,33.0,1,-23.96
 21/01/2019 14:45:00,32.63,33.0,1,-23.96
 21/01/2019 15:00:00,32.7,33.0,1,-24.33
 21/01/2019 15:15:00,32.99,33.0,1,-24.52
 21/01/2019 15:30:00,32.93,33.0,1,-24.52
 21/01/2019 15:45:00,32.92,33.0,1,-25.26
 21/01/2019 16:00:00,33.12,33.0,1,-19.07
 21/01/2019 16:15:00,33.13,33.0,1,-17.4
 21/01/2019 16:30:00,33.07,33.0,1,-18.31
 21/01/2019 16:45:00,33.15,33.0,1,-19.46
 21/01/2019 17:00:00,33.05,33.0,1,-21.0
 21/01/2019 17:15:00,33.05,33.0,1,-22.03
 21/01/2019 17:30:00,32.99,33.0,1,-23.31
 21/01/2019 17:45:00,33.0,33.0,1,-23.37
 21/01/2019 18:00:00,33.08,33.0,1,-23.37
 21/01/2019 18:15:00,33.13,33.0,1,-23.37
 21/01/2019 18:30:00,33.22,33.0,1,-22.91
 21/01/2019 18:45:00,33.03,33.0,1,-22.43
 21/01/2019 19:00:00,33.03,33.0,1,-21.77
 21/01/2019 19:15:00,33.11,33.0,1,-21.18
 21/01/2019 19:30:00,33.06,33.0,1,-27.84
 21/01/2019 19:45:00,33.0,33.0,1,-29.32
 21/01/2019 20:00:00,33.12,33.0,1,-28.71
 21/01/2019 20:15:00,33.12,33.0,1,-27.69
 21/01/2019 20:30:00,32.91,33.0,1,-27.2
 21/01/2019 20:45:00,32.87,33.0,1,-26.7
 21/01/2019 21:00:00,33.02,33.0,1,-25.57
 21/01/2019 21:15:00,33.05,33.0,1,-24.76
 21/01/2019 21:30:00,33.09,33.0,1,-23.6
 21/01/2019 21:45:00,33.26,33.0,1,-22.87
 21/01/2019 22:00:00,33.31,33.0,1,-22.21
 21/01/2019 22:15:00,33.01,33.0,1,-21.62
 21/01/2019 22:30:00,32.76,33.0,1,-20.64
 21/01/2019 22:45:00,32.78,33.0,1,-20.08
 21/01/2019 23:00:00,32.87,33.0,1,-19.4
 21/01/2019 23:15:00,32.81,33.0,1,-19.31
 21/01/2019 23:30:00,32.87,33.0,1,-19.31
 21/01/2019 23:45:00,32.87,33.0,1,-19.11
 22/01/2019 00:00:00,32.95,33.0,1,-18.78
 22/01/2019 00:15:00,32.88,33.0,1,-21.08
 22/01/2019 00:30:00,32.93,33.0,1,-21.31
 22/01/2019 00:45:00,32.82,33.0,1,-21.31
 22/01/2019 01:00:00,32.81,33.0,1,-21.31
 22/01/2019 01:15:00,32.85,33.0,1,-22.45
 22/01/2019 01:30:00,32.94,33.0,1,-21.98
 22/01/2019 01:45:00,32.99,33.0,1,-21.98
 22/01/2019 02:00:00,33.03,33.0,1,-20.96
 22/01/2019 02:15:00,33.05,33.0,1,-20.63
 22/01/2019 02:30:00,33.05,33.0,1,-20.63
 22/01/2019 02:45:00,33.05,33.0,1,-20.63
 22/01/2019 03:00:00,33.17,33.0,1,-20.63
 22/01/2019 03:15:00,33.22,33.0,1,-20.63
 22/01/2019 03:30:00,33.22,33.0,1,-20.14
 22/01/2019 03:45:00,33.29,33.0,1,-19.99
 22/01/2019 04:00:00,33.4,33.0,1,-19.5
 22/01/2019 04:15:00,33.4,33.0,1,-19.5
 22/01/2019 04:30:00,33.4,33.0,1,-18.28
 22/01/2019 04:45:00,33.39,33.0,1,-18.12
 22/01/2019 05:00:00,33.38,33.0,1,-18.12
 22/01/2019 05:15:00,33.32,33.0,1,-18.12
 22/01/2019 05:30:00,33.22,33.0,1,-18.12
 22/01/2019 05:45:00,33.26,33.0,1,-18.12
 22/01/2019 06:00:00,33.28,33.0,1,-19.08
 22/01/2019 06:15:00,33.06,33.0,1,-19.87
 22/01/2019 06:30:00,33.16,33.0,1,-21.33
 22/01/2019 06:45:00,33.19,33.0,1,-22.32
 22/01/2019 07:00:00,33.09,33.0,1,-23.55
 22/01/2019 07:15:00,32.98,33.0,1,-24.11
 22/01/2019 07:30:00,32.81,33.0,1,-24.7
 22/01/2019 07:45:00,32.68,33.0,1,-25.3
 22/01/2019 08:00:00,32.58,33.0,1,-25.3
 22/01/2019 08:15:00,32.64,33.0,1,-25.3
 22/01/2019 08:30:00,32.61,33.0,1,-25.3
 22/01/2019 08:45:00,32.52,33.0,1,-25.3
 22/01/2019 09:00:00,32.61,33.0,1,-25.51
 22/01/2019 09:15:00,32.92,33.0,1,-26.53
 22/01/2019 09:30:00,33.11,33.0,1,-26.53
 22/01/2019 09:45:00,32.99,33.0,1,-26.53
 22/01/2019 10:00:00,32.99,33.0,1,-26.53
 22/01/2019 10:15:00,32.95,33.0,1,-26.53
 22/01/2019 10:30:00,32.87,33.0,1,-26.53
 22/01/2019 10:45:00,32.87,33.0,1,-25.85
 22/01/2019 11:00:00,32.87,33.0,1,-25.24
 22/01/2019 11:15:00,32.94,33.0,1,-25.24
 22/01/2019 11:30:00,32.94,33.0,1,-25.24
 22/01/2019 11:45:00,32.99,33.0,1,-25.24
 22/01/2019 12:00:00,33.13,33.0,1,-21.11
 22/01/2019 12:15:00,33.16,33.0,1,-17.32
 22/01/2019 12:30:00,32.93,33.0,1,-17.32
 22/01/2019 12:45:00,32.95,33.0,1,-17.32
 22/01/2019 13:00:00,33.0,33.0,1,-17.62
 22/01/2019 13:15:00,32.77,33.0,1,-26.17
 22/01/2019 13:30:00,32.74,33.0,1,-26.63
 22/01/2019 13:45:00,32.75,33.0,1,-26.63
 22/01/2019 14:00:00,32.67,33.0,1,-26.63
 22/01/2019 14:15:00,32.64,33.0,1,-26.63
 22/01/2019 14:30:00,32.7,33.0,1,-26.63
 22/01/2019 14:45:00,32.79,33.0,1,-26.45
 22/01/2019 15:00:00,32.76,33.0,1,-26.17
 22/01/2019 15:15:00,32.79,33.0,1,-26.62
 22/01/2019 15:30:00,32.83,33.0,1,-26.62
 22/01/2019 15:45:00,32.8,33.0,1,-26.62
 22/01/2019 16:00:00,32.65,33.0,1,-27.93
 22/01/2019 16:15:00,32.64,33.0,1,-27.96
 22/01/2019 16:30:00,32.76,33.0,1,-28.32
 22/01/2019 16:45:00,32.95,33.0,1,-29.85
 22/01/2019 17:00:00,32.82,33.0,1,-30.0
 22/01/2019 17:15:00,32.93,33.0,1,-23.41
 22/01/2019 17:30:00,32.93,33.0,1,-23.96
 22/01/2019 17:45:00,32.93,33.0,1,-24.05
 22/01/2019 18:00:00,32.93,33.0,1,-24.05
 22/01/2019 18:15:00,32.97,33.0,1,-24.05
 22/01/2019 18:30:00,33.05,33.0,1,-24.05
 22/01/2019 18:45:00,32.98,33.0,1,-23.27
 22/01/2019 19:00:00,33.09,33.0,1,-22.63
 22/01/2019 19:15:00,33.22,33.0,1,-22.56
 22/01/2019 19:30:00,33.22,33.0,1,-21.77
 22/01/2019 19:45:00,33.15,33.0,1,-20.82
 22/01/2019 20:00:00,33.23,33.0,1,-20.08
 22/01/2019 20:15:00,33.01,33.0,1,-19.85
 22/01/2019 20:30:00,33.04,33.0,1,-19.57
 22/01/2019 20:45:00,32.98,33.0,1,-21.24
 22/01/2019 21:00:00,32.71,33.0,1,-27.29
 22/01/2019 21:15:00,32.84,33.0,1,-26.41
 22/01/2019 21:30:00,32.97,33.0,1,-25.79
 22/01/2019 21:45:00,32.93,33.0,1,-24.67
 22/01/2019 22:00:00,33.0,33.0,1,-24.05
 22/01/2019 22:15:00,33.05,33.0,1,-23.15
 22/01/2019 22:30:00,33.18,33.0,1,-22.12
 22/01/2019 22:45:00,33.18,33.0,1,-21.11
 22/01/2019 23:00:00,33.28,33.0,1,-20.01
 22/01/2019 23:15:00,33.28,33.0,1,-20.06
 22/01/2019 23:30:00,33.38,33.0,1,-19.09
 22/01/2019 23:45:00,33.37,33.0,1,-18.82
 23/01/2019 00:00:00,33.34,33.0,1,-18.86
 23/01/2019 00:15:00,33.17,33.0,1,-21.1
 23/01/2019 00:30:00,33.11,33.0,1,-22.31
 23/01/2019 00:45:00,33.06,33.0,1,-22.67
 23/01/2019 01:00:00,33.05,33.0,1,-22.67
 23/01/2019 01:15:00,33.05,33.0,1,-22.67
 23/01/2019 01:30:00,33.07,33.0,1,-22.67
 23/01/2019 01:45:00,33.17,33.0,1,-22.67
 23/01/2019 02:00:00,33.17,33.0,1,-22.4
 23/01/2019 02:15:00,33.17,33.0,1,-22.12
 23/01/2019 02:30:00,33.24,33.0,1,-22.12
 23/01/2019 02:45:00,33.28,33.0,1,-22.12
 23/01/2019 03:00:00,33.28,33.0,1,-22.12
 23/01/2019 03:15:00,33.28,33.0,1,-21.92
 23/01/2019 03:30:00,33.36,33.0,1,-21.37
 23/01/2019 03:45:00,33.28,33.0,1,-20.29
 23/01/2019 04:00:00,33.07,33.0,1,-19.44
 23/01/2019 04:15:00,33.05,33.0,1,-19.44
 23/01/2019 04:30:00,33.05,33.0,1,-19.44
 23/01/2019 04:45:00,33.13,33.0,1,-19.44
 23/01/2019 05:00:00,33.11,33.0,1,-19.44
 23/01/2019 05:15:00,33.04,33.0,1,-19.44
 23/01/2019 05:30:00,32.99,33.0,1,-19.44
 23/01/2019 05:45:00,32.99,33.0,1,-19.44
 23/01/2019 06:00:00,32.95,33.0,1,-19.45
 23/01/2019 06:15:00,32.83,33.0,1,-20.8
 23/01/2019 06:30:00,32.93,33.0,1,-21.89
 23/01/2019 06:45:00,32.77,33.0,1,-23.12
 23/01/2019 07:00:00,32.81,33.0,1,-24.7
 23/01/2019 07:15:00,32.78,33.0,1,-25.27
 23/01/2019 07:30:00,32.68,33.0,1,-25.27
 23/01/2019 07:45:00,32.6,33.0,1,-25.35
 23/01/2019 08:00:00,32.91,33.0,1,-26.49
 23/01/2019 08:15:00,32.89,33.0,1,-25.95
 23/01/2019 08:30:00,33.21,33.0,1,-17.91
 23/01/2019 08:45:00,33.28,33.0,1,-17.25
 23/01/2019 09:00:00,33.28,33.0,1,-17.25
 23/01/2019 09:15:00,33.28,33.0,1,-17.25
 23/01/2019 09:30:00,33.18,33.0,1,-16.27
 23/01/2019 09:45:00,33.11,33.0,1,-16.03
 23/01/2019 10:00:00,33.11,33.0,2,-16.03
 23/01/2019 10:15:00,33.23,32.97,2,-16.03
 23/01/2019 10:30:00,33.22,32.97,2,-15.38
