DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/01/2019 10:45:00,33.25,32.97,2,-14.81
 23/01/2019 11:00:00,33.22,32.97,2,-14.57
 23/01/2019 11:15:00,33.18,32.97,2,-13.49
 23/01/2019 11:30:00,33.11,32.97,2,-13.49
 23/01/2019 11:45:00,32.78,32.97,2,-13.79
 23/01/2019 12:00:00,32.65,32.97,2,-21.96
 23/01/2019 12:15:00,32.64,32.97,2,-21.89
 23/01/2019 12:30:00,32.67,32.97,2,-22.02
 23/01/2019 12:45:00,32.7,32.97,2,-22.76
 23/01/2019 13:00:00,32.9,32.97,2,-14.57
 23/01/2019 13:15:00,32.92,32.97,2,-13.76
 23/01/2019 13:30:00,32.87,32.97,2,-13.84
 23/01/2019 13:45:00,32.87,32.97,2,-14.71
 23/01/2019 14:00:00,32.87,32.97,2,-14.66
 23/01/2019 14:15:00,32.83,32.97,2,-14.39
 23/01/2019 14:30:00,32.86,32.97,2,-15.7
 23/01/2019 14:45:00,32.87,32.97,2,-15.96
 23/01/2019 15:00:00,32.72,32.97,2,-20.65
 23/01/2019 15:15:00,32.64,32.97,2,-25.12
 23/01/2019 15:30:00,32.64,32.97,2,-25.19
 23/01/2019 15:45:00,32.59,32.97,2,-26.44
 23/01/2019 16:00:00,32.9,32.97,2,-25.37
 23/01/2019 16:15:00,33.11,32.97,2,-18.47
 23/01/2019 16:30:00,33.12,32.97,2,-18.75
 23/01/2019 16:45:00,33.17,32.97,2,-20.58
 23/01/2019 17:00:00,33.11,32.97,2,-21.35
 23/01/2019 17:15:00,33.09,32.97,2,-22.38
 23/01/2019 17:30:00,33.07,32.97,2,-23.93
 23/01/2019 17:45:00,32.99,32.97,2,-23.97
 23/01/2019 18:00:00,33.06,32.97,2,-23.97
 23/01/2019 18:15:00,33.11,32.97,2,-23.97
 23/01/2019 18:30:00,33.11,32.97,2,-23.48
 23/01/2019 18:45:00,33.12,32.97,2,-23.26
 23/01/2019 19:00:00,33.22,32.97,2,-22.99
 23/01/2019 19:15:00,33.22,32.97,2,-22.29
 23/01/2019 19:30:00,33.19,32.97,2,-21.7
 23/01/2019 19:45:00,33.05,32.97,2,-20.59
 23/01/2019 20:00:00,33.16,32.97,2,-20.59
 23/01/2019 20:15:00,32.97,32.97,2,-26.95
 23/01/2019 20:30:00,33.02,32.97,2,-29.29
 23/01/2019 20:45:00,33.03,32.97,2,-28.82
 23/01/2019 21:00:00,33.11,32.97,2,-27.32
 23/01/2019 21:15:00,33.1,32.97,2,-27.06
 23/01/2019 21:30:00,32.96,32.97,2,-25.57
 23/01/2019 21:45:00,32.7,32.97,2,-24.79
 23/01/2019 22:00:00,32.82,32.97,2,-23.57
 23/01/2019 22:15:00,32.92,32.97,2,-22.56
 23/01/2019 22:30:00,32.83,32.97,2,-21.59
 23/01/2019 22:45:00,32.82,32.97,2,-20.47
 23/01/2019 23:00:00,32.97,32.97,2,-19.31
 23/01/2019 23:15:00,33.02,32.97,2,-19.31
 23/01/2019 23:30:00,33.03,32.97,2,-19.31
 23/01/2019 23:45:00,32.99,32.97,2,-19.14
 24/01/2019 00:00:00,32.99,32.97,2,-18.77
 24/01/2019 00:15:00,32.82,32.97,2,-20.93
 24/01/2019 00:30:00,32.91,32.97,2,-21.31
 24/01/2019 00:45:00,32.99,32.97,2,-21.31
 24/01/2019 01:00:00,32.99,32.97,2,-21.31
 24/01/2019 01:15:00,32.99,32.97,2,-21.31
 24/01/2019 01:30:00,33.01,32.97,2,-21.31
 24/01/2019 01:45:00,33.11,32.97,2,-21.31
 24/01/2019 02:00:00,33.11,32.97,2,-21.31
 24/01/2019 02:15:00,33.11,32.97,2,-21.31
 24/01/2019 02:30:00,33.11,32.97,2,-21.31
 24/01/2019 02:45:00,33.17,32.97,2,-21.31
 24/01/2019 03:00:00,33.22,32.97,2,-20.91
 24/01/2019 03:15:00,33.29,32.97,2,-20.06
 24/01/2019 03:30:00,33.34,32.97,2,-20.06
 24/01/2019 03:45:00,33.36,32.97,2,-19.34
 24/01/2019 04:00:00,33.29,32.97,2,-18.79
 24/01/2019 04:15:00,33.14,32.97,2,-18.79
 24/01/2019 04:30:00,33.11,32.97,2,-18.79
 24/01/2019 04:45:00,33.06,32.97,2,-18.79
 24/01/2019 05:00:00,33.09,32.97,2,-18.79
 24/01/2019 05:15:00,32.9,32.97,2,-18.79
 24/01/2019 05:30:00,32.89,32.97,2,-18.79
 24/01/2019 05:45:00,33.11,32.97,2,-18.79
 24/01/2019 06:00:00,33.18,32.97,2,-18.79
 24/01/2019 06:15:00,33.01,32.97,2,-20.07
 24/01/2019 06:30:00,32.99,32.97,2,-21.14
 24/01/2019 06:45:00,32.88,32.97,2,-22.69
 24/01/2019 07:00:00,32.84,32.97,2,-24.43
 24/01/2019 07:15:00,32.99,32.97,2,-24.58
 24/01/2019 07:30:00,32.93,32.97,2,-24.58
 24/01/2019 07:45:00,32.78,32.97,2,-25.54
 24/01/2019 08:00:00,32.7,32.97,2,-25.97
 24/01/2019 08:15:00,32.63,32.85,2,-25.97
 24/01/2019 08:30:00,32.52,32.7,2,-25.97
 24/01/2019 08:45:00,32.54,32.7,2,-25.97
 24/01/2019 09:00:00,32.52,32.7,2,-25.97
 24/01/2019 09:15:00,32.57,32.7,2,-18.97
 24/01/2019 09:30:00,32.58,32.7,2,-17.84
 24/01/2019 09:45:00,32.58,32.7,2,-17.71
 24/01/2019 10:00:00,32.7,32.7,2,-17.18
 24/01/2019 10:15:00,32.7,32.7,2,-17.18
 24/01/2019 10:30:00,32.7,32.7,2,-16.43
 24/01/2019 10:45:00,32.7,32.7,2,-15.97
 24/01/2019 11:00:00,32.7,32.7,2,-15.97
 24/01/2019 11:15:00,32.65,32.7,2,-15.98
 24/01/2019 11:30:00,32.64,32.7,2,-16.52
 24/01/2019 11:45:00,32.64,32.7,2,-16.52
 24/01/2019 12:00:00,32.5,32.36,2,-16.52
 24/01/2019 12:15:00,31.94,31.73,2,-16.52
 24/01/2019 12:30:00,32.05,32.18,2,-17.3
 24/01/2019 12:45:00,32.17,32.34,2,-17.56
 24/01/2019 13:00:00,32.32,32.34,2,-17.56
 24/01/2019 13:15:00,32.42,32.52,2,-17.56
 24/01/2019 13:30:00,32.75,32.9,2,-16.49
 24/01/2019 13:45:00,32.77,32.9,2,-15.67
 24/01/2019 14:00:00,32.88,32.9,2,-14.38
 24/01/2019 14:15:00,32.84,32.9,2,-13.01
 24/01/2019 14:30:00,32.87,32.9,2,-13.11
 24/01/2019 14:45:00,32.87,32.9,2,-13.6
 24/01/2019 15:00:00,32.32,32.37,1,-14.65
 24/01/2019 15:15:00,33.26,33.0,1,-15.51
 24/01/2019 15:30:00,33.25,33.0,1,-15.51
 24/01/2019 15:45:00,33.22,33.0,1,-16.47
 24/01/2019 16:00:00,33.12,32.89,2,-17.12
 24/01/2019 16:15:00,32.58,32.44,2,-17.55
 24/01/2019 16:30:00,32.54,32.52,2,-18.45
 24/01/2019 16:45:00,32.68,32.54,2,-19.37
 24/01/2019 17:00:00,32.62,32.54,2,-20.34
 24/01/2019 17:15:00,32.52,32.54,2,-21.51
 24/01/2019 17:30:00,32.47,32.54,2,-22.46
 24/01/2019 17:45:00,32.31,32.16,2,-22.48
 24/01/2019 18:00:00,32.11,31.91,2,-22.48
 24/01/2019 18:15:00,32.4,32.3,1,-23.0
 24/01/2019 18:30:00,32.98,33.0,1,-23.5
 24/01/2019 18:45:00,33.05,33.0,1,-22.58
 24/01/2019 19:00:00,33.05,33.0,1,-22.13
 24/01/2019 19:15:00,33.05,32.99,2,-21.54
 24/01/2019 19:30:00,33.11,32.97,2,-21.15
 24/01/2019 19:45:00,33.02,32.97,2,-26.22
 24/01/2019 20:00:00,32.93,32.97,2,-29.5
 24/01/2019 20:15:00,33.05,32.97,2,-28.78
 24/01/2019 20:30:00,33.05,32.97,2,-28.16
 24/01/2019 20:45:00,33.0,32.97,2,-27.47
 24/01/2019 21:00:00,33.05,32.97,2,-26.8
 24/01/2019 21:15:00,33.12,32.97,2,-25.96
 24/01/2019 21:30:00,33.05,32.97,2,-24.64
 24/01/2019 21:45:00,33.03,32.97,2,-23.81
 24/01/2019 22:00:00,33.13,32.97,2,-23.42
 24/01/2019 22:15:00,33.12,32.97,2,-22.12
 24/01/2019 22:30:00,32.85,32.97,2,-21.31
 24/01/2019 22:45:00,32.71,32.97,2,-19.98
 24/01/2019 23:00:00,32.94,32.97,2,-19.01
 24/01/2019 23:15:00,33.05,32.97,2,-19.43
 24/01/2019 23:30:00,33.15,32.97,2,-19.25
 24/01/2019 23:45:00,33.21,32.97,2,-18.91
 25/01/2019 00:00:00,33.28,32.97,2,-18.91
 25/01/2019 00:15:00,33.08,32.97,2,-20.57
 25/01/2019 00:30:00,33.05,32.97,2,-20.79
 25/01/2019 00:45:00,32.93,32.97,2,-21.25
 25/01/2019 01:00:00,32.93,32.97,2,-22.13
 25/01/2019 01:15:00,32.93,32.97,2,-22.13
 25/01/2019 01:30:00,33.02,32.97,2,-21.8
 25/01/2019 01:45:00,33.05,32.97,2,-21.37
 25/01/2019 02:00:00,33.07,32.97,2,-20.79
 25/01/2019 02:15:00,33.05,32.97,2,-20.79
 25/01/2019 02:30:00,33.05,32.97,2,-20.79
 25/01/2019 02:45:00,33.05,32.97,2,-20.79
 25/01/2019 03:00:00,33.08,32.97,2,-20.21
 25/01/2019 03:15:00,33.11,32.97,2,-19.73
 25/01/2019 03:30:00,33.11,32.97,2,-18.77
 25/01/2019 03:45:00,33.16,32.97,2,-18.77
 25/01/2019 04:00:00,33.26,32.97,2,-18.45
 25/01/2019 04:15:00,33.19,32.97,2,-17.55
 25/01/2019 04:30:00,33.19,32.97,2,-17.55
 25/01/2019 04:45:00,33.17,32.97,2,-17.55
 25/01/2019 05:00:00,33.19,32.97,2,-17.55
 25/01/2019 05:15:00,33.08,32.97,2,-17.55
 25/01/2019 05:30:00,33.17,32.97,2,-17.55
 25/01/2019 05:45:00,33.16,32.97,2,-17.55
 25/01/2019 06:00:00,33.05,32.97,2,-17.55
 25/01/2019 06:15:00,32.83,32.97,2,-18.73
 25/01/2019 06:30:00,32.98,32.97,2,-19.65
 25/01/2019 06:45:00,33.05,32.97,2,-21.31
 25/01/2019 07:00:00,32.98,32.97,2,-22.77
 25/01/2019 07:15:00,32.84,32.97,2,-22.78
 25/01/2019 07:30:00,32.81,32.97,2,-23.18
 25/01/2019 07:45:00,32.81,32.97,2,-24.48
 25/01/2019 08:00:00,32.71,32.97,2,-25.24
 25/01/2019 08:15:00,32.85,32.97,2,-25.24
 25/01/2019 08:30:00,32.81,32.97,2,-25.24
 25/01/2019 08:45:00,32.81,32.97,2,-25.24
 25/01/2019 09:00:00,32.81,32.97,2,-25.24
 25/01/2019 09:15:00,32.79,32.97,2,-25.24
 25/01/2019 09:30:00,32.72,32.97,2,-25.24
 25/01/2019 09:45:00,32.81,32.97,2,-25.24
 25/01/2019 10:00:00,32.81,32.97,2,-25.24
 25/01/2019 10:15:00,32.88,32.97,2,-24.25
 25/01/2019 10:30:00,32.93,32.97,2,-23.97
 25/01/2019 10:45:00,32.89,32.97,2,-23.47
 25/01/2019 11:00:00,32.89,32.97,2,-23.64
 25/01/2019 11:15:00,32.76,32.97,2,-23.08
 25/01/2019 11:30:00,32.76,32.97,2,-23.18
 25/01/2019 11:45:00,32.76,32.97,2,-23.96
 25/01/2019 12:00:00,32.76,32.97,2,-23.3
 25/01/2019 12:15:00,32.76,32.97,2,-23.3
 25/01/2019 12:30:00,32.87,32.97,2,-23.3
 25/01/2019 12:45:00,32.92,32.97,2,-22.38
 25/01/2019 13:00:00,32.99,32.97,2,-21.29
 25/01/2019 13:15:00,32.99,32.97,2,-22.51
 25/01/2019 13:30:00,32.99,32.97,2,-22.66
 25/01/2019 13:45:00,32.83,32.76,2,-22.79
 25/01/2019 14:00:00,32.46,32.51,2,-22.79
 25/01/2019 14:15:00,32.4,32.51,2,-22.49
 25/01/2019 14:30:00,32.44,32.86,2,-22.96
 25/01/2019 14:45:00,32.58,32.87,2,-22.96
 25/01/2019 15:00:00,32.64,32.87,2,-22.96
 25/01/2019 15:15:00,32.67,32.87,2,-22.96
 25/01/2019 15:30:00,32.69,32.87,2,-22.96
 25/01/2019 15:45:00,32.67,32.87,2,-22.97
 25/01/2019 16:00:00,32.81,32.86,2,-24.05
 25/01/2019 16:15:00,31.71,31.71,2,-25.29
 25/01/2019 16:30:00,31.7,31.71,2,-25.36
 25/01/2019 16:45:00,31.7,31.71,2,-26.51
 25/01/2019 17:00:00,31.7,31.71,2,-27.92
 25/01/2019 17:15:00,31.83,32.03,2,-28.25
 25/01/2019 17:30:00,32.0,32.14,2,-29.52
 25/01/2019 17:45:00,32.28,32.44,2,-30.36
 25/01/2019 18:00:00,32.45,32.6,2,-30.74
 25/01/2019 18:15:00,32.52,32.6,2,-30.74
 25/01/2019 18:30:00,32.52,32.6,2,-30.74
 25/01/2019 18:45:00,32.52,32.6,2,-30.14
 25/01/2019 19:00:00,32.52,32.6,2,-28.96
 25/01/2019 19:15:00,32.58,32.6,2,-28.9
 25/01/2019 19:30:00,32.57,32.6,2,-27.66
 25/01/2019 19:45:00,32.68,32.6,2,-27.07
 25/01/2019 20:00:00,32.78,32.6,2,-26.33
 25/01/2019 20:15:00,32.75,32.6,2,-25.82
 25/01/2019 20:30:00,32.51,32.6,2,-24.9
 25/01/2019 20:45:00,32.46,32.6,2,-24.9
 25/01/2019 21:00:00,32.5,32.6,2,-24.9
 25/01/2019 21:15:00,32.6,32.6,2,-23.91
 25/01/2019 21:30:00,32.67,32.6,2,-22.76
 25/01/2019 21:45:00,32.64,32.6,2,-22.31
 25/01/2019 22:00:00,32.51,32.6,2,-21.04
 25/01/2019 22:15:00,32.46,32.6,2,-20.69
 25/01/2019 22:30:00,32.62,32.6,2,-19.71
 25/01/2019 22:45:00,32.71,32.6,2,-18.91
 25/01/2019 23:00:00,32.85,32.6,2,-18.43
 25/01/2019 23:15:00,32.8,32.6,2,-18.43
 25/01/2019 23:30:00,32.76,32.6,2,-18.43
 25/01/2019 23:45:00,32.84,32.6,2,-18.16
 26/01/2019 00:00:00,32.87,32.6,2,-17.65
 26/01/2019 00:15:00,32.61,32.6,2,-19.97
 26/01/2019 00:30:00,32.52,32.6,2,-20.3
 26/01/2019 00:45:00,32.45,32.6,2,-21.05
 26/01/2019 01:00:00,32.59,32.6,2,-21.5
 26/01/2019 01:15:00,32.67,32.6,2,-20.32
 26/01/2019 01:30:00,32.75,32.6,2,-20.32
 26/01/2019 01:45:00,32.7,32.6,2,-20.32
 26/01/2019 02:00:00,32.74,32.6,2,-19.85
 26/01/2019 02:15:00,32.74,32.6,2,-19.69
 26/01/2019 02:30:00,32.81,32.6,2,-19.8
 26/01/2019 02:45:00,32.87,32.6,2,-19.8
 26/01/2019 03:00:00,32.97,32.6,2,-19.41
 26/01/2019 03:15:00,32.99,32.6,2,-19.17
 26/01/2019 03:30:00,32.88,32.6,2,-17.87
 26/01/2019 03:45:00,32.81,32.6,2,-17.78
 26/01/2019 04:00:00,32.81,32.6,2,-17.78
 26/01/2019 04:15:00,32.81,32.6,2,-17.59
 26/01/2019 04:30:00,32.85,32.6,2,-16.92
 26/01/2019 04:45:00,32.87,32.6,2,-16.67
 26/01/2019 05:00:00,32.87,32.6,2,-15.67
 26/01/2019 05:15:00,32.87,32.6,2,-15.67
 26/01/2019 05:30:00,32.87,32.6,2,-15.67
 26/01/2019 05:45:00,32.82,32.6,2,-15.67
 26/01/2019 06:00:00,32.82,32.6,2,-15.67
 26/01/2019 06:15:00,32.81,32.6,2,-17.02
 26/01/2019 06:30:00,32.76,32.6,2,-17.09
 26/01/2019 06:45:00,32.76,32.6,2,-17.54
 26/01/2019 07:00:00,32.68,32.6,2,-18.38
 26/01/2019 07:15:00,32.62,32.6,2,-18.38
 26/01/2019 07:30:00,32.67,32.6,2,-18.41
 26/01/2019 07:45:00,32.64,32.6,2,-19.66
 26/01/2019 08:00:00,32.59,32.6,2,-19.83
 26/01/2019 08:15:00,32.52,32.6,2,-20.87
 26/01/2019 08:30:00,32.47,32.6,2,-21.72
 26/01/2019 08:45:00,32.49,32.6,2,-21.8
 26/01/2019 09:00:00,32.4,32.6,2,-23.06
 26/01/2019 09:15:00,32.52,32.6,2,-23.06
 26/01/2019 09:30:00,32.52,32.6,2,-23.06
 26/01/2019 09:45:00,32.41,32.6,2,-23.06
 26/01/2019 10:00:00,32.4,32.6,2,-23.35
 26/01/2019 10:15:00,32.4,32.6,2,-22.96
 26/01/2019 10:30:00,32.41,32.22,2,-22.96
 26/01/2019 10:45:00,32.52,32.34,2,-22.96
 26/01/2019 11:00:00,32.52,32.34,2,-22.96
 26/01/2019 11:15:00,32.52,32.57,2,-22.96
 26/01/2019 11:30:00,32.52,32.93,2,-22.96
 26/01/2019 11:45:00,33.27,33.42,2,-22.96
 26/01/2019 12:00:00,33.34,33.26,2,-22.96
 26/01/2019 12:15:00,33.34,33.26,2,-22.96
 26/01/2019 12:30:00,33.27,33.26,2,-22.96
 26/01/2019 12:45:00,33.22,33.26,2,-22.96
 26/01/2019 13:00:00,33.22,33.26,2,-23.35
 26/01/2019 13:15:00,33.22,33.26,2,-23.59
 26/01/2019 13:30:00,33.22,33.26,2,-23.59
 26/01/2019 13:45:00,33.22,33.26,2,-23.59
 26/01/2019 14:00:00,33.22,33.13,2,-23.59
 26/01/2019 14:15:00,33.33,33.1,2,-23.59
 26/01/2019 14:30:00,33.4,33.1,2,-23.59
 26/01/2019 14:45:00,33.4,33.1,2,-23.59
 26/01/2019 15:00:00,33.4,33.1,2,-23.59
 26/01/2019 15:15:00,33.36,33.1,2,-24.05
 26/01/2019 15:30:00,33.15,33.1,2,-24.95
 26/01/2019 15:45:00,33.11,33.1,2,-24.95
 26/01/2019 16:00:00,33.03,33.1,2,-24.95
 26/01/2019 16:15:00,32.99,33.1,2,-24.95
 26/01/2019 16:30:00,32.95,33.1,2,-24.95
 26/01/2019 16:45:00,32.87,33.1,2,-26.25
 26/01/2019 17:00:00,32.87,33.1,2,-26.76
 26/01/2019 17:15:00,32.97,33.1,2,-28.15
 26/01/2019 17:30:00,32.83,33.1,2,-29.65
 26/01/2019 17:45:00,32.71,33.1,2,-29.96
 26/01/2019 18:00:00,32.81,33.1,2,-29.96
 26/01/2019 18:15:00,32.81,33.1,2,-29.96
 26/01/2019 18:30:00,32.91,33.1,2,-29.96
 26/01/2019 18:45:00,32.88,33.1,2,-29.84
 26/01/2019 19:00:00,32.85,33.1,2,-29.29
 26/01/2019 19:15:00,32.96,33.1,2,-29.21
 26/01/2019 19:30:00,32.97,33.1,2,-27.47
 26/01/2019 19:45:00,32.9,33.1,2,-27.47
 26/01/2019 20:00:00,32.81,33.1,2,-26.78
 26/01/2019 20:15:00,32.78,33.1,2,-25.78
 26/01/2019 20:30:00,32.89,33.1,2,-25.06
 26/01/2019 20:45:00,32.98,33.1,2,-24.05
 26/01/2019 21:00:00,33.09,33.1,2,-24.05
 26/01/2019 21:15:00,33.17,33.1,2,-23.25
 26/01/2019 21:30:00,33.17,33.1,2,-22.81
 26/01/2019 21:45:00,33.21,33.1,2,-22.32
 26/01/2019 22:00:00,33.22,33.1,2,-21.41
 26/01/2019 22:15:00,33.33,33.1,2,-21.05
 26/01/2019 22:30:00,33.37,33.1,2,-20.08
 26/01/2019 22:45:00,33.3,33.1,2,-19.33
 26/01/2019 23:00:00,33.34,33.1,2,-18.67
 26/01/2019 23:15:00,33.36,33.1,2,-18.67
 26/01/2019 23:30:00,33.46,33.1,2,-18.67
 26/01/2019 23:45:00,33.46,33.1,2,-18.67
 27/01/2019 00:00:00,33.3,33.1,2,-17.58
 27/01/2019 00:15:00,32.89,33.1,2,-20.22
 27/01/2019 00:30:00,32.81,33.1,2,-20.46
 27/01/2019 00:45:00,32.76,33.1,2,-20.46
 27/01/2019 01:00:00,32.77,33.1,2,-20.46
 27/01/2019 01:15:00,32.78,33.1,2,-21.06
 27/01/2019 01:30:00,32.76,33.1,2,-21.07
 27/01/2019 01:45:00,32.7,33.1,2,-20.69
 27/01/2019 02:00:00,32.89,33.1,2,-19.72
 27/01/2019 02:15:00,32.96,33.1,2,-19.72
 27/01/2019 02:30:00,32.93,33.1,2,-19.72
 27/01/2019 02:45:00,32.93,33.1,2,-19.72
 27/01/2019 03:00:00,33.07,33.1,2,-19.72
 27/01/2019 03:15:00,33.12,33.1,2,-19.72
 27/01/2019 03:30:00,33.17,33.1,2,-19.72
 27/01/2019 03:45:00,33.28,33.1,2,-18.87
 27/01/2019 04:00:00,33.23,33.1,2,-18.22
 27/01/2019 04:15:00,33.17,33.1,2,-18.22
 27/01/2019 04:30:00,33.18,33.1,2,-18.22
 27/01/2019 04:45:00,33.17,33.1,2,-18.22
 27/01/2019 05:00:00,33.17,33.1,2,-17.95
 27/01/2019 05:15:00,33.17,33.1,2,-17.55
 27/01/2019 05:30:00,33.23,33.1,2,-17.55
 27/01/2019 05:45:00,33.24,33.1,2,-17.55
 27/01/2019 06:00:00,33.32,33.1,2,-17.55
 27/01/2019 06:15:00,33.23,33.1,2,-17.6
 27/01/2019 06:30:00,33.23,33.1,2,-18.91
 27/01/2019 06:45:00,33.11,33.1,2,-18.91
 27/01/2019 07:00:00,33.13,33.1,2,-18.91
 27/01/2019 07:15:00,33.31,33.1,2,-18.91
 27/01/2019 07:30:00,33.34,33.1,2,-18.91
 27/01/2019 07:45:00,33.26,33.1,2,-19.24
 27/01/2019 08:00:00,33.17,33.1,2,-20.25
 27/01/2019 08:15:00,33.1,33.1,2,-20.79
 27/01/2019 08:30:00,32.95,33.1,2,-21.46
 27/01/2019 08:45:00,32.93,33.1,2,-21.68
 27/01/2019 09:00:00,32.98,33.1,2,-22.02
 27/01/2019 09:15:00,32.94,33.1,2,-22.02
 27/01/2019 09:30:00,33.05,33.1,2,-22.02
 27/01/2019 09:45:00,33.0,33.1,2,-22.02
 27/01/2019 10:00:00,32.93,33.1,2,-23.11
 27/01/2019 10:15:00,32.88,33.1,2,-23.2
 27/01/2019 10:30:00,32.87,33.1,2,-22.38
 27/01/2019 10:45:00,32.96,33.1,2,-21.78
 27/01/2019 11:00:00,32.89,33.1,2,-22.07
 27/01/2019 11:15:00,32.86,33.1,2,-21.35
 27/01/2019 11:30:00,32.52,32.48,2,-21.63
 27/01/2019 11:45:00,32.44,32.21,2,-21.75
 27/01/2019 12:00:00,32.45,32.45,2,-22.46
 27/01/2019 12:15:00,32.42,32.64,2,-22.38
 27/01/2019 12:30:00,32.46,32.64,2,-22.17
 27/01/2019 12:45:00,32.48,32.62,2,-22.11
 27/01/2019 13:00:00,32.23,31.98,2,-23.08
 27/01/2019 13:15:00,32.26,32.25,2,-23.64
 27/01/2019 13:30:00,32.38,32.41,2,-22.03
 27/01/2019 13:45:00,32.36,32.45,2,-22.49
 27/01/2019 14:00:00,32.49,32.74,2,-20.65
 27/01/2019 14:15:00,32.71,32.74,2,-21.69
 27/01/2019 14:30:00,32.66,32.74,2,-21.08
 27/01/2019 14:45:00,32.69,32.74,2,-22.39
 27/01/2019 15:00:00,32.64,32.74,2,-22.29
 27/01/2019 15:15:00,32.64,32.74,2,-22.44
 27/01/2019 15:30:00,32.61,32.74,2,-23.05
 27/01/2019 15:45:00,32.53,32.74,2,-23.42
 27/01/2019 16:00:00,32.52,32.74,2,-24.45
 27/01/2019 16:15:00,32.45,32.74,2,-25.05
 27/01/2019 16:30:00,32.46,32.74,2,-26.16
 27/01/2019 16:45:00,32.69,32.74,2,-27.73
 27/01/2019 17:00:00,32.66,32.74,2,-29.0
 27/01/2019 17:15:00,32.76,32.74,2,-30.39
 27/01/2019 17:30:00,32.6,32.74,2,-30.62
 27/01/2019 17:45:00,32.65,32.74,2,-31.65
 27/01/2019 18:00:00,32.64,32.74,2,-31.73
 27/01/2019 18:15:00,32.7,32.74,2,-31.73
 27/01/2019 18:30:00,32.87,32.74,2,-31.73
 27/01/2019 18:45:00,32.92,32.74,2,-30.42
 27/01/2019 19:00:00,33.05,32.74,2,-30.17
 27/01/2019 19:15:00,33.16,32.74,2,-29.32
 27/01/2019 19:30:00,33.0,32.74,2,-28.1
 27/01/2019 19:45:00,32.78,32.74,2,-27.18
 27/01/2019 20:00:00,32.81,32.74,2,-27.18
 27/01/2019 20:15:00,32.71,32.74,2,-26.81
 27/01/2019 20:30:00,32.58,32.74,2,-25.89
 27/01/2019 20:45:00,32.57,32.74,2,-24.63
 27/01/2019 21:00:00,32.58,32.74,2,-24.35
 27/01/2019 21:15:00,32.5,32.74,2,-23.88
 27/01/2019 21:30:00,32.59,32.74,2,-22.98
 27/01/2019 21:45:00,32.55,32.74,2,-22.24
 27/01/2019 22:00:00,32.54,32.74,2,-21.08
 27/01/2019 22:15:00,32.54,32.74,2,-20.24
 27/01/2019 22:30:00,32.52,32.74,2,-19.42
 27/01/2019 22:45:00,32.6,32.74,2,-18.86
 27/01/2019 23:00:00,32.71,32.74,2,-17.7
 27/01/2019 23:15:00,32.64,32.74,2,-17.61
 27/01/2019 23:30:00,32.64,32.74,2,-17.61
 27/01/2019 23:45:00,32.65,32.74,2,-17.61
 28/01/2019 00:00:00,32.58,32.74,2,-17.61
 28/01/2019 00:00:00,32.58,32.74,2,-17.61
 28/01/2019 00:15:00,32.38,32.74,2,-19.78
 28/01/2019 00:30:00,32.4,32.74,2,-20.09
 28/01/2019 00:45:00,32.4,32.74,2,-20.15
 28/01/2019 01:00:00,32.42,32.74,2,-21.47
 28/01/2019 01:15:00,32.49,32.74,2,-21.47
 28/01/2019 01:30:00,32.56,32.74,2,-21.47
 28/01/2019 01:45:00,32.6,32.74,2,-20.73
 28/01/2019 02:00:00,32.68,32.74,2,-20.28
 28/01/2019 02:15:00,32.54,32.74,2,-20.28
 28/01/2019 02:30:00,32.52,32.74,2,-20.28
 28/01/2019 02:45:00,32.52,32.74,2,-20.28
 28/01/2019 03:00:00,32.56,32.74,2,-20.28
 28/01/2019 03:15:00,32.64,32.74,2,-20.2
 28/01/2019 03:30:00,32.64,32.74,2,-18.96
 28/01/2019 03:45:00,32.69,32.74,2,-18.96
 28/01/2019 04:00:00,32.76,32.74,2,-18.26
 28/01/2019 04:15:00,32.76,32.74,2,-17.7
 28/01/2019 04:30:00,32.76,32.74,2,-17.7
 28/01/2019 04:45:00,32.79,32.74,2,-17.7
 28/01/2019 05:00:00,32.72,32.74,2,-17.7
 28/01/2019 05:15:00,32.76,32.74,2,-17.7
 28/01/2019 05:30:00,32.76,32.74,2,-17.7
 28/01/2019 05:45:00,32.76,32.74,2,-17.7
 28/01/2019 06:00:00,32.76,32.74,2,-17.82
 28/01/2019 06:15:00,32.66,32.74,2,-19.85
 28/01/2019 06:30:00,32.51,32.42,2,-12.27
 28/01/2019 06:45:00,32.02,31.94,2,-12.1
 28/01/2019 07:00:00,32.03,32.22,2,-13.53
 28/01/2019 07:15:00,32.06,32.41,2,-14.23
 28/01/2019 07:30:00,32.04,32.41,2,-14.48
 28/01/2019 07:45:00,32.23,32.41,2,-15.65
 28/01/2019 08:00:00,32.18,32.41,2,-15.7
 28/01/2019 08:15:00,32.1,32.41,2,-16.13
 28/01/2019 08:30:00,32.05,32.41,2,-16.93
 28/01/2019 08:45:00,32.05,32.41,2,-16.93
 28/01/2019 09:00:00,32.05,32.41,2,-16.93
 28/01/2019 09:15:00,32.03,32.41,2,-16.93
 28/01/2019 09:30:00,32.14,32.41,2,-16.19
 28/01/2019 09:45:00,32.23,32.41,2,-22.2
 28/01/2019 10:00:00,32.36,32.41,2,-23.98
 28/01/2019 10:15:00,32.4,32.41,2,-23.38
 28/01/2019 10:30:00,32.45,32.41,2,-22.48
 28/01/2019 10:45:00,32.29,32.41,2,-22.37
 28/01/2019 11:00:00,32.23,32.41,2,-20.85
 28/01/2019 11:15:00,32.23,32.41,2,-20.85
 28/01/2019 11:30:00,32.23,32.41,2,-20.85
 28/01/2019 11:45:00,32.23,32.41,2,-20.29
 28/01/2019 12:00:00,32.23,32.41,2,-20.0
 28/01/2019 12:15:00,32.66,32.85,2,-20.6
 28/01/2019 12:30:00,32.76,32.93,2,-21.24
 28/01/2019 12:45:00,32.76,32.93,2,-22.1
 28/01/2019 13:00:00,32.76,32.93,2,-21.12
 28/01/2019 13:15:00,32.76,32.93,2,-22.11
 28/01/2019 13:30:00,32.76,32.93,2,-23.3
 28/01/2019 13:45:00,32.76,32.93,2,-22.73
 28/01/2019 14:00:00,32.76,32.93,2,-23.21
 28/01/2019 14:15:00,32.76,32.93,2,-23.97
 28/01/2019 14:30:00,32.76,32.93,2,-23.97
 28/01/2019 14:45:00,32.76,32.86,2,-23.97
 28/01/2019 15:00:00,32.81,32.77,2,-23.97
 28/01/2019 15:15:00,32.84,32.77,2,-22.97
 28/01/2019 15:30:00,32.92,32.77,2,-23.32
 28/01/2019 15:45:00,32.89,32.77,2,-24.14
 28/01/2019 16:00:00,32.76,32.77,2,-24.14
 28/01/2019 16:15:00,33.12,33.16,2,-25.41
 28/01/2019 16:30:00,33.16,33.0,2,-26.37
 28/01/2019 16:45:00,33.24,32.87,2,-27.68
 28/01/2019 17:00:00,32.45,32.26,2,-26.83
 28/01/2019 17:15:00,32.27,31.98,2,-20.84
 28/01/2019 17:30:00,32.14,32.36,2,-21.85
 28/01/2019 17:45:00,32.11,32.37,2,-22.85
 28/01/2019 18:00:00,32.11,32.37,2,-22.8
 28/01/2019 18:15:00,32.11,32.37,2,-22.8
 28/01/2019 18:30:00,32.17,32.37,2,-22.26
 28/01/2019 18:45:00,32.23,32.37,2,-21.5
 28/01/2019 19:00:00,32.3,32.37,2,-21.5
 28/01/2019 19:15:00,32.36,32.37,2,-21.5
 28/01/2019 19:30:00,32.43,32.37,2,-20.99
 28/01/2019 19:45:00,32.34,32.37,2,-24.08
 28/01/2019 20:00:00,32.3,32.37,2,-28.2
 28/01/2019 20:15:00,32.31,32.37,2,-27.96
 28/01/2019 20:30:00,32.49,32.37,2,-26.88
 28/01/2019 20:45:00,32.5,32.37,2,-26.88
 28/01/2019 21:00:00,32.44,32.37,2,-26.31
 28/01/2019 21:15:00,32.62,32.37,2,-25.08
 28/01/2019 21:30:00,32.71,32.37,2,-23.92
 28/01/2019 21:45:00,32.67,32.37,2,-23.3
 28/01/2019 22:00:00,32.43,32.37,2,-22.38
 28/01/2019 22:15:00,32.4,32.37,2,-22.02
 28/01/2019 22:30:00,32.51,32.37,2,-20.79
 28/01/2019 22:45:00,32.46,32.37,2,-19.62
 28/01/2019 23:00:00,32.59,32.37,2,-19.03
 28/01/2019 23:15:00,32.59,32.37,2,-18.23
 28/01/2019 23:30:00,32.7,32.37,2,-18.23
 28/01/2019 23:45:00,32.51,32.37,2,-18.23
 29/01/2019 00:00:00,32.46,32.37,2,-18.24
 29/01/2019 00:15:00,32.23,32.37,2,-20.77
 29/01/2019 00:30:00,32.11,32.37,2,-21.0
 29/01/2019 00:45:00,32.67,32.87,1,-21.55
 29/01/2019 01:00:00,32.81,33.0,1,-21.61
 29/01/2019 01:15:00,32.88,33.0,1,-21.61
 29/01/2019 01:30:00,32.95,33.0,1,-21.61
 29/01/2019 01:45:00,33.05,33.0,1,-21.61
 29/01/2019 02:00:00,33.05,33.0,1,-21.61
 29/01/2019 02:15:00,33.05,33.0,1,-21.61
 29/01/2019 02:30:00,33.05,33.0,1,-21.61
 29/01/2019 02:45:00,33.05,33.0,1,-21.61
 29/01/2019 03:00:00,33.05,33.0,1,-21.61
 29/01/2019 03:15:00,33.05,33.0,1,-21.61
 29/01/2019 03:30:00,33.12,33.0,1,-20.68
 29/01/2019 03:45:00,33.17,33.0,1,-20.01
 29/01/2019 04:00:00,33.17,33.0,1,-18.77
 29/01/2019 04:15:00,33.17,33.0,1,-18.63
 29/01/2019 04:30:00,33.17,33.0,1,-18.63
 29/01/2019 04:45:00,33.17,33.0,1,-18.63
 29/01/2019 05:00:00,33.27,33.0,1,-18.63
 29/01/2019 05:15:00,33.28,33.0,1,-18.01
 29/01/2019 05:30:00,33.28,33.0,1,-17.22
 29/01/2019 05:45:00,33.28,33.0,1,-17.33
 29/01/2019 06:00:00,33.28,33.0,1,-18.34
 29/01/2019 06:15:00,33.06,33.0,1,-19.78
 29/01/2019 06:30:00,32.93,33.0,1,-19.95
 29/01/2019 06:45:00,32.97,33.0,1,-21.24
 29/01/2019 07:00:00,33.05,33.0,1,-23.18
 29/01/2019 07:15:00,33.0,33.0,1,-24.1
 29/01/2019 07:30:00,32.93,33.0,1,-24.1
 29/01/2019 07:45:00,32.93,33.0,1,-24.54
 29/01/2019 08:00:00,32.93,33.0,1,-25.3
 29/01/2019 08:15:00,32.93,33.0,1,-25.3
 29/01/2019 08:30:00,32.93,33.0,1,-25.3
 29/01/2019 08:45:00,32.93,33.0,1,-25.3
 29/01/2019 09:00:00,32.93,33.0,1,-25.3
 29/01/2019 09:15:00,32.93,33.0,1,-25.3
 29/01/2019 09:30:00,32.93,33.0,1,-25.3
 29/01/2019 09:45:00,32.93,33.0,1,-25.3
 29/01/2019 10:00:00,32.93,33.0,1,-25.3
 29/01/2019 10:15:00,32.93,33.0,1,-25.3
 29/01/2019 10:30:00,32.93,33.0,1,-25.3
 29/01/2019 10:45:00,32.93,33.0,1,-25.3
 29/01/2019 11:00:00,32.93,33.0,1,-26.63
 29/01/2019 11:15:00,33.01,33.0,1,-26.69
 29/01/2019 11:30:00,33.05,33.0,1,-26.69
 29/01/2019 11:45:00,33.05,33.0,1,-26.69
 29/01/2019 12:00:00,33.05,33.0,1,-26.69
 29/01/2019 12:15:00,33.05,33.0,1,-26.69
 29/01/2019 12:30:00,33.0,33.0,1,-26.69
 29/01/2019 12:45:00,32.93,33.0,1,-26.69
 29/01/2019 13:00:00,32.98,33.0,1,-26.69
 29/01/2019 13:15:00,32.99,33.0,1,-26.69
 29/01/2019 13:30:00,33.16,33.0,1,-26.69
 29/01/2019 13:45:00,33.22,33.0,1,-26.69
 29/01/2019 14:00:00,33.22,33.0,1,-26.69
 29/01/2019 14:15:00,33.22,33.0,1,-26.69
 29/01/2019 14:30:00,33.22,33.0,1,-26.69
 29/01/2019 14:45:00,33.22,33.0,1,-26.69
 29/01/2019 15:00:00,33.22,33.0,1,-26.69
 29/01/2019 15:15:00,33.22,33.0,1,-26.69
 29/01/2019 15:30:00,33.1,33.0,1,-26.69
 29/01/2019 15:45:00,32.81,33.0,1,-26.69
 29/01/2019 16:00:00,32.81,33.0,1,-26.69
 29/01/2019 16:15:00,32.81,33.0,1,-26.69
 29/01/2019 16:30:00,32.81,33.0,1,-26.69
 29/01/2019 16:45:00,32.81,33.0,1,-26.69
 29/01/2019 17:00:00,32.81,33.0,1,-26.69
 29/01/2019 17:15:00,32.81,33.0,1,-26.69
 29/01/2019 17:30:00,32.81,33.0,1,-26.69
 29/01/2019 17:45:00,32.81,33.0,1,-26.69
 29/01/2019 18:00:00,32.81,33.0,1,-26.69
 29/01/2019 18:15:00,32.81,33.0,1,-26.69
 29/01/2019 18:30:00,32.81,33.0,1,-26.69
 29/01/2019 18:45:00,32.81,33.0,1,-26.69
 29/01/2019 19:00:00,32.81,33.0,1,-26.69
 29/01/2019 19:15:00,32.81,33.0,1,-26.69
 29/01/2019 19:30:00,32.81,33.0,1,-26.69
 29/01/2019 19:45:00,32.81,33.0,1,-26.69
 29/01/2019 20:00:00,32.81,33.0,1,-26.69
 29/01/2019 20:15:00,32.81,33.0,1,-26.69
 29/01/2019 20:30:00,32.81,33.0,1,-26.69
 29/01/2019 20:45:00,32.81,33.0,1,-26.69
 29/01/2019 21:00:00,32.81,33.0,1,-26.69
 29/01/2019 21:15:00,32.81,33.0,1,-26.69
 29/01/2019 21:30:00,32.81,33.0,1,-26.69
 29/01/2019 21:45:00,32.81,33.0,1,-26.69
 29/01/2019 22:00:00,32.81,33.0,1,-26.69
 29/01/2019 22:15:00,32.81,33.0,1,-26.69
 29/01/2019 22:30:00,32.81,33.0,1,-26.69
 29/01/2019 22:45:00,32.81,33.0,1,-26.69
 29/01/2019 23:00:00,32.81,33.0,1,-26.69
 29/01/2019 23:15:00,32.81,33.0,1,-26.69
 29/01/2019 23:30:00,32.81,33.0,1,-26.69
 29/01/2019 23:45:00,32.81,33.0,1,-26.69
 30/01/2019 00:00:00,32.81,33.0,1,-26.69
 30/01/2019 00:15:00,32.81,33.0,1,-26.69
 30/01/2019 00:30:00,32.81,33.0,1,-26.69
 30/01/2019 00:45:00,32.81,33.0,1,-26.69
 30/01/2019 01:00:00,32.81,33.0,1,-26.69
 30/01/2019 01:15:00,32.81,33.0,1,-26.69
 30/01/2019 01:30:00,32.81,33.0,1,-26.69
 30/01/2019 01:45:00,32.81,33.0,1,-26.69
 30/01/2019 02:00:00,32.81,33.0,1,-26.69
 30/01/2019 02:15:00,32.81,33.0,1,-26.69
 30/01/2019 02:30:00,32.81,33.0,1,-26.69
 30/01/2019 02:45:00,32.81,33.0,1,-26.69
 30/01/2019 03:00:00,32.81,33.0,1,-26.69
 30/01/2019 03:15:00,32.81,33.0,1,-26.69
 30/01/2019 03:30:00,32.81,33.0,1,-26.69
 30/01/2019 03:45:00,32.81,33.0,1,-26.69
 30/01/2019 04:00:00,32.81,33.0,1,-26.69
 30/01/2019 04:15:00,32.81,33.0,1,-26.69
 30/01/2019 04:30:00,32.81,33.0,1,-26.69
 30/01/2019 04:45:00,32.81,33.0,1,-26.69
 30/01/2019 05:00:00,32.81,33.0,1,-26.69
 30/01/2019 05:15:00,32.81,33.0,1,-26.69
 30/01/2019 05:30:00,32.81,33.0,1,-26.69
 30/01/2019 05:45:00,32.81,33.0,1,-26.69
 30/01/2019 06:00:00,32.81,33.0,1,-26.69
 30/01/2019 06:15:00,32.81,33.0,1,-26.69
 30/01/2019 06:30:00,32.81,33.0,1,-26.69
 30/01/2019 06:45:00,32.81,33.0,1,-26.69
 30/01/2019 07:00:00,32.81,33.0,1,-26.69
 30/01/2019 07:15:00,32.81,33.0,1,-26.69
 30/01/2019 07:30:00,32.81,33.0,1,-26.69
 30/01/2019 07:45:00,32.81,33.0,1,-26.69
 30/01/2019 08:00:00,32.81,33.0,1,-26.69
 30/01/2019 08:15:00,32.81,33.0,1,-26.69
 30/01/2019 08:30:00,32.81,33.0,1,-26.69
 30/01/2019 08:45:00,32.81,33.0,1,-26.69
 30/01/2019 09:00:00,32.81,33.0,1,-26.69
 30/01/2019 09:15:00,32.81,33.0,1,-26.69
 30/01/2019 09:30:00,32.81,33.0,1,-26.69
 30/01/2019 09:45:00,32.78,33.0,1,-23.69
 30/01/2019 10:00:00,32.75,33.0,1,-21.98
 30/01/2019 10:15:00,32.58,33.0,1,-26.29
 30/01/2019 10:30:00,32.59,33.0,1,-27.77
 30/01/2019 10:45:00,32.7,33.0,1,-27.26
 30/01/2019 11:00:00,32.72,33.0,1,-25.59
 30/01/2019 11:15:00,32.71,33.0,1,-24.5
 30/01/2019 11:30:00,32.81,33.0,1,-23.3
 30/01/2019 11:45:00,32.83,33.0,1,-23.0
 30/01/2019 12:00:00,32.87,33.0,1,-22.64
 30/01/2019 12:15:00,32.87,33.0,1,-22.49
 30/01/2019 12:30:00,32.87,33.0,1,-22.13
 30/01/2019 12:45:00,32.88,33.0,1,-22.75
 30/01/2019 13:00:00,32.93,33.0,1,-23.99
 30/01/2019 13:15:00,32.9,33.0,1,-24.63
 30/01/2019 13:30:00,32.81,33.0,1,-24.64
 30/01/2019 13:45:00,32.81,33.0,1,-24.64
 30/01/2019 14:00:00,32.91,33.0,1,-22.38
 30/01/2019 14:15:00,32.93,33.0,1,-21.45
 30/01/2019 14:30:00,32.93,33.0,1,-21.45
 30/01/2019 14:45:00,32.93,33.0,1,-21.45
 30/01/2019 15:00:00,32.93,33.0,1,-21.59
 30/01/2019 15:15:00,32.93,33.0,1,-22.12
 30/01/2019 15:30:00,32.99,33.0,1,-22.12
 30/01/2019 15:45:00,32.98,33.0,1,-23.03
 30/01/2019 16:00:00,32.88,33.0,1,-24.04
 30/01/2019 16:15:00,32.82,33.0,1,-25.3
 30/01/2019 16:30:00,32.77,33.0,1,-26.53
 30/01/2019 16:45:00,32.81,33.0,1,-27.47
 30/01/2019 17:00:00,32.83,33.0,1,-28.05
 30/01/2019 17:15:00,32.93,33.0,1,-20.81
 30/01/2019 17:30:00,32.78,33.0,1,-21.98
 30/01/2019 17:45:00,32.65,33.0,1,-23.05
 30/01/2019 18:00:00,32.79,33.0,1,-23.46
 30/01/2019 18:15:00,32.76,33.0,1,-23.97
 30/01/2019 18:30:00,32.87,33.0,1,-23.97
 30/01/2019 18:45:00,32.87,33.0,1,-23.36
 30/01/2019 19:00:00,32.97,33.0,1,-22.58
 30/01/2019 19:15:00,32.99,33.0,1,-22.11
 30/01/2019 19:30:00,33.02,33.0,1,-22.11
 30/01/2019 19:45:00,33.05,33.0,1,-21.46
 30/01/2019 20:00:00,33.13,33.0,1,-20.49
 30/01/2019 20:15:00,33.09,33.0,1,-25.96
 30/01/2019 20:30:00,33.05,33.0,1,-28.82
 30/01/2019 20:45:00,33.07,33.0,1,-28.04
 30/01/2019 21:00:00,33.03,33.0,1,-27.47
 30/01/2019 21:15:00,32.94,33.0,1,-27.01
 30/01/2019 21:30:00,33.01,33.0,1,-25.59
 30/01/2019 21:45:00,32.87,33.0,1,-25.22
 30/01/2019 22:00:00,32.96,33.0,1,-24.32
 30/01/2019 22:15:00,32.97,33.0,1,-23.58
 30/01/2019 22:30:00,33.11,33.0,1,-21.95
 30/01/2019 22:45:00,33.23,33.0,1,-21.06
 30/01/2019 23:00:00,33.36,33.0,1,-20.06
 30/01/2019 23:15:00,33.03,33.0,1,-20.06
 30/01/2019 23:30:00,32.99,33.0,1,-20.06
 30/01/2019 23:45:00,32.99,33.0,1,-19.84
 31/01/2019 00:00:00,33.01,33.0,1,-18.93
 31/01/2019 00:15:00,32.91,33.0,1,-22.16
 31/01/2019 00:30:00,32.99,33.0,1,-22.64
 31/01/2019 00:45:00,32.87,33.0,1,-22.64
 31/01/2019 01:00:00,32.87,33.0,1,-22.64
 31/01/2019 01:15:00,32.98,33.0,1,-22.64
 31/01/2019 01:30:00,33.05,33.0,1,-22.64
 31/01/2019 01:45:00,33.1,33.0,1,-22.64
 31/01/2019 02:00:00,33.22,33.0,1,-22.64
 31/01/2019 02:15:00,33.22,33.0,1,-22.64
 31/01/2019 02:30:00,33.22,33.0,1,-22.64
 31/01/2019 02:45:00,33.22,33.0,1,-22.64
 31/01/2019 03:00:00,33.24,33.0,1,-22.29
 31/01/2019 03:15:00,33.3,33.0,1,-21.42
 31/01/2019 03:30:00,33.37,33.0,1,-21.42
 31/01/2019 03:45:00,33.4,33.0,1,-21.42
 31/01/2019 04:00:00,33.46,33.0,1,-21.09
 31/01/2019 04:15:00,33.52,33.0,1,-20.17
 31/01/2019 04:30:00,33.28,33.0,1,-20.17
 31/01/2019 04:45:00,33.25,33.0,1,-20.17
 31/01/2019 05:00:00,33.28,33.0,1,-20.17
 31/01/2019 05:15:00,33.2,33.0,1,-20.17
 31/01/2019 05:30:00,33.11,33.0,1,-20.17
 31/01/2019 05:45:00,33.05,33.0,1,-20.17
 31/01/2019 06:00:00,33.04,33.0,1,-20.35
 31/01/2019 06:15:00,32.89,33.0,1,-21.94
 31/01/2019 06:30:00,32.89,33.0,1,-22.79
 31/01/2019 06:45:00,32.85,33.0,1,-23.73
 31/01/2019 07:00:00,32.89,33.0,1,-24.99
 31/01/2019 07:15:00,32.81,33.0,1,-25.94
 31/01/2019 07:30:00,32.76,33.0,1,-25.94
 31/01/2019 07:45:00,32.79,33.0,1,-26.8
 31/01/2019 08:00:00,32.81,33.0,1,-27.28
 31/01/2019 08:15:00,32.73,33.0,1,-27.4
 31/01/2019 08:30:00,32.66,33.0,1,-27.96
 31/01/2019 08:45:00,32.64,33.0,1,-27.96
 31/01/2019 09:00:00,32.58,33.0,1,-27.96
 31/01/2019 09:15:00,32.89,33.0,1,-29.12
 31/01/2019 09:30:00,32.93,33.0,1,-29.26
 31/01/2019 09:45:00,32.93,33.0,1,-29.26
 31/01/2019 10:00:00,32.93,33.0,1,-29.26
 31/01/2019 10:15:00,32.99,33.0,1,-29.26
 31/01/2019 10:30:00,33.05,33.0,1,-29.26
 31/01/2019 10:45:00,33.02,33.0,1,-29.26
 31/01/2019 11:00:00,32.93,33.0,1,-29.26
 31/01/2019 11:15:00,32.93,33.0,1,-29.26
 31/01/2019 11:30:00,32.96,33.0,1,-29.26
 31/01/2019 11:45:00,33.05,33.0,1,-28.59
 31/01/2019 12:00:00,32.98,33.0,2,-28.07
 31/01/2019 12:15:00,32.94,32.97,2,-29.22
 31/01/2019 12:30:00,32.89,32.97,2,-29.41
 31/01/2019 12:45:00,33.01,32.97,2,-29.41
 31/01/2019 13:00:00,33.08,32.97,2,-29.41
 31/01/2019 13:15:00,32.87,32.85,2,-29.41
 31/01/2019 13:30:00,32.76,32.51,2,-29.41
 31/01/2019 13:45:00,32.64,32.27,2,-29.41
 31/01/2019 14:00:00,32.63,32.27,2,-29.41
 31/01/2019 14:15:00,32.36,32.27,2,-29.41
 31/01/2019 14:30:00,32.29,32.27,2,-29.41
 31/01/2019 14:45:00,32.42,32.27,2,-29.41
 31/01/2019 15:00:00,32.08,32.27,2,-29.41
 31/01/2019 15:15:00,32.05,32.27,2,-29.41
 31/01/2019 15:30:00,32.05,32.27,2,-29.61
 31/01/2019 15:45:00,32.05,32.27,2,-30.68
 31/01/2019 16:00:00,32.11,32.27,2,-31.73
 31/01/2019 16:15:00,32.2,32.27,2,-32.46
 31/01/2019 16:30:00,32.19,32.27,2,-32.71
 31/01/2019 16:45:00,32.29,32.27,2,-34.13
 31/01/2019 17:00:00,32.3,32.43,2,-32.35
 31/01/2019 17:15:00,32.49,32.7,2,-26.25
 31/01/2019 17:30:00,32.46,32.7,2,-26.25
 31/01/2019 17:45:00,32.4,32.38,2,-26.25
 31/01/2019 18:00:00,32.46,32.17,2,-26.25
 31/01/2019 18:15:00,32.07,31.84,2,-25.61
 31/01/2019 18:30:00,31.72,31.55,2,-25.03
 31/01/2019 18:45:00,31.73,31.61,2,-25.03
 31/01/2019 19:00:00,31.99,32.08,2,-25.03
 31/01/2019 19:15:00,32.01,32.08,2,-31.48
 31/01/2019 19:30:00,31.91,32.08,2,-32.6
 31/01/2019 19:45:00,31.95,32.08,2,-31.68
 31/01/2019 20:00:00,31.96,32.08,2,-30.22
 31/01/2019 20:15:00,32.03,32.08,2,-30.17
 31/01/2019 20:30:00,32.02,32.08,2,-29.37
 31/01/2019 20:45:00,32.1,32.08,2,-29.23
 31/01/2019 21:00:00,32.23,32.08,2,-27.9
 31/01/2019 21:15:00,32.15,32.08,2,-27.67
 31/01/2019 21:30:00,32.17,32.08,2,-26.75
 31/01/2019 21:45:00,32.32,32.08,2,-25.86
 31/01/2019 22:00:00,32.29,32.08,2,-25.03
 31/01/2019 22:15:00,32.3,32.08,2,-24.06
 31/01/2019 22:30:00,32.21,32.08,2,-23.33
 31/01/2019 22:45:00,32.29,32.08,2,-22.42
 31/01/2019 23:00:00,32.23,32.08,2,-21.27
 31/01/2019 23:15:00,32.14,32.15,2,-21.45
 31/01/2019 23:30:00,32.22,32.21,2,-20.62
 31/01/2019 23:45:00,32.11,32.22,2,-20.2
 01/02/2019 00:00:00,32.16,32.31,2,-20.2
 01/02/2019 00:15:00,32.14,32.31,2,-22.54
 01/02/2019 00:30:00,32.11,32.31,2,-23.37
 01/02/2019 00:45:00,32.11,32.31,2,-23.37
 01/02/2019 01:00:00,32.11,32.31,2,-23.37
 01/02/2019 01:15:00,32.11,32.31,2,-23.37
 01/02/2019 01:30:00,32.25,32.46,2,-23.37
 01/02/2019 01:45:00,32.7,32.93,2,-23.37
 01/02/2019 02:00:00,32.7,32.93,2,-23.37
 01/02/2019 02:15:00,32.7,32.93,2,-23.37
 01/02/2019 02:30:00,32.72,32.93,2,-23.37
 01/02/2019 02:45:00,32.76,32.93,2,-23.37
 01/02/2019 03:00:00,32.76,32.93,2,-23.37
 01/02/2019 03:15:00,32.76,32.93,2,-23.37
 01/02/2019 03:30:00,32.81,32.93,2,-22.12
 01/02/2019 03:45:00,32.87,32.93,2,-21.89
 01/02/2019 04:00:00,32.97,32.93,2,-21.89
 01/02/2019 04:15:00,32.9,32.93,2,-21.86
 01/02/2019 04:30:00,32.93,32.93,2,-20.68
 01/02/2019 04:45:00,32.99,32.93,2,-20.68
 01/02/2019 05:00:00,32.99,32.93,2,-20.68
 01/02/2019 05:15:00,32.99,32.93,2,-20.68
 01/02/2019 05:30:00,32.92,32.93,2,-20.68
 01/02/2019 05:45:00,32.87,32.93,2,-20.68
 01/02/2019 06:00:00,32.84,32.93,2,-20.68
 01/02/2019 06:15:00,32.6,32.93,2,-21.63
 01/02/2019 06:30:00,32.62,32.93,2,-22.66
 01/02/2019 06:45:00,32.84,32.93,2,-24.04
 01/02/2019 07:00:00,32.88,32.93,2,-24.78
 01/02/2019 07:15:00,32.85,32.93,2,-25.53
 01/02/2019 07:30:00,33.09,32.93,2,-26.72
 01/02/2019 07:45:00,33.04,32.94,1,-27.35
 01/02/2019 08:00:00,33.09,33.0,1,-27.91
 01/02/2019 08:15:00,33.1,33.0,1,-28.05
 01/02/2019 08:30:00,33.01,33.0,1,-28.72
 01/02/2019 08:45:00,33.0,33.0,2,-27.23
 01/02/2019 09:00:00,33.26,32.97,2,-20.79
 01/02/2019 09:15:00,33.28,32.97,2,-20.79
 01/02/2019 09:30:00,33.14,32.97,2,-20.79
 01/02/2019 09:45:00,33.05,32.97,2,-21.1
 01/02/2019 10:00:00,33.09,32.97,2,-21.36
 01/02/2019 10:15:00,33.22,32.97,2,-21.36
 01/02/2019 10:30:00,33.22,32.97,2,-21.36
 01/02/2019 10:45:00,33.22,32.97,2,-21.2
 01/02/2019 11:00:00,33.22,32.97,2,-20.57
 01/02/2019 11:15:00,33.06,32.97,2,-29.24
 01/02/2019 11:30:00,33.05,32.97,2,-29.81
 01/02/2019 11:45:00,33.05,32.97,2,-28.79
 01/02/2019 12:00:00,33.05,32.97,2,-29.33
 01/02/2019 12:15:00,33.04,32.97,2,-29.47
 01/02/2019 12:30:00,32.93,32.93,2,-29.47
 01/02/2019 12:45:00,32.95,32.92,2,-29.47
 01/02/2019 13:00:00,33.05,33.17,2,-29.47
 01/02/2019 13:15:00,33.05,33.17,2,-29.74
 01/02/2019 13:30:00,33.07,33.17,2,-30.13
 01/02/2019 13:45:00,33.11,33.12,2,-30.13
 01/02/2019 14:00:00,33.2,33.07,2,-30.13
 01/02/2019 14:15:00,33.22,33.07,2,-30.13
 01/02/2019 14:30:00,33.22,33.07,2,-30.13
 01/02/2019 14:45:00,33.22,33.07,2,-29.4
 01/02/2019 15:00:00,33.22,33.07,2,-28.94
 01/02/2019 15:15:00,33.22,33.07,2,-28.98
 01/02/2019 15:30:00,32.52,32.44,2,-29.65
 01/02/2019 15:45:00,32.46,32.64,2,-29.65
 01/02/2019 16:00:00,32.43,32.7,2,-29.67
 01/02/2019 16:15:00,32.87,33.03,2,-30.84
 01/02/2019 16:30:00,32.9,33.03,2,-30.89
 01/02/2019 16:45:00,32.95,33.03,2,-32.18
 01/02/2019 17:00:00,32.88,33.03,2,-30.86
 01/02/2019 17:15:00,32.93,33.03,2,-24.9
 01/02/2019 17:30:00,32.93,33.03,2,-26.46
 01/02/2019 17:45:00,32.93,33.03,2,-26.81
 01/02/2019 18:00:00,32.99,33.03,2,-26.81
 01/02/2019 18:15:00,32.97,33.03,2,-26.81
 01/02/2019 18:30:00,33.04,33.03,2,-26.81
 01/02/2019 18:45:00,33.01,33.03,2,-26.44
 01/02/2019 19:00:00,33.05,33.03,2,-25.84
 01/02/2019 19:15:00,32.94,33.03,2,-32.11
 01/02/2019 19:30:00,32.96,33.03,2,-33.84
 01/02/2019 19:45:00,33.04,33.03,2,-32.89
 01/02/2019 20:00:00,32.93,33.03,2,-31.98
 01/02/2019 20:15:00,32.8,33.03,2,-30.97
 01/02/2019 20:30:00,32.87,33.03,2,-29.77
 01/02/2019 20:45:00,32.97,33.03,2,-29.77
 01/02/2019 21:00:00,32.99,33.03,2,-29.26
 01/02/2019 21:15:00,33.07,33.03,2,-27.79
 01/02/2019 21:30:00,33.21,33.03,2,-27.2
 01/02/2019 21:45:00,33.11,33.03,2,-27.06
 01/02/2019 22:00:00,33.11,33.03,2,-25.73
 01/02/2019 22:15:00,33.18,33.03,2,-24.76
 01/02/2019 22:30:00,33.27,33.03,2,-23.9
 01/02/2019 22:45:00,32.87,33.03,2,-22.21
 01/02/2019 23:00:00,32.83,33.03,2,-20.64
 01/02/2019 23:15:00,32.87,33.03,2,-20.51
 01/02/2019 23:30:00,32.92,33.03,2,-20.51
 01/02/2019 23:45:00,32.99,33.03,2,-20.51
 02/02/2019 00:00:00,32.99,33.03,2,-20.51
 02/02/2019 00:15:00,32.78,33.03,2,-22.55
 02/02/2019 00:30:00,32.76,33.03,2,-23.92
 02/02/2019 00:45:00,33.01,33.03,2,-23.92
 02/02/2019 01:00:00,33.06,33.03,2,-23.92
 02/02/2019 01:15:00,33.11,33.03,2,-23.92
 02/02/2019 01:30:00,33.08,32.88,2,-23.92
 02/02/2019 01:45:00,32.96,32.87,2,-23.92
 02/02/2019 02:00:00,32.98,32.87,2,-23.92
 02/02/2019 02:15:00,32.94,32.87,2,-23.92
 02/02/2019 02:30:00,32.93,32.87,2,-23.92
 02/02/2019 02:45:00,32.93,32.87,2,-23.92
 02/02/2019 03:00:00,33.04,32.87,2,-23.92
 02/02/2019 03:15:00,33.08,32.87,2,-23.92
 02/02/2019 03:30:00,33.17,32.87,2,-23.92
 02/02/2019 03:45:00,33.17,32.87,2,-23.06
 02/02/2019 04:00:00,33.2,32.87,2,-22.22
 02/02/2019 04:15:00,33.28,32.87,2,-22.22
 02/02/2019 04:30:00,33.28,32.87,2,-22.1
 02/02/2019 04:45:00,33.21,32.87,2,-20.83
 02/02/2019 05:00:00,33.13,32.87,2,-20.83
 02/02/2019 05:15:00,33.17,32.87,2,-20.83
 02/02/2019 05:30:00,33.17,32.87,2,-20.83
 02/02/2019 05:45:00,33.15,32.87,2,-20.83
 02/02/2019 06:00:00,33.07,32.87,2,-20.83
 02/02/2019 06:15:00,32.88,32.87,2,-20.83
 02/02/2019 06:30:00,32.78,32.87,2,-20.83
 02/02/2019 06:45:00,32.74,32.87,2,-21.96
 02/02/2019 07:00:00,32.7,32.87,2,-22.2
 02/02/2019 07:15:00,32.72,32.87,2,-22.2
 02/02/2019 07:30:00,32.94,32.87,2,-22.2
 02/02/2019 07:45:00,32.93,32.87,2,-23.19
 02/02/2019 08:00:00,32.81,32.87,2,-23.78
 02/02/2019 08:15:00,32.71,32.87,2,-24.5
 02/02/2019 08:30:00,32.7,32.87,2,-25.03
 02/02/2019 08:45:00,32.79,32.87,2,-25.97
 02/02/2019 09:00:00,32.76,32.87,2,-26.23
 02/02/2019 09:15:00,32.84,32.87,2,-26.8
 02/02/2019 09:30:00,32.93,32.87,2,-27.3
 02/02/2019 09:45:00,32.99,32.87,2,-26.15
 02/02/2019 10:00:00,33.0,32.87,2,-26.15
 02/02/2019 10:15:00,33.11,32.87,2,-25.26
 02/02/2019 10:30:00,33.03,32.87,2,-24.81
 02/02/2019 10:45:00,32.99,32.87,2,-23.99
 02/02/2019 11:00:00,32.99,32.87,2,-23.47
 02/02/2019 11:15:00,32.99,32.87,2,-22.34
 02/02/2019 11:30:00,32.99,32.87,2,-22.13
 02/02/2019 11:45:00,33.03,32.87,2,-22.13
 02/02/2019 12:00:00,33.11,32.87,2,-21.04
 02/02/2019 12:15:00,33.14,32.87,2,-20.79
 02/02/2019 12:30:00,33.17,32.87,2,-20.79
 02/02/2019 12:45:00,32.94,32.87,2,-20.79
 02/02/2019 13:00:00,32.87,32.87,2,-20.79
 02/02/2019 13:15:00,32.87,32.87,2,-20.79
 02/02/2019 13:30:00,32.94,32.87,2,-20.68
 02/02/2019 13:45:00,33.02,32.87,2,-19.4
 02/02/2019 14:00:00,32.99,32.87,2,-19.87
 02/02/2019 14:15:00,32.86,32.87,2,-19.91
 02/02/2019 14:30:00,32.76,32.87,2,-20.56
 02/02/2019 14:45:00,32.76,32.87,2,-21.25
 02/02/2019 15:00:00,32.76,32.87,2,-21.35
 02/02/2019 15:15:00,32.64,32.87,2,-21.71
 02/02/2019 15:30:00,32.74,32.87,2,-22.58
 02/02/2019 15:45:00,32.71,32.87,2,-22.64
 02/02/2019 16:00:00,32.64,32.87,2,-23.77
 02/02/2019 16:15:00,32.83,32.87,2,-24.52
 02/02/2019 16:30:00,32.79,32.87,2,-25.44
 02/02/2019 16:45:00,32.63,32.87,2,-26.63
 02/02/2019 17:00:00,32.68,32.87,2,-27.58
 02/02/2019 17:15:00,32.7,32.87,2,-29.08
 02/02/2019 17:30:00,32.75,32.87,2,-27.04
 02/02/2019 17:45:00,32.8,32.87,2,-23.4
 02/02/2019 18:00:00,32.84,32.87,2,-24.21
 02/02/2019 18:15:00,32.81,32.87,2,-28.72
 02/02/2019 18:30:00,32.76,32.87,2,-31.89
 02/02/2019 18:45:00,32.76,32.87,2,-31.29
 02/02/2019 19:00:00,32.76,32.87,2,-31.29
 02/02/2019 19:15:00,32.82,32.87,2,-31.29
 02/02/2019 19:30:00,32.99,32.87,2,-30.91
 02/02/2019 19:45:00,33.06,32.87,2,-29.52
 02/02/2019 20:00:00,32.87,32.87,2,-28.84
 02/02/2019 20:15:00,32.77,32.87,2,-28.42
 02/02/2019 20:30:00,32.74,32.87,2,-27.3
 02/02/2019 20:45:00,32.77,32.87,2,-27.04
 02/02/2019 21:00:00,32.89,32.87,2,-25.95
 02/02/2019 21:15:00,32.95,32.87,2,-25.95
 02/02/2019 21:30:00,32.93,32.87,2,-25.6
 02/02/2019 21:45:00,33.08,32.87,2,-24.76
 02/02/2019 22:00:00,32.97,32.87,2,-23.56
 02/02/2019 22:15:00,33.05,32.87,2,-23.18
 02/02/2019 22:30:00,33.2,32.87,2,-22.03
 02/02/2019 22:45:00,33.28,32.87,2,-21.51
 02/02/2019 23:00:00,33.15,32.87,2,-20.19
 02/02/2019 23:15:00,33.11,32.87,2,-20.13
 02/02/2019 23:30:00,33.01,32.87,2,-20.13
 02/02/2019 23:45:00,32.81,32.87,2,-20.13
 03/02/2019 00:00:00,32.81,32.87,2,-20.13
 03/02/2019 00:15:00,32.58,32.87,2,-22.45
 03/02/2019 00:30:00,32.69,32.87,2,-23.05
 03/02/2019 00:45:00,32.64,32.87,2,-23.05
 03/02/2019 01:00:00,32.64,32.87,2,-23.05
 03/02/2019 01:15:00,32.67,32.87,2,-23.05
 03/02/2019 01:30:00,32.76,32.87,2,-23.05
 03/02/2019 01:45:00,32.76,32.87,2,-23.05
 03/02/2019 02:00:00,32.86,32.87,2,-23.05
 03/02/2019 02:15:00,32.87,32.87,2,-23.05
 03/02/2019 02:30:00,32.87,32.87,2,-23.05
 03/02/2019 02:45:00,32.83,32.87,2,-23.05
 03/02/2019 03:00:00,32.89,32.87,2,-22.3
 03/02/2019 03:15:00,32.93,32.87,2,-21.55
 03/02/2019 03:30:00,32.93,32.87,2,-21.55
 03/02/2019 03:45:00,33.05,32.87,2,-21.55
 03/02/2019 04:00:00,33.06,32.87,2,-20.81
 03/02/2019 04:15:00,33.17,32.87,2,-20.06
 03/02/2019 04:30:00,33.14,32.87,2,-20.06
 03/02/2019 04:45:00,32.9,32.87,2,-19.92
 03/02/2019 05:00:00,32.87,32.87,2,-19.84
 03/02/2019 05:15:00,32.87,32.87,2,-19.84
 03/02/2019 05:30:00,32.94,32.87,2,-19.36
 03/02/2019 05:45:00,32.93,32.87,2,-19.31
 03/02/2019 06:00:00,32.87,32.87,2,-19.18
 03/02/2019 06:15:00,32.85,32.87,2,-19.83
 03/02/2019 06:30:00,32.76,32.87,2,-20.51
 03/02/2019 06:45:00,32.76,32.87,2,-20.51
 03/02/2019 07:00:00,32.76,32.87,2,-20.51
 03/02/2019 07:15:00,32.76,32.87,2,-20.51
 03/02/2019 07:30:00,32.76,32.87,2,-20.51
 03/02/2019 07:45:00,32.76,32.87,2,-20.62
 03/02/2019 08:00:00,32.76,32.87,2,-21.24
 03/02/2019 08:15:00,32.72,32.87,2,-22.17
 03/02/2019 08:30:00,32.64,32.87,2,-22.58
 03/02/2019 08:45:00,32.52,32.7,2,-22.58
 03/02/2019 09:00:00,31.94,31.96,2,-23.41
 03/02/2019 09:15:00,32.05,32.31,2,-23.9
 03/02/2019 09:30:00,32.05,32.31,2,-23.69
 03/02/2019 09:45:00,32.23,32.31,2,-24.18
 03/02/2019 10:00:00,32.29,32.31,2,-24.26
 03/02/2019 10:15:00,32.29,32.31,2,-24.35
 03/02/2019 10:30:00,32.29,32.31,2,-23.53
 03/02/2019 10:45:00,32.32,32.31,2,-22.76
 03/02/2019 11:00:00,32.4,32.31,2,-21.61
 03/02/2019 11:15:00,32.4,32.31,2,-21.61
 03/02/2019 11:30:00,32.47,32.52,2,-21.61
 03/02/2019 11:45:00,32.67,32.83,2,-21.61
 03/02/2019 12:00:00,32.7,32.83,2,-22.51
 03/02/2019 12:15:00,32.7,32.83,2,-22.74
 03/02/2019 12:30:00,32.7,32.83,2,-23.07
 03/02/2019 12:45:00,32.7,32.83,2,-23.07
 03/02/2019 13:00:00,32.7,32.83,2,-23.69
 03/02/2019 13:15:00,32.47,32.37,2,-23.19
 03/02/2019 13:30:00,32.4,32.24,2,-23.19
 03/02/2019 13:45:00,32.4,32.24,2,-22.5
 03/02/2019 14:00:00,32.4,32.24,2,-22.96
 03/02/2019 14:15:00,32.29,32.69,2,-24.09
 03/02/2019 14:30:00,32.33,32.7,2,-24.27
 03/02/2019 14:45:00,32.4,32.7,2,-24.27
 03/02/2019 15:00:00,32.4,32.7,2,-24.27
 03/02/2019 15:15:00,32.29,32.7,2,-24.27
 03/02/2019 15:30:00,32.29,32.34,2,-24.74
 03/02/2019 15:45:00,32.42,32.43,2,-25.91
 03/02/2019 16:00:00,32.7,32.83,2,-26.63
 03/02/2019 16:15:00,32.74,32.83,2,-26.75
 03/02/2019 16:30:00,32.81,32.83,2,-27.66
 03/02/2019 16:45:00,32.65,32.83,2,-28.62
 03/02/2019 17:00:00,32.58,32.83,2,-29.31
 03/02/2019 17:15:00,32.63,32.81,2,-23.33
 03/02/2019 17:30:00,32.93,32.88,1,-23.2
 03/02/2019 17:45:00,33.17,33.0,1,-23.9
 03/02/2019 18:00:00,33.13,33.0,1,-23.9
 03/02/2019 18:15:00,33.13,33.0,1,-23.9
 03/02/2019 18:30:00,32.99,32.98,2,-23.85
 03/02/2019 18:45:00,32.92,32.97,2,-25.82
 03/02/2019 19:00:00,32.76,32.97,2,-30.53
 03/02/2019 19:15:00,32.81,32.93,2,-30.53
 03/02/2019 19:30:00,32.95,32.9,2,-30.47
 03/02/2019 19:45:00,33.1,32.9,2,-28.72
 03/02/2019 20:00:00,33.11,32.9,2,-28.37
 03/02/2019 20:15:00,33.12,32.9,2,-27.29
 03/02/2019 20:30:00,33.13,32.9,2,-26.53
 03/02/2019 20:45:00,33.12,32.9,2,-26.08
 03/02/2019 21:00:00,33.14,32.9,2,-25.73
 03/02/2019 21:15:00,33.07,32.9,2,-25.24
 03/02/2019 21:30:00,33.21,32.9,2,-24.1
 03/02/2019 21:45:00,33.24,32.9,2,-23.77
 03/02/2019 22:00:00,33.19,32.9,2,-22.7
 03/02/2019 22:15:00,33.3,32.9,2,-22.04
 03/02/2019 22:30:00,33.09,32.9,2,-20.49
 03/02/2019 22:45:00,32.85,32.9,2,-18.66
 03/02/2019 23:00:00,33.0,32.9,2,-18.27
 03/02/2019 23:15:00,33.14,32.9,2,-18.27
 03/02/2019 23:30:00,33.12,32.9,2,-18.27
 03/02/2019 23:45:00,32.82,32.9,2,-18.27
 04/02/2019 00:00:00,32.92,32.9,2,-17.29
 04/02/2019 00:00:00,32.92,32.9,2,-17.29
 04/02/2019 00:15:00,32.68,32.9,2,-19.95
 04/02/2019 00:30:00,32.68,32.9,2,-21.56
 04/02/2019 00:45:00,32.66,32.9,2,-21.57
 04/02/2019 01:00:00,32.64,32.9,2,-21.57
 04/02/2019 01:15:00,32.67,32.9,2,-21.57
 04/02/2019 01:30:00,32.76,32.9,2,-21.57
 04/02/2019 01:45:00,32.76,32.9,2,-21.57
 04/02/2019 02:00:00,32.76,32.9,2,-21.57
 04/02/2019 02:15:00,32.72,32.9,2,-21.57
 04/02/2019 02:30:00,32.7,32.9,2,-21.57
 04/02/2019 02:45:00,32.7,32.9,2,-21.57
 04/02/2019 03:00:00,32.79,32.9,2,-21.57
 04/02/2019 03:15:00,32.81,32.9,2,-21.42
 04/02/2019 03:30:00,32.87,32.9,2,-20.38
 04/02/2019 03:45:00,32.93,32.9,2,-20.38
 04/02/2019 04:00:00,32.96,32.9,2,-20.19
 04/02/2019 04:15:00,33.05,32.9,2,-19.14
 04/02/2019 04:30:00,33.05,32.9,2,-19.14
 04/02/2019 04:45:00,33.05,32.9,2,-19.14
