DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/02/2019 05:00:00,33.0,32.9,2,-19.14
 04/02/2019 05:15:00,32.97,32.9,2,-19.14
 04/02/2019 05:30:00,32.87,32.9,2,-19.14
 04/02/2019 05:45:00,32.87,32.9,2,-19.14
 04/02/2019 06:00:00,32.84,32.9,2,-19.14
 04/02/2019 06:15:00,32.75,32.9,2,-20.36
 04/02/2019 06:30:00,32.67,32.9,2,-21.65
 04/02/2019 06:45:00,32.66,32.9,2,-22.22
 04/02/2019 07:00:00,32.6,32.9,2,-23.72
 04/02/2019 07:15:00,32.77,32.9,2,-24.61
 04/02/2019 07:30:00,32.81,32.9,2,-25.32
 04/02/2019 07:45:00,32.7,32.9,2,-26.58
 04/02/2019 08:00:00,32.86,32.9,2,-26.58
 04/02/2019 08:15:00,32.93,32.9,2,-26.58
 04/02/2019 08:30:00,32.85,32.9,2,-26.58
 04/02/2019 08:45:00,32.81,32.9,2,-26.58
 04/02/2019 09:00:00,32.75,32.9,2,-26.58
 04/02/2019 09:15:00,32.68,32.57,2,-26.58
 04/02/2019 09:30:00,32.58,32.35,2,-26.58
 04/02/2019 09:45:00,32.37,32.31,2,-26.58
 04/02/2019 10:00:00,32.23,32.31,2,-26.58
 04/02/2019 10:15:00,32.35,32.31,2,-23.07
 04/02/2019 10:30:00,32.58,32.31,2,-17.85
 04/02/2019 10:45:00,32.58,32.31,2,-17.85
 04/02/2019 11:00:00,32.58,32.31,2,-17.85
 04/02/2019 11:15:00,32.51,32.31,2,-17.85
 04/02/2019 11:30:00,32.54,32.31,2,-17.85
 04/02/2019 11:45:00,32.53,32.31,2,-19.8
 04/02/2019 12:00:00,32.65,32.7,1,-26.25
 04/02/2019 12:15:00,32.87,33.0,1,-26.25
 04/02/2019 12:30:00,32.94,33.0,1,-26.25
 04/02/2019 12:45:00,33.03,33.0,1,-26.12
 04/02/2019 13:00:00,33.12,32.98,2,-24.81
 04/02/2019 13:15:00,33.17,32.97,2,-23.85
 04/02/2019 13:30:00,33.17,32.97,2,-23.29
 04/02/2019 13:45:00,33.17,32.97,2,-22.28
 04/02/2019 14:00:00,33.19,32.97,2,-21.66
 04/02/2019 14:15:00,33.25,32.97,2,-20.57
 04/02/2019 14:30:00,33.28,32.97,2,-20.93
 04/02/2019 14:45:00,33.2,32.97,2,-20.03
 04/02/2019 15:00:00,33.17,32.97,2,-19.57
 04/02/2019 15:15:00,33.17,32.97,2,-20.04
 04/02/2019 15:30:00,33.1,32.97,2,-20.78
 04/02/2019 15:45:00,32.93,32.97,2,-21.15
 04/02/2019 16:00:00,32.84,32.97,2,-22.45
 04/02/2019 16:15:00,32.81,32.97,2,-23.48
 04/02/2019 16:30:00,32.72,32.97,2,-24.85
 04/02/2019 16:45:00,32.75,32.97,2,-26.26
 04/02/2019 17:00:00,32.71,32.97,2,-27.2
 04/02/2019 17:15:00,32.85,32.97,2,-21.1
 04/02/2019 17:30:00,32.72,32.97,2,-21.19
 04/02/2019 17:45:00,32.69,32.97,2,-22.42
 04/02/2019 18:00:00,32.92,32.97,2,-23.54
 04/02/2019 18:15:00,32.91,32.97,2,-23.59
 04/02/2019 18:30:00,32.99,32.97,2,-23.59
 04/02/2019 18:45:00,32.99,32.97,2,-23.59
 04/02/2019 19:00:00,32.99,32.97,2,-23.17
 04/02/2019 19:15:00,33.05,32.97,2,-22.64
 04/02/2019 19:30:00,33.0,32.97,2,-29.35
 04/02/2019 19:45:00,33.06,32.97,2,-29.59
 04/02/2019 20:00:00,33.14,32.97,2,-28.67
 04/02/2019 20:15:00,33.06,32.97,2,-28.65
 04/02/2019 20:30:00,33.1,32.97,2,-27.67
 04/02/2019 20:45:00,32.77,32.97,2,-27.46
 04/02/2019 21:00:00,32.76,32.97,2,-26.16
 04/02/2019 21:15:00,32.83,32.97,2,-25.29
 04/02/2019 21:30:00,32.77,32.97,2,-24.16
 04/02/2019 21:45:00,32.86,32.97,2,-23.54
 04/02/2019 22:00:00,32.97,32.97,2,-22.64
 04/02/2019 22:15:00,33.07,32.97,2,-22.64
 04/02/2019 22:30:00,33.17,32.97,2,-21.01
 04/02/2019 22:45:00,33.03,32.97,2,-19.81
 04/02/2019 23:00:00,33.04,32.97,2,-18.87
 04/02/2019 23:15:00,33.04,32.97,2,-18.38
 04/02/2019 23:30:00,32.93,32.97,2,-18.22
 04/02/2019 23:45:00,32.87,32.97,2,-17.02
 05/02/2019 00:00:00,32.87,32.97,2,-17.13
 05/02/2019 00:15:00,32.62,32.97,2,-19.96
 05/02/2019 00:30:00,32.74,32.97,2,-21.66
 05/02/2019 00:45:00,32.76,32.97,2,-21.97
 05/02/2019 01:00:00,32.76,32.97,2,-21.97
 05/02/2019 01:15:00,32.76,32.97,2,-21.97
 05/02/2019 01:30:00,32.82,32.97,2,-21.94
 05/02/2019 01:45:00,32.87,32.97,2,-20.64
 05/02/2019 02:00:00,32.87,32.97,2,-20.64
 05/02/2019 02:15:00,32.87,32.97,2,-20.64
 05/02/2019 02:30:00,32.87,32.97,2,-20.64
 05/02/2019 02:45:00,32.88,32.97,2,-20.64
 05/02/2019 03:00:00,32.94,32.97,2,-20.29
 05/02/2019 03:15:00,33.02,32.97,2,-19.45
 05/02/2019 03:30:00,33.04,32.97,2,-19.45
 05/02/2019 03:45:00,33.11,32.97,2,-19.45
 05/02/2019 04:00:00,33.11,32.97,2,-18.32
 05/02/2019 04:15:00,33.14,32.97,2,-18.23
 05/02/2019 04:30:00,33.22,32.97,2,-18.23
 05/02/2019 04:45:00,33.22,32.97,2,-18.23
 05/02/2019 05:00:00,33.22,32.97,2,-18.23
 05/02/2019 05:15:00,33.15,32.97,2,-18.23
 05/02/2019 05:30:00,33.11,32.97,2,-18.23
 05/02/2019 05:45:00,33.11,32.97,2,-18.23
 05/02/2019 06:00:00,33.1,32.97,2,-18.33
 05/02/2019 06:15:00,32.9,32.97,2,-19.6
 05/02/2019 06:30:00,32.87,32.97,2,-20.58
 05/02/2019 06:45:00,32.84,32.97,2,-21.46
 05/02/2019 07:00:00,32.81,32.97,2,-23.18
 05/02/2019 07:15:00,32.88,32.97,2,-23.3
 05/02/2019 07:30:00,32.81,32.97,2,-24.59
 05/02/2019 07:45:00,32.83,32.97,2,-24.59
 05/02/2019 08:00:00,32.93,32.97,2,-24.59
 05/02/2019 08:15:00,32.81,32.97,2,-24.75
 05/02/2019 08:30:00,32.77,32.97,2,-25.3
 05/02/2019 08:45:00,32.76,32.97,2,-25.3
 05/02/2019 09:00:00,32.75,32.97,2,-25.3
 05/02/2019 09:15:00,32.71,32.97,2,-22.97
 05/02/2019 09:30:00,32.94,32.97,2,-17.31
 05/02/2019 09:45:00,32.86,32.97,2,-17.31
 05/02/2019 10:00:00,32.92,32.97,2,-17.31
 05/02/2019 10:15:00,32.93,32.97,2,-17.31
 05/02/2019 10:30:00,32.93,32.97,2,-17.31
 05/02/2019 10:45:00,32.93,32.97,2,-17.31
 05/02/2019 11:00:00,32.83,32.97,2,-17.31
 05/02/2019 11:15:00,32.93,32.97,2,-17.31
 05/02/2019 11:30:00,32.93,32.97,2,-17.31
 05/02/2019 11:45:00,32.93,32.97,2,-17.31
 05/02/2019 12:00:00,32.83,32.97,2,-17.31
 05/02/2019 12:15:00,32.82,32.97,2,-19.79
 05/02/2019 12:30:00,32.76,32.97,2,-25.85
 05/02/2019 12:45:00,32.76,32.97,2,-25.97
 05/02/2019 13:00:00,32.76,32.97,2,-25.97
 05/02/2019 13:15:00,32.7,32.97,2,-25.97
 05/02/2019 13:30:00,32.7,32.97,2,-25.97
 05/02/2019 13:45:00,32.7,32.97,2,-25.97
 05/02/2019 14:00:00,32.7,32.97,2,-25.97
 05/02/2019 14:15:00,32.7,32.97,2,-25.97
 05/02/2019 14:30:00,32.7,32.97,2,-25.97
 05/02/2019 14:45:00,32.7,32.97,2,-25.34
 05/02/2019 15:00:00,32.7,32.97,2,-24.64
 05/02/2019 15:15:00,32.81,32.97,2,-24.64
 05/02/2019 15:30:00,32.81,32.97,2,-25.11
 05/02/2019 15:45:00,32.72,32.97,2,-25.64
 05/02/2019 16:00:00,32.67,32.97,2,-26.63
 05/02/2019 16:15:00,32.58,32.97,2,-26.63
 05/02/2019 16:30:00,32.75,32.97,2,-28.02
 05/02/2019 16:45:00,32.93,32.97,2,-29.25
 05/02/2019 17:00:00,32.93,32.97,2,-29.25
 05/02/2019 17:15:00,33.16,32.97,2,-22.0
 05/02/2019 17:30:00,33.05,32.97,2,-22.3
 05/02/2019 17:45:00,33.05,32.97,2,-22.67
 05/02/2019 18:00:00,33.05,32.97,2,-22.67
 05/02/2019 18:15:00,33.08,32.97,2,-22.67
 05/02/2019 18:30:00,33.17,32.97,2,-22.67
 05/02/2019 18:45:00,33.14,32.97,2,-22.32
 05/02/2019 19:00:00,33.13,32.97,2,-21.94
 05/02/2019 19:15:00,33.04,32.97,2,-28.39
 05/02/2019 19:30:00,33.01,32.97,2,-30.06
 05/02/2019 19:45:00,33.13,32.97,2,-29.74
 05/02/2019 20:00:00,33.05,32.97,2,-28.84
 05/02/2019 20:15:00,33.13,32.97,2,-28.84
 05/02/2019 20:30:00,33.28,32.97,2,-27.86
 05/02/2019 20:45:00,33.06,32.97,2,-27.0
 05/02/2019 21:00:00,33.09,32.97,2,-26.37
 05/02/2019 21:15:00,33.13,32.97,2,-25.45
 05/02/2019 21:30:00,33.12,32.97,2,-24.8
 05/02/2019 21:45:00,33.17,32.97,2,-24.05
 05/02/2019 22:00:00,33.26,32.97,2,-22.89
 05/02/2019 22:15:00,33.05,32.97,2,-22.66
 05/02/2019 22:30:00,33.1,32.97,2,-21.42
 05/02/2019 22:45:00,32.93,32.97,2,-20.04
 05/02/2019 23:00:00,33.01,32.97,2,-18.77
 05/02/2019 23:15:00,32.99,32.97,2,-18.77
 05/02/2019 23:30:00,33.08,32.97,2,-18.77
 05/02/2019 23:45:00,32.84,32.97,2,-18.77
 06/02/2019 00:00:00,32.85,32.97,2,-18.77
 06/02/2019 00:15:00,32.83,32.97,2,-20.32
 06/02/2019 00:30:00,32.87,32.97,2,-20.7
 06/02/2019 00:45:00,32.81,32.97,2,-20.7
 06/02/2019 01:00:00,32.76,32.97,2,-20.7
 06/02/2019 01:15:00,32.86,32.97,2,-20.7
 06/02/2019 01:30:00,32.87,32.97,2,-20.7
 06/02/2019 01:45:00,32.87,32.97,2,-20.7
 06/02/2019 02:00:00,32.99,32.97,2,-20.7
 06/02/2019 02:15:00,32.99,32.97,2,-20.7
 06/02/2019 02:30:00,33.07,32.97,2,-20.7
 06/02/2019 02:45:00,33.17,32.97,2,-20.7
 06/02/2019 03:00:00,33.3,32.97,2,-19.42
 06/02/2019 03:15:00,33.34,32.97,2,-19.42
 06/02/2019 03:30:00,33.37,32.97,2,-19.36
 06/02/2019 03:45:00,33.37,32.97,2,-18.82
 06/02/2019 04:00:00,33.22,32.97,2,-18.82
 06/02/2019 04:15:00,33.22,32.97,2,-18.82
 06/02/2019 04:30:00,33.12,32.97,2,-18.45
 06/02/2019 04:45:00,32.96,32.97,2,-18.23
 06/02/2019 05:00:00,32.93,32.97,2,-18.23
 06/02/2019 05:15:00,32.96,32.97,2,-18.23
 06/02/2019 05:30:00,32.93,32.97,2,-17.1
 06/02/2019 05:45:00,32.93,32.97,2,-17.01
 06/02/2019 06:00:00,32.87,32.97,2,-17.35
 06/02/2019 06:15:00,32.67,32.97,2,-19.61
 06/02/2019 06:30:00,32.65,32.97,2,-20.36
 06/02/2019 06:45:00,32.95,32.97,2,-21.48
 06/02/2019 07:00:00,33.25,32.97,2,-22.86
 06/02/2019 07:15:00,33.15,32.97,2,-23.59
 06/02/2019 07:30:00,33.11,32.97,2,-23.97
 06/02/2019 07:45:00,33.06,32.97,2,-24.8
 06/02/2019 08:00:00,32.99,32.97,2,-24.8
 06/02/2019 08:15:00,32.99,32.97,2,-24.8
 06/02/2019 08:30:00,32.99,32.97,2,-24.8
 06/02/2019 08:45:00,32.99,32.97,2,-23.56
 06/02/2019 09:00:00,32.98,32.97,2,-23.47
 06/02/2019 09:15:00,32.98,32.97,2,-23.47
 06/02/2019 09:30:00,32.97,32.97,2,-24.02
 06/02/2019 09:45:00,32.96,32.97,2,-24.14
 06/02/2019 10:00:00,33.05,32.97,2,-23.33
 06/02/2019 10:15:00,33.06,32.97,2,-22.8
 06/02/2019 10:30:00,33.06,32.97,1,-22.8
 06/02/2019 10:45:00,33.04,32.99,2,-22.8
 06/02/2019 11:00:00,33.11,32.97,2,-22.8
 06/02/2019 11:15:00,33.05,32.97,2,-22.25
 06/02/2019 11:30:00,33.14,32.97,2,-21.22
 06/02/2019 11:45:00,33.1,32.97,2,-21.23
 06/02/2019 12:00:00,33.05,32.97,2,-21.46
 06/02/2019 12:15:00,33.11,32.97,2,-21.46
 06/02/2019 12:30:00,33.17,32.97,2,-21.46
 06/02/2019 12:45:00,33.17,32.97,2,-21.46
 06/02/2019 13:00:00,33.17,32.97,2,-21.46
 06/02/2019 13:15:00,33.17,32.97,2,-20.93
 06/02/2019 13:30:00,33.23,32.97,2,-21.45
 06/02/2019 13:45:00,33.2,32.97,2,-21.6
 06/02/2019 14:00:00,33.17,32.97,2,-21.6
 06/02/2019 14:15:00,33.06,32.97,2,-21.6
 06/02/2019 14:30:00,33.03,32.97,2,-21.6
 06/02/2019 14:45:00,33.05,32.97,2,-22.23
 06/02/2019 15:00:00,33.05,32.97,2,-22.79
 06/02/2019 15:15:00,33.05,32.97,2,-22.79
 06/02/2019 15:30:00,33.05,32.97,2,-22.79
 06/02/2019 15:45:00,32.96,32.97,2,-23.05
 06/02/2019 16:00:00,32.93,32.97,2,-24.14
 06/02/2019 16:15:00,32.86,32.97,2,-24.14
 06/02/2019 16:30:00,32.81,32.97,2,-25.7
 06/02/2019 16:45:00,32.77,32.97,2,-26.44
 06/02/2019 17:00:00,32.72,32.97,2,-26.19
 06/02/2019 17:15:00,32.81,32.97,2,-19.3
 06/02/2019 17:30:00,32.7,32.97,2,-20.46
 06/02/2019 17:45:00,32.7,32.97,2,-21.34
 06/02/2019 18:00:00,32.77,32.97,2,-21.3
 06/02/2019 18:15:00,32.81,32.97,2,-21.3
 06/02/2019 18:30:00,32.81,32.97,2,-21.3
 06/02/2019 18:45:00,32.81,32.97,2,-21.3
 06/02/2019 19:00:00,32.89,32.97,2,-20.83
 06/02/2019 19:15:00,32.94,32.97,2,-20.3
 06/02/2019 19:30:00,33.07,32.97,2,-19.76
 06/02/2019 19:45:00,32.82,32.97,2,-25.82
 06/02/2019 20:00:00,32.86,32.97,2,-27.29
 06/02/2019 20:15:00,33.0,32.97,2,-27.29
 06/02/2019 20:30:00,32.93,32.97,2,-26.31
 06/02/2019 20:45:00,32.73,32.97,2,-25.94
 06/02/2019 21:00:00,32.97,32.97,2,-25.94
 06/02/2019 21:15:00,33.07,32.97,2,-24.98
 06/02/2019 21:30:00,33.15,32.97,2,-24.5
 06/02/2019 21:45:00,33.22,32.97,2,-23.67
 06/02/2019 22:00:00,33.27,32.97,2,-22.86
 06/02/2019 22:15:00,33.31,32.97,2,-21.93
 06/02/2019 22:30:00,32.96,32.97,2,-21.17
 06/02/2019 22:45:00,33.06,32.97,2,-19.89
 06/02/2019 23:00:00,33.12,32.97,2,-19.2
 06/02/2019 23:15:00,33.17,32.97,2,-18.9
 06/02/2019 23:30:00,33.11,32.97,2,-18.9
 06/02/2019 23:45:00,32.93,32.97,2,-18.9
 07/02/2019 00:00:00,32.95,32.97,2,-18.9
 07/02/2019 00:15:00,32.76,32.97,2,-20.88
 07/02/2019 00:30:00,33.08,32.97,2,-21.31
 07/02/2019 00:45:00,32.98,32.97,2,-22.42
 07/02/2019 01:00:00,32.93,32.97,2,-22.75
 07/02/2019 01:15:00,33.01,32.97,2,-22.75
 07/02/2019 01:30:00,33.05,32.97,2,-22.75
 07/02/2019 01:45:00,33.08,32.97,2,-21.78
 07/02/2019 02:00:00,33.17,32.97,2,-21.36
 07/02/2019 02:15:00,33.05,32.97,2,-21.36
 07/02/2019 02:30:00,33.12,32.97,2,-21.36
 07/02/2019 02:45:00,33.26,32.97,2,-21.36
 07/02/2019 03:00:00,33.34,32.97,2,-21.06
 07/02/2019 03:15:00,33.41,32.97,2,-20.07
 07/02/2019 03:30:00,33.08,32.97,2,-20.07
 07/02/2019 03:45:00,32.85,32.97,2,-19.21
 07/02/2019 04:00:00,32.66,32.97,2,-18.57
 07/02/2019 04:15:00,32.64,32.97,2,-18.57
 07/02/2019 04:30:00,32.64,32.97,2,-18.57
 07/02/2019 04:45:00,32.64,32.97,2,-17.83
 07/02/2019 05:00:00,32.66,32.97,2,-17.16
 07/02/2019 05:15:00,32.76,32.97,2,-17.16
 07/02/2019 05:30:00,32.76,32.97,2,-17.16
 07/02/2019 05:45:00,32.67,32.97,2,-18.1
 07/02/2019 06:00:00,32.8,32.97,2,-18.62
 07/02/2019 06:15:00,32.78,32.97,2,-19.29
 07/02/2019 06:30:00,33.05,32.97,2,-20.79
 07/02/2019 06:45:00,33.02,32.97,2,-22.29
 07/02/2019 07:00:00,32.96,32.97,2,-23.41
 07/02/2019 07:15:00,32.94,32.97,2,-24.13
 07/02/2019 07:30:00,33.12,32.97,2,-24.13
 07/02/2019 07:45:00,33.02,32.97,2,-24.63
 07/02/2019 08:00:00,32.94,32.97,2,-24.8
 07/02/2019 08:15:00,32.74,32.97,2,-24.8
 07/02/2019 08:30:00,32.7,32.97,2,-24.8
 07/02/2019 08:45:00,32.7,32.97,2,-24.8
 07/02/2019 09:00:00,32.7,32.97,2,-24.8
 07/02/2019 09:15:00,32.7,32.97,2,-24.0
 07/02/2019 09:30:00,32.95,32.97,2,-23.3
 07/02/2019 09:45:00,33.09,32.97,2,-24.57
 07/02/2019 10:00:00,33.09,32.97,2,-24.18
 07/02/2019 10:15:00,33.14,32.97,2,-22.5
 07/02/2019 10:30:00,33.11,32.97,2,-22.13
 07/02/2019 10:45:00,33.0,32.97,2,-21.86
 07/02/2019 11:00:00,32.99,32.97,2,-21.56
 07/02/2019 11:15:00,33.0,32.97,2,-21.96
 07/02/2019 11:30:00,32.99,32.97,2,-21.72
 07/02/2019 11:45:00,32.99,32.97,2,-20.6
 07/02/2019 12:00:00,32.99,32.97,2,-20.16
 07/02/2019 12:15:00,32.96,32.97,2,-21.81
 07/02/2019 12:30:00,32.93,32.97,2,-24.08
 07/02/2019 12:45:00,33.01,32.97,2,-23.31
 07/02/2019 13:00:00,33.06,32.97,2,-20.47
 07/02/2019 13:15:00,33.09,32.97,2,-21.18
 07/02/2019 13:30:00,33.03,32.97,2,-23.11
 07/02/2019 13:45:00,33.02,32.97,2,-24.14
 07/02/2019 14:00:00,33.07,32.97,2,-22.69
 07/02/2019 14:15:00,32.99,32.97,2,-22.8
 07/02/2019 14:30:00,32.99,32.97,2,-22.8
 07/02/2019 14:45:00,32.99,32.97,2,-22.8
 07/02/2019 15:00:00,33.03,32.97,2,-23.28
 07/02/2019 15:15:00,33.11,32.97,2,-24.14
 07/02/2019 15:30:00,33.07,32.97,2,-24.14
 07/02/2019 15:45:00,32.99,32.97,2,-24.21
 07/02/2019 16:00:00,32.88,32.97,2,-24.81
 07/02/2019 16:15:00,32.87,32.97,2,-25.41
 07/02/2019 16:30:00,32.87,32.97,2,-26.8
 07/02/2019 16:45:00,32.87,32.97,2,-28.12
 07/02/2019 17:00:00,32.84,32.97,2,-28.63
 07/02/2019 17:15:00,32.79,32.97,2,-29.51
 07/02/2019 17:30:00,32.62,32.97,2,-29.05
 07/02/2019 17:45:00,32.79,32.97,2,-22.64
 07/02/2019 18:00:00,32.81,32.97,2,-22.64
 07/02/2019 18:15:00,32.72,32.97,2,-22.64
 07/02/2019 18:30:00,32.79,32.97,2,-22.64
 07/02/2019 18:45:00,32.79,32.97,2,-22.64
 07/02/2019 19:00:00,32.79,32.97,2,-22.07
 07/02/2019 19:15:00,32.87,32.97,2,-21.9
 07/02/2019 19:30:00,32.99,32.97,2,-21.24
 07/02/2019 19:45:00,32.87,32.97,2,-25.47
 07/02/2019 20:00:00,32.85,32.97,2,-29.29
 07/02/2019 20:15:00,32.94,32.97,2,-29.29
 07/02/2019 20:30:00,32.98,32.97,2,-27.79
 07/02/2019 20:45:00,32.79,32.97,2,-27.48
 07/02/2019 21:00:00,32.84,32.97,2,-26.11
 07/02/2019 21:15:00,32.99,32.97,2,-25.65
 07/02/2019 21:30:00,33.13,32.97,2,-24.75
 07/02/2019 21:45:00,33.22,32.97,2,-24.15
 07/02/2019 22:00:00,33.22,32.97,2,-22.89
 07/02/2019 22:15:00,33.18,32.97,2,-22.24
 07/02/2019 22:30:00,33.24,32.97,2,-20.96
 07/02/2019 22:45:00,33.27,32.97,2,-20.11
 07/02/2019 23:00:00,33.17,32.97,2,-19.68
 07/02/2019 23:15:00,33.17,32.97,2,-20.24
 07/02/2019 23:30:00,32.94,32.97,2,-18.99
 07/02/2019 23:45:00,33.04,32.97,2,-18.48
 08/02/2019 00:00:00,33.11,32.97,2,-18.48
 08/02/2019 00:15:00,32.84,32.97,2,-20.93
 08/02/2019 00:30:00,32.81,32.97,2,-21.31
 08/02/2019 00:45:00,32.85,32.97,2,-21.48
 08/02/2019 01:00:00,33.06,32.97,2,-22.64
 08/02/2019 01:15:00,33.11,32.97,2,-22.64
 08/02/2019 01:30:00,33.17,32.97,2,-22.64
 08/02/2019 01:45:00,33.2,32.97,2,-22.43
 08/02/2019 02:00:00,32.98,32.97,2,-21.49
 08/02/2019 02:15:00,33.01,32.97,2,-21.45
 08/02/2019 02:30:00,33.05,32.97,2,-21.33
 08/02/2019 02:45:00,33.05,32.97,2,-20.44
 08/02/2019 03:00:00,33.13,32.97,2,-20.04
 08/02/2019 03:15:00,33.24,32.97,2,-20.04
 08/02/2019 03:30:00,33.21,32.97,2,-20.04
 08/02/2019 03:45:00,33.23,32.97,2,-19.94
 08/02/2019 04:00:00,33.26,32.97,2,-18.74
 08/02/2019 04:15:00,33.27,32.97,2,-18.74
 08/02/2019 04:30:00,33.28,32.97,2,-18.74
 08/02/2019 04:45:00,33.29,32.97,2,-18.74
 08/02/2019 05:00:00,33.22,32.97,2,-18.74
 08/02/2019 05:15:00,33.2,32.97,2,-18.74
 08/02/2019 05:30:00,33.17,32.97,2,-18.74
 08/02/2019 05:45:00,33.15,32.97,2,-18.74
 08/02/2019 06:00:00,33.04,32.97,2,-18.74
 08/02/2019 06:15:00,32.97,32.97,2,-19.65
 08/02/2019 06:30:00,32.99,32.97,2,-20.26
 08/02/2019 06:45:00,32.95,32.97,2,-21.62
 08/02/2019 07:00:00,32.84,32.97,2,-22.79
 08/02/2019 07:15:00,32.89,32.97,2,-23.08
 08/02/2019 07:30:00,32.96,32.97,2,-23.78
 08/02/2019 07:45:00,32.85,32.97,2,-24.13
 08/02/2019 08:00:00,32.78,32.97,2,-24.13
 08/02/2019 08:15:00,32.7,32.97,2,-24.71
 08/02/2019 08:30:00,32.66,32.97,2,-25.78
 08/02/2019 08:45:00,32.7,32.97,2,-25.78
 08/02/2019 09:00:00,32.62,32.97,2,-25.78
 08/02/2019 09:15:00,32.78,32.97,2,-26.45
 08/02/2019 09:30:00,33.03,32.97,2,-27.27
 08/02/2019 09:45:00,33.14,32.97,2,-27.06
 08/02/2019 10:00:00,33.05,32.97,2,-26.82
 08/02/2019 10:15:00,33.05,32.97,2,-26.82
 08/02/2019 10:30:00,33.02,32.97,2,-26.82
 08/02/2019 10:45:00,32.88,32.97,2,-26.82
 08/02/2019 11:00:00,32.87,32.97,2,-26.82
 08/02/2019 11:15:00,32.8,32.97,2,-26.82
 08/02/2019 11:30:00,32.87,32.97,2,-26.82
 08/02/2019 11:45:00,32.87,32.97,2,-27.26
 08/02/2019 12:00:00,32.87,32.97,2,-27.28
 08/02/2019 12:15:00,32.87,32.97,2,-27.28
 08/02/2019 12:30:00,32.89,32.97,2,-27.28
 08/02/2019 12:45:00,32.91,32.97,2,-27.28
 08/02/2019 13:00:00,33.02,32.97,2,-27.28
 08/02/2019 13:15:00,33.05,32.97,2,-27.28
 08/02/2019 13:30:00,32.93,32.97,2,-27.28
 08/02/2019 13:45:00,32.93,32.97,2,-26.55
 08/02/2019 14:00:00,32.93,32.97,2,-25.97
 08/02/2019 14:15:00,32.96,32.97,2,-25.97
 08/02/2019 14:30:00,32.99,32.97,2,-25.97
 08/02/2019 14:45:00,33.11,32.97,2,-25.97
 08/02/2019 15:00:00,33.11,32.97,2,-25.97
 08/02/2019 15:15:00,33.11,32.97,2,-25.97
 08/02/2019 15:30:00,33.13,32.97,2,-25.97
 08/02/2019 15:45:00,33.05,32.97,2,-25.97
 08/02/2019 16:00:00,33.05,32.97,2,-25.97
 08/02/2019 16:15:00,33.05,32.97,2,-25.97
 08/02/2019 16:30:00,33.05,32.97,2,-25.97
 08/02/2019 16:45:00,33.08,32.97,2,-26.67
 08/02/2019 17:00:00,32.89,32.97,2,-27.18
 08/02/2019 17:15:00,32.94,32.97,2,-28.48
 08/02/2019 17:30:00,32.92,32.97,2,-29.51
 08/02/2019 17:45:00,32.74,32.97,2,-30.82
 08/02/2019 18:00:00,32.7,32.97,2,-31.29
 08/02/2019 18:15:00,32.64,32.97,2,-31.29
 08/02/2019 18:30:00,32.71,32.97,2,-31.29
 08/02/2019 18:45:00,32.68,32.97,2,-31.29
 08/02/2019 19:00:00,32.72,32.97,2,-31.04
 08/02/2019 19:15:00,32.64,32.97,2,-30.45
 08/02/2019 19:30:00,32.83,32.97,2,-29.77
 08/02/2019 19:45:00,32.87,32.97,2,-29.29
 08/02/2019 20:00:00,32.97,32.97,2,-28.37
 08/02/2019 20:15:00,33.12,32.97,2,-27.47
 08/02/2019 20:30:00,33.19,32.97,2,-26.76
 08/02/2019 20:45:00,33.21,32.97,2,-26.31
 08/02/2019 21:00:00,33.17,32.97,2,-26.31
 08/02/2019 21:15:00,33.22,32.97,2,-25.83
 08/02/2019 21:30:00,33.06,32.97,2,-24.26
 08/02/2019 21:45:00,33.1,32.97,2,-23.96
 08/02/2019 22:00:00,33.18,32.97,2,-22.69
 08/02/2019 22:15:00,33.27,32.97,2,-22.24
 08/02/2019 22:30:00,33.34,32.97,2,-21.45
 08/02/2019 22:45:00,33.17,32.97,2,-20.91
 08/02/2019 23:00:00,32.92,32.97,2,-19.83
 08/02/2019 23:15:00,32.86,32.97,2,-19.83
 08/02/2019 23:30:00,32.76,32.97,2,-19.83
 08/02/2019 23:45:00,32.76,32.97,2,-19.28
 09/02/2019 00:00:00,32.83,32.97,2,-18.97
 09/02/2019 00:15:00,32.65,32.97,2,-21.29
 09/02/2019 00:30:00,32.78,32.97,2,-23.03
 09/02/2019 00:45:00,32.83,32.97,2,-23.07
 09/02/2019 01:00:00,32.93,32.97,2,-22.67
 09/02/2019 01:15:00,33.0,32.97,2,-22.67
 09/02/2019 01:30:00,33.1,32.97,2,-22.67
 09/02/2019 01:45:00,33.22,32.97,2,-21.99
 09/02/2019 02:00:00,33.22,32.97,2,-21.42
 09/02/2019 02:15:00,33.22,32.97,2,-21.42
 09/02/2019 02:30:00,33.31,32.97,2,-21.42
 09/02/2019 02:45:00,33.34,32.97,2,-21.42
 09/02/2019 03:00:00,33.38,32.97,2,-21.26
 09/02/2019 03:15:00,33.2,32.97,2,-20.22
 09/02/2019 03:30:00,33.09,32.97,2,-20.19
 09/02/2019 03:45:00,33.12,32.97,2,-19.58
 09/02/2019 04:00:00,33.22,32.97,2,-19.58
 09/02/2019 04:15:00,33.18,32.97,2,-18.83
 09/02/2019 04:30:00,33.21,32.97,2,-18.23
 09/02/2019 04:45:00,33.28,32.97,2,-18.23
 09/02/2019 05:00:00,33.28,32.97,2,-18.23
 09/02/2019 05:15:00,33.23,32.97,2,-18.23
 09/02/2019 05:30:00,33.17,32.97,2,-18.23
 09/02/2019 05:45:00,33.17,32.97,2,-18.23
 09/02/2019 06:00:00,33.17,32.97,2,-18.23
 09/02/2019 06:15:00,33.02,32.97,2,-18.23
 09/02/2019 06:30:00,32.98,32.97,2,-18.61
 09/02/2019 06:45:00,32.98,32.97,2,-19.45
 09/02/2019 07:00:00,32.92,32.97,2,-20.01
 09/02/2019 07:15:00,32.81,32.97,2,-20.64
 09/02/2019 07:30:00,32.81,32.97,2,-20.64
 09/02/2019 07:45:00,32.78,32.97,2,-20.64
 09/02/2019 08:00:00,32.97,32.97,2,-21.59
 09/02/2019 08:15:00,32.94,32.97,2,-22.09
 09/02/2019 08:30:00,33.18,32.97,2,-23.29
 09/02/2019 08:45:00,33.05,32.97,2,-23.29
 09/02/2019 09:00:00,32.93,32.97,2,-24.64
 09/02/2019 09:15:00,32.88,32.97,2,-24.81
 09/02/2019 09:30:00,32.93,32.97,2,-24.81
 09/02/2019 09:45:00,33.01,32.97,2,-24.81
 09/02/2019 10:00:00,32.93,32.97,2,-24.81
 09/02/2019 10:15:00,32.96,32.97,2,-24.81
 09/02/2019 10:30:00,33.05,32.97,2,-23.48
 09/02/2019 10:45:00,32.99,32.97,2,-22.83
 09/02/2019 11:00:00,33.05,32.97,2,-22.37
 09/02/2019 11:15:00,33.09,32.97,2,-21.66
 09/02/2019 11:30:00,33.18,32.97,2,-22.12
 09/02/2019 11:45:00,33.04,32.97,2,-22.12
 09/02/2019 12:00:00,32.96,32.97,2,-22.99
 09/02/2019 12:15:00,32.93,32.97,2,-23.45
 09/02/2019 12:30:00,32.93,32.97,2,-23.45
 09/02/2019 12:45:00,32.99,32.97,2,-23.45
 09/02/2019 13:00:00,33.05,32.97,2,-22.88
 09/02/2019 13:15:00,33.0,32.97,2,-22.77
 09/02/2019 13:30:00,32.99,32.97,2,-22.77
 09/02/2019 13:45:00,32.99,32.97,2,-22.77
 09/02/2019 14:00:00,32.99,32.97,2,-22.77
 09/02/2019 14:15:00,32.99,32.97,2,-22.77
 09/02/2019 14:30:00,32.99,32.97,2,-22.77
 09/02/2019 14:45:00,32.99,32.97,2,-22.77
 09/02/2019 15:00:00,32.99,32.97,2,-22.77
 09/02/2019 15:15:00,32.94,32.97,2,-23.07
 09/02/2019 15:30:00,33.05,32.97,2,-24.09
 09/02/2019 15:45:00,33.05,32.97,2,-24.09
 09/02/2019 16:00:00,33.02,32.97,2,-24.09
 09/02/2019 16:15:00,33.0,32.97,2,-24.51
 09/02/2019 16:30:00,32.96,32.97,2,-25.42
 09/02/2019 16:45:00,32.89,32.97,2,-26.35
 09/02/2019 17:00:00,32.87,32.97,2,-26.91
 09/02/2019 17:15:00,32.84,32.97,2,-28.33
 09/02/2019 17:30:00,32.86,32.97,2,-28.2
 09/02/2019 17:45:00,32.99,32.97,2,-20.77
 09/02/2019 18:00:00,32.99,32.97,2,-20.76
 09/02/2019 18:15:00,33.0,32.97,2,-21.43
 09/02/2019 18:30:00,33.11,32.97,2,-21.43
 09/02/2019 18:45:00,33.11,32.97,2,-21.22
 09/02/2019 19:00:00,33.14,32.97,2,-20.75
 09/02/2019 19:15:00,33.11,32.97,2,-19.96
 09/02/2019 19:30:00,33.17,32.97,2,-19.32
 09/02/2019 19:45:00,33.07,32.97,2,-25.43
 09/02/2019 20:00:00,33.02,32.97,2,-27.86
 09/02/2019 20:15:00,33.16,32.97,2,-27.47
 09/02/2019 20:30:00,33.18,32.97,2,-26.01
 09/02/2019 20:45:00,33.04,32.97,2,-25.62
 09/02/2019 21:00:00,33.11,32.97,2,-25.23
 09/02/2019 21:15:00,33.19,32.97,2,-24.24
 09/02/2019 21:30:00,33.34,32.97,2,-24.13
 09/02/2019 21:45:00,33.13,32.97,2,-22.83
 09/02/2019 22:00:00,33.17,32.97,2,-22.13
 09/02/2019 22:15:00,33.16,32.97,2,-21.52
 09/02/2019 22:30:00,33.05,32.97,2,-20.93
 09/02/2019 22:45:00,33.03,32.97,2,-19.71
 09/02/2019 23:00:00,33.17,32.97,2,-19.44
 09/02/2019 23:15:00,33.18,32.97,2,-19.44
 09/02/2019 23:30:00,33.16,32.97,2,-19.44
 09/02/2019 23:45:00,33.13,32.97,2,-18.62
 10/02/2019 00:00:00,33.17,32.97,2,-18.3
 10/02/2019 00:15:00,32.93,32.97,2,-20.93
 10/02/2019 00:30:00,32.86,32.97,2,-21.97
 10/02/2019 00:45:00,32.81,32.97,2,-21.97
 10/02/2019 01:00:00,32.82,32.97,2,-21.97
 10/02/2019 01:15:00,32.87,32.97,2,-21.97
 10/02/2019 01:30:00,32.91,32.97,2,-21.97
 10/02/2019 01:45:00,32.99,32.97,2,-21.69
 10/02/2019 02:00:00,32.99,32.97,2,-21.45
 10/02/2019 02:15:00,32.99,32.97,2,-21.45
 10/02/2019 02:30:00,32.99,32.97,2,-20.9
 10/02/2019 02:45:00,32.99,32.97,2,-20.11
 10/02/2019 03:00:00,33.11,32.97,2,-14.31
 10/02/2019 03:15:00,32.98,32.97,2,-9.99
 10/02/2019 03:30:00,33.11,32.97,2,-9.62
 10/02/2019 03:45:00,33.0,32.97,2,-9.16
 10/02/2019 04:00:00,32.91,32.97,2,-13.72
 10/02/2019 04:15:00,32.81,32.97,2,-17.53
 10/02/2019 04:30:00,32.81,32.97,2,-17.53
 10/02/2019 04:45:00,32.82,32.97,2,-17.53
 10/02/2019 05:00:00,32.87,32.97,2,-17.53
 10/02/2019 05:15:00,32.87,32.97,2,-17.53
 10/02/2019 05:30:00,32.97,32.97,2,-16.91
 10/02/2019 05:45:00,32.99,32.97,2,-16.26
 10/02/2019 06:00:00,32.97,32.97,2,-16.28
 10/02/2019 06:15:00,32.84,32.97,2,-17.57
 10/02/2019 06:30:00,32.76,32.97,2,-17.57
 10/02/2019 06:45:00,32.66,32.97,2,-18.04
 10/02/2019 07:00:00,32.64,32.97,2,-18.86
 10/02/2019 07:15:00,32.64,32.97,2,-18.86
 10/02/2019 07:30:00,32.71,32.97,2,-18.86
 10/02/2019 07:45:00,32.86,32.97,2,-18.86
 10/02/2019 08:00:00,32.76,32.97,2,-19.64
 10/02/2019 08:15:00,32.76,32.97,2,-20.99
 10/02/2019 08:30:00,32.76,32.97,2,-21.53
 10/02/2019 08:45:00,32.74,32.97,2,-22.64
 10/02/2019 09:00:00,32.94,32.97,2,-22.64
 10/02/2019 09:15:00,33.03,32.97,2,-22.64
 10/02/2019 09:30:00,32.94,32.97,2,-23.78
 10/02/2019 09:45:00,32.93,32.97,2,-23.65
 10/02/2019 10:00:00,32.87,32.97,2,-22.71
 10/02/2019 10:15:00,32.81,32.97,2,-21.86
 10/02/2019 10:30:00,32.88,32.97,2,-21.84
 10/02/2019 10:45:00,32.92,32.97,2,-22.96
 10/02/2019 11:00:00,32.93,32.97,2,-23.06
 10/02/2019 11:15:00,32.89,32.97,2,-21.98
 10/02/2019 11:30:00,32.97,32.97,2,-23.35
 10/02/2019 11:45:00,32.99,32.97,2,-20.76
 10/02/2019 12:00:00,32.89,32.97,2,-20.41
 10/02/2019 12:15:00,32.81,32.97,2,-21.16
 10/02/2019 12:30:00,32.94,32.97,2,-19.71
 10/02/2019 12:45:00,32.99,32.97,2,-18.99
 10/02/2019 13:00:00,32.99,32.97,2,-18.78
 10/02/2019 13:15:00,32.99,32.97,2,-19.43
 10/02/2019 13:30:00,33.03,32.97,2,-19.02
 10/02/2019 13:45:00,33.13,32.97,2,-18.71
 10/02/2019 14:00:00,33.06,32.97,2,-19.64
 10/02/2019 14:15:00,33.05,32.97,2,-19.67
 10/02/2019 14:30:00,33.05,32.97,2,-20.54
 10/02/2019 14:45:00,33.05,32.97,2,-20.63
 10/02/2019 15:00:00,33.02,32.97,2,-21.37
 10/02/2019 15:15:00,33.01,32.97,2,-22.59
 10/02/2019 15:30:00,33.05,32.97,2,-21.4
 10/02/2019 15:45:00,32.95,32.97,2,-21.46
 10/02/2019 16:00:00,32.92,32.97,2,-23.24
 10/02/2019 16:15:00,32.95,32.97,2,-23.77
 10/02/2019 16:30:00,32.93,32.97,2,-24.09
 10/02/2019 16:45:00,32.91,32.97,2,-24.82
 10/02/2019 17:00:00,32.85,32.97,2,-26.11
 10/02/2019 17:15:00,32.65,32.97,2,-28.44
 10/02/2019 17:30:00,32.83,32.97,2,-21.87
 10/02/2019 17:45:00,32.87,32.97,2,-20.41
 10/02/2019 18:00:00,32.87,32.97,2,-21.11
 10/02/2019 18:15:00,32.87,32.97,2,-21.28
 10/02/2019 18:30:00,32.87,32.97,2,-21.28
 10/02/2019 18:45:00,32.9,32.97,2,-23.21
 10/02/2019 19:00:00,32.76,32.97,2,-29.89
 10/02/2019 19:15:00,32.65,32.97,2,-28.61
 10/02/2019 19:30:00,32.69,32.97,2,-28.61
 10/02/2019 19:45:00,32.76,32.97,2,-28.26
 10/02/2019 20:00:00,32.82,32.97,2,-27.24
 10/02/2019 20:15:00,32.81,32.97,2,-26.57
 10/02/2019 20:30:00,32.93,32.97,2,-26.57
 10/02/2019 20:45:00,32.97,32.97,2,-26.07
 10/02/2019 21:00:00,32.92,32.97,2,-24.9
 10/02/2019 21:15:00,32.78,32.97,2,-24.7
 10/02/2019 21:30:00,32.87,32.97,2,-23.68
 10/02/2019 21:45:00,32.97,32.97,2,-22.77
 10/02/2019 22:00:00,33.1,32.97,2,-21.95
 10/02/2019 22:15:00,33.24,32.97,2,-21.3
 10/02/2019 22:30:00,33.21,32.97,2,-20.4
 10/02/2019 22:45:00,33.18,32.97,2,-19.32
 10/02/2019 23:00:00,33.33,32.97,2,-18.35
 10/02/2019 23:15:00,33.1,32.97,2,-17.92
 10/02/2019 23:30:00,33.16,32.97,2,-10.6
 10/02/2019 23:45:00,33.17,32.97,2,-7.94
 11/02/2019 00:00:00,33.17,32.97,2,-10.59
 11/02/2019 00:00:00,33.17,32.97,2,-10.59
 11/02/2019 00:15:00,32.83,32.97,2,-20.41
 11/02/2019 00:30:00,32.73,32.97,2,-21.1
 11/02/2019 00:45:00,32.76,32.97,2,-21.1
 11/02/2019 01:00:00,32.81,32.97,2,-21.1
 11/02/2019 01:15:00,32.89,32.97,2,-21.1
 11/02/2019 01:30:00,32.94,32.97,2,-21.1
 11/02/2019 01:45:00,32.99,32.97,2,-21.1
 11/02/2019 02:00:00,32.99,32.97,2,-21.1
 11/02/2019 02:15:00,32.99,32.97,2,-21.1
 11/02/2019 02:30:00,32.99,32.97,2,-21.1
 11/02/2019 02:45:00,33.05,32.97,2,-21.1
 11/02/2019 03:00:00,33.11,32.97,2,-20.66
 11/02/2019 03:15:00,33.13,32.97,2,-20.1
 11/02/2019 03:30:00,33.2,32.97,2,-19.29
 11/02/2019 03:45:00,33.22,32.97,2,-19.29
 11/02/2019 04:00:00,33.22,32.97,2,-19.01
 11/02/2019 04:15:00,33.33,32.97,2,-17.93
 11/02/2019 04:30:00,33.34,32.97,2,-17.93
 11/02/2019 04:45:00,33.34,32.97,2,-17.93
 11/02/2019 05:00:00,33.34,32.97,2,-17.93
 11/02/2019 05:15:00,33.28,32.97,2,-17.93
 11/02/2019 05:30:00,33.16,32.97,2,-10.29
 11/02/2019 05:45:00,33.16,32.97,2,-11.75
 11/02/2019 06:00:00,33.11,32.97,2,-18.07
 11/02/2019 06:15:00,33.03,32.97,2,-19.82
 11/02/2019 06:30:00,32.98,32.97,2,-12.85
 11/02/2019 06:45:00,32.88,32.97,2,-12.35
 11/02/2019 07:00:00,32.69,32.97,2,-15.25
 11/02/2019 07:15:00,32.8,32.97,2,-16.7
 11/02/2019 07:30:00,32.93,32.97,2,-15.3
 11/02/2019 07:45:00,32.92,32.97,2,-15.77
 11/02/2019 08:00:00,32.93,32.97,2,-15.94
 11/02/2019 08:15:00,32.93,32.97,2,-15.94
 11/02/2019 08:30:00,32.8,32.97,2,-15.94
 11/02/2019 08:45:00,32.76,32.97,2,-18.68
 11/02/2019 09:00:00,32.81,32.97,2,-24.64
 11/02/2019 09:15:00,32.77,32.97,2,-24.64
 11/02/2019 09:30:00,32.81,32.97,2,-24.64
 11/02/2019 09:45:00,32.92,32.97,2,-23.53
 11/02/2019 10:00:00,32.95,32.97,2,-22.53
 11/02/2019 10:15:00,33.05,32.97,2,-22.47
 11/02/2019 10:30:00,33.05,32.97,2,-21.61
 11/02/2019 10:45:00,33.05,32.97,2,-20.64
 11/02/2019 11:00:00,33.05,32.97,2,-20.12
 11/02/2019 11:15:00,33.05,32.97,2,-20.12
 11/02/2019 11:30:00,33.13,32.97,2,-16.36
 11/02/2019 11:45:00,33.06,32.97,2,-18.71
 11/02/2019 12:00:00,33.05,32.97,2,-20.01
 11/02/2019 12:15:00,33.05,32.97,2,-20.14
 11/02/2019 12:30:00,33.05,32.97,2,-20.44
 11/02/2019 12:45:00,33.06,32.97,2,-20.43
 11/02/2019 13:00:00,33.07,32.97,2,-21.81
 11/02/2019 13:15:00,33.06,32.97,2,-21.16
 11/02/2019 13:30:00,33.17,32.97,2,-21.18
 11/02/2019 13:45:00,33.17,32.97,2,-22.28
 11/02/2019 14:00:00,33.07,32.97,2,-22.28
 11/02/2019 14:15:00,33.14,32.97,2,-21.73
 11/02/2019 14:30:00,33.11,32.97,2,-21.16
 11/02/2019 14:45:00,33.11,32.97,2,-21.45
 11/02/2019 15:00:00,33.11,32.97,2,-21.45
 11/02/2019 15:15:00,33.11,32.97,2,-21.74
 11/02/2019 15:30:00,33.11,32.97,2,-22.79
 11/02/2019 15:45:00,33.02,32.97,2,-22.79
 11/02/2019 16:00:00,32.99,32.97,2,-22.94
 11/02/2019 16:15:00,32.99,32.97,2,-24.02
 11/02/2019 16:30:00,33.02,32.97,2,-22.98
 11/02/2019 16:45:00,33.22,32.97,2,-16.37
 11/02/2019 17:00:00,33.11,32.97,2,-17.06
 11/02/2019 17:15:00,33.04,32.97,2,-17.81
 11/02/2019 17:30:00,32.94,32.97,2,-19.14
 11/02/2019 17:45:00,32.93,32.97,2,-20.77
 11/02/2019 18:00:00,32.82,32.97,2,-21.46
 11/02/2019 18:15:00,32.81,32.97,2,-21.46
 11/02/2019 18:30:00,32.85,32.97,2,-21.46
 11/02/2019 18:45:00,32.83,32.97,2,-21.46
 11/02/2019 19:00:00,33.02,32.97,2,-21.46
 11/02/2019 19:15:00,33.05,32.97,2,-21.28
 11/02/2019 19:30:00,32.85,32.97,2,-28.37
 11/02/2019 19:45:00,32.81,32.97,2,-28.83
 11/02/2019 20:00:00,32.81,32.97,2,-28.55
 11/02/2019 20:15:00,32.85,32.97,2,-27.28
 11/02/2019 20:30:00,32.81,32.97,2,-27.28
 11/02/2019 20:45:00,32.7,32.97,2,-26.15
 11/02/2019 21:00:00,32.77,32.97,2,-25.92
 11/02/2019 21:15:00,32.87,32.97,2,-25.09
 11/02/2019 21:30:00,32.91,32.97,2,-24.21
 11/02/2019 21:45:00,32.84,32.97,2,-23.21
 11/02/2019 22:00:00,32.99,32.97,2,-22.72
 11/02/2019 22:15:00,33.14,32.97,2,-21.5
 11/02/2019 22:30:00,33.25,32.97,2,-20.72
 11/02/2019 22:45:00,33.36,32.97,2,-19.64
 11/02/2019 23:00:00,33.19,32.97,2,-19.38
 11/02/2019 23:15:00,32.95,32.97,2,-19.38
 11/02/2019 23:30:00,32.93,32.97,2,-18.5
 11/02/2019 23:45:00,33.1,32.97,2,-12.38
 12/02/2019 00:00:00,33.04,32.97,2,-17.6
 12/02/2019 00:15:00,32.86,32.97,2,-21.0
 12/02/2019 00:30:00,32.93,32.97,2,-21.31
 12/02/2019 00:45:00,32.87,32.97,2,-19.6
 12/02/2019 01:00:00,33.05,32.97,2,-17.82
 12/02/2019 01:15:00,32.99,32.97,2,-21.23
 12/02/2019 01:30:00,33.02,32.97,2,-21.23
 12/02/2019 01:45:00,33.11,32.97,2,-21.23
 12/02/2019 02:00:00,33.07,32.97,2,-21.23
 12/02/2019 02:15:00,32.99,32.97,2,-21.23
 12/02/2019 02:30:00,33.04,32.97,2,-21.23
 12/02/2019 02:45:00,33.11,32.97,2,-21.08
 12/02/2019 03:00:00,33.11,32.97,2,-19.86
 12/02/2019 03:15:00,33.11,32.97,2,-19.86
 12/02/2019 03:30:00,33.21,32.97,2,-19.86
 12/02/2019 03:45:00,33.22,32.97,2,-19.22
 12/02/2019 04:00:00,33.29,32.97,2,-18.57
 12/02/2019 04:15:00,33.34,32.97,2,-18.57
 12/02/2019 04:30:00,33.34,32.97,2,-18.57
 12/02/2019 04:45:00,33.34,32.97,2,-18.46
 12/02/2019 05:00:00,33.34,32.97,2,-17.22
 12/02/2019 05:15:00,33.05,32.97,2,-17.73
 12/02/2019 05:30:00,32.99,32.97,2,-18.1
 12/02/2019 05:45:00,32.99,32.97,2,-18.43
 12/02/2019 06:00:00,32.98,32.97,2,-19.45
 12/02/2019 06:15:00,32.93,32.97,2,-20.34
 12/02/2019 06:30:00,33.19,32.97,2,-18.0
 12/02/2019 06:45:00,33.32,32.97,2,-15.49
 12/02/2019 07:00:00,33.14,32.97,2,-23.16
 12/02/2019 07:15:00,32.96,32.97,2,-23.97
 12/02/2019 07:30:00,32.86,32.97,2,-25.48
 12/02/2019 07:45:00,32.97,32.97,2,-20.02
 12/02/2019 08:00:00,32.92,32.97,2,-19.61
 12/02/2019 08:15:00,32.76,32.97,2,-25.3
 12/02/2019 08:30:00,32.76,32.97,2,-26.55
 12/02/2019 08:45:00,32.98,32.97,2,-25.99
 12/02/2019 09:00:00,32.97,32.97,2,-25.97
 12/02/2019 09:15:00,32.93,32.97,2,-25.89
 12/02/2019 09:30:00,32.93,32.97,2,-25.48
 12/02/2019 09:45:00,33.02,32.97,2,-24.83
 12/02/2019 10:00:00,32.97,32.97,2,-24.91
 12/02/2019 10:15:00,32.93,32.97,2,-26.15
 12/02/2019 10:30:00,32.93,32.97,2,-25.81
 12/02/2019 10:45:00,33.04,32.97,2,-24.81
 12/02/2019 11:00:00,33.05,32.97,2,-24.81
 12/02/2019 11:15:00,33.05,32.97,2,-24.81
 12/02/2019 11:30:00,33.05,32.97,2,-23.54
 12/02/2019 11:45:00,33.05,32.97,2,-23.47
 12/02/2019 12:00:00,32.99,32.97,2,-23.68
 12/02/2019 12:15:00,33.03,32.97,2,-24.14
 12/02/2019 12:30:00,32.99,32.97,2,-24.14
 12/02/2019 12:45:00,32.99,32.97,2,-24.14
 12/02/2019 13:00:00,32.99,32.97,2,-24.61
 12/02/2019 13:15:00,32.99,32.97,2,-24.81
 12/02/2019 13:30:00,33.04,32.97,2,-24.81
 12/02/2019 13:45:00,33.07,32.97,2,-24.81
 12/02/2019 14:00:00,33.13,32.97,2,-24.81
 12/02/2019 14:15:00,33.17,32.97,2,-24.78
 12/02/2019 14:30:00,33.12,32.97,2,-24.14
 12/02/2019 14:45:00,33.05,32.97,2,-24.14
 12/02/2019 15:00:00,33.1,32.97,2,-24.14
 12/02/2019 15:15:00,33.13,32.97,2,-24.14
 12/02/2019 15:30:00,33.17,32.97,2,-24.14
 12/02/2019 15:45:00,33.08,32.97,2,-24.22
 12/02/2019 16:00:00,32.96,32.97,2,-25.48
 12/02/2019 16:15:00,32.93,32.97,2,-25.81
 12/02/2019 16:30:00,32.95,32.97,2,-26.82
 12/02/2019 16:45:00,33.04,32.97,2,-28.0
 12/02/2019 17:00:00,32.87,32.97,2,-28.47
 12/02/2019 17:15:00,32.81,32.97,2,-29.96
 12/02/2019 17:30:00,32.64,32.97,2,-30.31
 12/02/2019 17:45:00,32.69,32.97,2,-31.73
 12/02/2019 18:00:00,32.81,32.97,2,-31.73
 12/02/2019 18:15:00,32.88,32.97,2,-31.73
 12/02/2019 18:30:00,33.14,32.97,2,-31.73
 12/02/2019 18:45:00,33.09,32.97,2,-31.73
 12/02/2019 19:00:00,33.13,32.97,2,-30.94
 12/02/2019 19:15:00,33.22,32.97,2,-30.78
 12/02/2019 19:30:00,32.89,32.97,2,-29.34
 12/02/2019 19:45:00,32.87,32.97,2,-28.99
 12/02/2019 20:00:00,32.87,32.97,2,-28.63
 12/02/2019 20:15:00,32.95,32.97,2,-27.52
 12/02/2019 20:30:00,32.94,32.97,2,-27.29
 12/02/2019 20:45:00,33.01,32.97,2,-26.52
 12/02/2019 21:00:00,33.05,32.97,2,-25.45
 12/02/2019 21:15:00,33.15,32.97,2,-24.99
 12/02/2019 21:30:00,33.32,32.97,2,-23.59
 12/02/2019 21:45:00,33.24,32.97,2,-23.05
 12/02/2019 22:00:00,33.06,32.97,2,-22.15
 12/02/2019 22:15:00,33.3,32.97,2,-13.47
 12/02/2019 22:30:00,33.17,32.97,2,-16.93
 12/02/2019 22:45:00,32.95,32.97,2,-19.18
 12/02/2019 23:00:00,33.05,32.97,2,-18.25
 12/02/2019 23:15:00,33.05,32.97,2,-18.08
 12/02/2019 23:30:00,33.05,32.97,2,-18.1
 12/02/2019 23:45:00,33.01,32.97,2,-18.1
 13/02/2019 00:00:00,33.02,32.97,2,-18.1
 13/02/2019 00:15:00,32.99,32.97,2,-13.16
 13/02/2019 00:30:00,32.91,32.97,2,-18.93
 13/02/2019 00:45:00,32.76,32.97,2,-20.54
 13/02/2019 01:00:00,32.82,32.97,2,-21.3
 13/02/2019 01:15:00,32.99,32.97,2,-21.3
 13/02/2019 01:30:00,33.18,32.97,2,-21.3
 13/02/2019 01:45:00,33.28,32.97,2,-20.24
 13/02/2019 02:00:00,33.27,32.97,2,-20.11
 13/02/2019 02:15:00,33.11,32.97,2,-20.11
 13/02/2019 02:30:00,33.11,32.97,2,-20.11
 13/02/2019 02:45:00,33.11,32.97,2,-20.11
 13/02/2019 03:00:00,33.14,32.97,2,-20.11
 13/02/2019 03:15:00,33.24,32.97,2,-19.07
 13/02/2019 03:30:00,33.35,32.97,2,-18.68
 13/02/2019 03:45:00,33.37,32.97,2,-18.68
 13/02/2019 04:00:00,33.25,32.97,2,-18.68
 13/02/2019 04:15:00,33.17,32.97,2,-18.68
 13/02/2019 04:30:00,33.17,32.97,2,-18.68
 13/02/2019 04:45:00,33.17,32.97,2,-17.71
 13/02/2019 05:00:00,33.09,32.97,2,-17.56
 13/02/2019 05:15:00,32.87,32.97,2,-16.52
 13/02/2019 05:30:00,32.79,32.97,2,-16.26
 13/02/2019 05:45:00,32.72,32.97,2,-17.44
 13/02/2019 06:00:00,32.77,32.97,2,-17.61
 13/02/2019 06:15:00,32.75,32.97,2,-15.4
 13/02/2019 06:30:00,32.95,32.97,2,-11.3
 13/02/2019 06:45:00,32.73,32.97,2,-20.34
 13/02/2019 07:00:00,32.6,32.97,2,-22.27
 13/02/2019 07:15:00,32.76,32.97,2,-23.05
 13/02/2019 07:30:00,32.68,32.97,2,-23.76
 13/02/2019 07:45:00,32.73,32.97,2,-24.43
 13/02/2019 08:00:00,32.64,32.97,2,-24.43
 13/02/2019 08:15:00,32.66,32.97,2,-24.43
 13/02/2019 08:30:00,32.69,32.97,2,-24.43
 13/02/2019 08:45:00,32.81,32.97,2,-24.43
 13/02/2019 09:00:00,32.81,32.97,2,-24.43
 13/02/2019 09:15:00,32.81,32.97,2,-24.43
 13/02/2019 09:30:00,32.88,32.97,2,-24.43
 13/02/2019 09:45:00,32.94,32.97,2,-24.27
 13/02/2019 10:00:00,32.87,32.97,2,-23.23
 13/02/2019 10:15:00,33.01,32.97,2,-25.83
 13/02/2019 10:30:00,33.23,33.0,1,-40.73
 13/02/2019 10:45:00,33.22,33.0,1,-39.76
 13/02/2019 11:00:00,33.23,33.0,1,-39.76
 13/02/2019 11:15:00,33.11,33.0,1,-39.2
 13/02/2019 11:30:00,33.06,33.0,1,-38.18
 13/02/2019 11:45:00,33.1,33.0,1,-37.84
 13/02/2019 12:00:00,33.19,33.0,1,-38.15
 13/02/2019 12:15:00,33.17,33.0,1,-38.15
 13/02/2019 12:30:00,33.17,32.99,1,-37.81
 13/02/2019 12:45:00,33.17,33.0,1,-37.73
 13/02/2019 13:00:00,33.2,33.0,1,-37.09
 13/02/2019 13:15:00,33.24,33.0,1,-37.08
 13/02/2019 13:30:00,33.3,32.99,1,-37.08
 13/02/2019 13:45:00,33.1,33.0,1,-36.53
 13/02/2019 14:00:00,32.76,33.0,1,-35.99
 13/02/2019 14:15:00,32.75,33.0,1,-35.99
 13/02/2019 14:30:00,32.7,32.99,1,-35.99
 13/02/2019 14:45:00,32.76,33.0,1,-35.97
 13/02/2019 15:00:00,32.76,33.0,1,-35.9
 13/02/2019 15:15:00,32.76,33.0,1,-35.9
 13/02/2019 15:30:00,32.76,33.0,1,-36.56
 13/02/2019 15:45:00,32.7,33.0,1,-37.25
 13/02/2019 16:00:00,32.58,33.0,1,-37.66
 13/02/2019 16:15:00,32.47,33.0,1,-39.79
 13/02/2019 16:30:00,32.82,33.0,1,-29.11
 13/02/2019 16:45:00,33.07,33.0,1,-23.37
 13/02/2019 17:00:00,33.06,33.0,1,-21.91
 13/02/2019 17:15:00,33.07,33.0,1,-16.89
 13/02/2019 17:30:00,32.96,33.0,1,-18.2
 13/02/2019 17:45:00,32.93,33.0,1,-20.4
 13/02/2019 18:00:00,32.88,33.0,1,-21.32
 13/02/2019 18:15:00,32.81,33.0,1,-21.97
 13/02/2019 18:30:00,32.81,33.0,1,-21.97
 13/02/2019 18:45:00,32.83,33.0,1,-21.63
 13/02/2019 19:00:00,32.83,33.0,1,-21.3
 13/02/2019 19:15:00,32.67,33.0,1,-26.25
 13/02/2019 19:30:00,32.72,33.0,1,-28.84
 13/02/2019 19:45:00,32.83,33.0,1,-28.43
 13/02/2019 20:00:00,32.96,33.0,1,-28.27
 13/02/2019 20:15:00,32.96,33.0,1,-27.47
 13/02/2019 20:30:00,32.99,33.0,1,-26.6
 13/02/2019 20:45:00,32.94,33.0,1,-25.59
 13/02/2019 21:00:00,32.91,33.0,1,-24.58
 13/02/2019 21:15:00,33.14,33.0,1,-16.94
 13/02/2019 21:30:00,33.3,33.0,1,-14.92
 13/02/2019 21:45:00,33.29,33.0,1,-15.01
 13/02/2019 22:00:00,33.01,33.0,1,-21.43
 13/02/2019 22:15:00,32.93,33.0,1,-21.45
 13/02/2019 22:30:00,33.04,33.0,1,-20.14
 13/02/2019 22:45:00,33.09,33.0,1,-18.83
 13/02/2019 23:00:00,33.22,33.0,1,-18.45
 13/02/2019 23:15:00,33.28,33.0,1,-17.99
 13/02/2019 23:30:00,33.36,33.0,1,-17.99
 13/02/2019 23:45:00,33.4,33.0,1,-17.99
 14/02/2019 00:00:00,33.24,33.0,1,-17.99
 14/02/2019 00:15:00,32.86,33.0,1,-20.46
 14/02/2019 00:30:00,32.81,33.0,1,-21.3
 14/02/2019 00:45:00,32.86,33.0,1,-21.3
 14/02/2019 01:00:00,32.99,33.0,1,-21.3
 14/02/2019 01:15:00,33.05,33.0,1,-21.3
 14/02/2019 01:30:00,33.11,33.0,1,-21.3
 14/02/2019 01:45:00,33.21,33.0,1,-20.17
 14/02/2019 02:00:00,33.22,33.0,1,-20.06
 14/02/2019 02:15:00,33.18,33.0,1,-20.06
 14/02/2019 02:30:00,33.22,33.0,1,-20.06
 14/02/2019 02:45:00,33.28,33.0,1,-20.06
 14/02/2019 03:00:00,33.28,33.0,1,-19.79
 14/02/2019 03:15:00,33.38,33.0,1,-18.7
 14/02/2019 03:30:00,33.46,33.0,1,-18.7
 14/02/2019 03:45:00,33.27,33.0,1,-18.7
 14/02/2019 04:00:00,33.18,33.0,1,-18.39
 14/02/2019 04:15:00,32.98,33.0,1,-17.11
 14/02/2019 04:30:00,32.87,33.0,1,-17.11
 14/02/2019 04:45:00,32.85,33.0,1,-17.11
 14/02/2019 05:00:00,32.85,33.0,1,-17.11
 14/02/2019 05:15:00,32.73,33.0,1,-17.11
 14/02/2019 05:30:00,32.7,33.0,1,-17.11
 14/02/2019 05:45:00,32.65,33.0,1,-17.61
 14/02/2019 06:00:00,32.65,33.0,1,-18.35
 14/02/2019 06:15:00,32.8,33.0,1,-16.31
 14/02/2019 06:30:00,32.97,33.0,1,-11.64
 14/02/2019 06:45:00,32.96,33.0,1,-12.66
 14/02/2019 07:00:00,32.81,33.0,1,-14.19
 14/02/2019 07:15:00,32.72,33.0,1,-14.78
 14/02/2019 07:30:00,32.9,33.0,1,-15.79
 14/02/2019 07:45:00,32.85,33.0,1,-22.68
 14/02/2019 08:00:00,32.87,33.0,1,-23.12
 14/02/2019 08:15:00,32.99,33.0,1,-16.71
 14/02/2019 08:30:00,32.99,33.0,1,-16.55
 14/02/2019 08:45:00,33.05,33.0,1,-16.05
 14/02/2019 09:00:00,33.04,33.0,1,-16.05
 14/02/2019 09:15:00,32.93,33.0,1,-15.31
 14/02/2019 09:30:00,32.84,33.0,1,-22.67
 14/02/2019 09:45:00,32.74,33.0,1,-23.6
 14/02/2019 10:00:00,32.78,33.0,1,-23.3
 14/02/2019 10:15:00,32.73,33.0,1,-23.3
 14/02/2019 10:30:00,32.89,33.0,1,-22.34
 14/02/2019 10:45:00,32.88,33.0,1,-21.97
 14/02/2019 11:00:00,32.81,33.0,1,-21.65
 14/02/2019 11:15:00,32.83,33.0,1,-16.14
 14/02/2019 11:30:00,32.91,33.0,1,-17.58
 14/02/2019 11:45:00,32.85,33.0,1,-18.56
 14/02/2019 12:00:00,32.87,33.0,1,-18.66
 14/02/2019 12:15:00,33.03,33.0,1,-12.41
 14/02/2019 12:30:00,32.96,33.0,1,-17.15
 14/02/2019 12:45:00,32.93,33.0,1,-17.43
 14/02/2019 13:00:00,32.91,33.0,1,-17.43
 14/02/2019 13:15:00,32.93,33.0,1,-17.43
 14/02/2019 13:30:00,32.96,33.0,1,-17.69
 14/02/2019 13:45:00,32.99,33.0,1,-18.72
 14/02/2019 14:00:00,32.97,33.0,1,-18.76
 14/02/2019 14:15:00,32.99,33.0,1,-18.62
 14/02/2019 14:30:00,32.99,33.0,1,-18.14
 14/02/2019 14:45:00,33.04,33.0,1,-17.43
 14/02/2019 15:00:00,33.11,33.0,1,-17.43
 14/02/2019 15:15:00,33.03,33.0,1,-18.76
 14/02/2019 15:30:00,32.99,33.0,1,-18.77
 14/02/2019 15:45:00,32.99,33.0,1,-19.27
 14/02/2019 16:00:00,32.97,33.0,1,-19.92
 14/02/2019 16:15:00,32.87,33.0,1,-21.33
 14/02/2019 16:30:00,32.87,33.0,1,-22.75
 14/02/2019 16:45:00,32.92,33.0,1,-24.01
 14/02/2019 17:00:00,32.87,33.0,1,-22.55
 14/02/2019 17:15:00,32.93,33.0,1,-18.15
 14/02/2019 17:30:00,32.97,33.0,1,-19.6
 14/02/2019 17:45:00,33.03,33.0,1,-20.42
 14/02/2019 18:00:00,33.04,33.0,1,-21.85
 14/02/2019 18:15:00,32.93,33.0,1,-22.78
 14/02/2019 18:30:00,32.95,33.0,1,-22.8
 14/02/2019 18:45:00,32.99,33.0,1,-22.8
 14/02/2019 19:00:00,33.06,33.0,1,-22.29
 14/02/2019 19:15:00,33.11,33.0,1,-21.89
 14/02/2019 19:30:00,33.2,33.0,1,-21.45
 14/02/2019 19:45:00,33.19,33.0,1,-26.33
 14/02/2019 20:00:00,33.08,33.0,1,-28.62
 14/02/2019 20:15:00,32.78,33.0,1,-27.49
 14/02/2019 20:30:00,32.76,33.0,1,-27.49
 14/02/2019 20:45:00,32.76,33.0,1,-26.48
 14/02/2019 21:00:00,32.86,33.0,1,-25.69
 14/02/2019 21:15:00,32.93,33.0,1,-25.07
 14/02/2019 21:30:00,32.99,33.0,1,-24.05
 14/02/2019 21:45:00,33.09,33.0,1,-22.74
 14/02/2019 22:00:00,33.2,33.0,1,-22.65
 14/02/2019 22:15:00,33.33,33.0,1,-21.71
 14/02/2019 22:30:00,33.33,33.0,1,-20.92
 14/02/2019 22:45:00,33.29,33.0,1,-19.43
 14/02/2019 23:00:00,33.12,33.0,1,-19.4
 14/02/2019 23:15:00,33.09,33.0,1,-19.4
 14/02/2019 23:30:00,33.05,33.0,1,-18.89
 14/02/2019 23:45:00,33.05,33.0,1,-18.1
 15/02/2019 00:00:00,33.05,33.0,1,-18.15
 15/02/2019 00:15:00,32.84,33.0,1,-20.74
 15/02/2019 00:30:00,32.81,33.0,1,-21.31
 15/02/2019 00:45:00,32.94,33.0,1,-21.31
 15/02/2019 01:00:00,32.9,33.0,1,-21.31
 15/02/2019 01:15:00,32.99,33.0,1,-21.31
 15/02/2019 01:30:00,32.99,33.0,1,-21.31
 15/02/2019 01:45:00,33.0,33.0,1,-21.31
 15/02/2019 02:00:00,33.08,33.0,1,-21.08
 15/02/2019 02:15:00,33.14,33.0,1,-20.74
 15/02/2019 02:30:00,33.22,33.0,1,-20.74
 15/02/2019 02:45:00,33.17,33.0,1,-20.74
 15/02/2019 03:00:00,33.21,33.0,1,-19.74
 15/02/2019 03:15:00,33.4,33.0,1,-19.36
 15/02/2019 03:30:00,33.4,33.0,1,-19.36
 15/02/2019 03:45:00,33.4,33.0,1,-18.9
 15/02/2019 04:00:00,33.4,33.0,1,-18.09
 15/02/2019 04:15:00,33.3,33.0,1,-18.09
 15/02/2019 04:30:00,33.22,33.0,1,-18.09
 15/02/2019 04:45:00,33.22,33.0,1,-18.09
 15/02/2019 05:00:00,33.22,33.0,1,-18.09
 15/02/2019 05:15:00,33.08,33.0,1,-18.09
 15/02/2019 05:30:00,33.11,33.0,1,-18.09
 15/02/2019 05:45:00,33.08,33.0,1,-18.09
 15/02/2019 06:00:00,33.01,33.0,1,-18.38
 15/02/2019 06:15:00,32.93,33.0,1,-20.06
 15/02/2019 06:30:00,32.99,33.0,1,-21.0
 15/02/2019 06:45:00,32.84,33.0,1,-22.12
 15/02/2019 07:00:00,32.83,33.0,1,-23.86
 15/02/2019 07:15:00,32.84,33.0,1,-24.6
 15/02/2019 07:30:00,32.92,33.0,1,-24.6
 15/02/2019 07:45:00,32.93,33.0,1,-25.25
 15/02/2019 08:00:00,32.92,33.0,1,-25.9
 15/02/2019 08:15:00,32.87,33.0,1,-25.9
 15/02/2019 08:30:00,32.82,33.0,1,-25.9
 15/02/2019 08:45:00,32.81,33.0,1,-25.9
 15/02/2019 09:00:00,32.9,33.0,1,-25.29
 15/02/2019 09:15:00,32.93,33.0,1,-24.14
 15/02/2019 09:30:00,32.94,33.0,1,-24.07
 15/02/2019 09:45:00,33.04,33.0,1,-22.96
 15/02/2019 10:00:00,32.87,33.0,1,-22.13
 15/02/2019 10:15:00,32.87,33.0,1,-21.82
 15/02/2019 10:30:00,32.88,33.0,1,-20.79
 15/02/2019 10:45:00,32.93,33.0,1,-20.27
 15/02/2019 11:00:00,33.01,33.0,1,-19.45
 15/02/2019 11:15:00,32.97,33.0,1,-19.45
 15/02/2019 11:30:00,33.01,33.0,1,-18.48
 15/02/2019 11:45:00,33.05,33.0,1,-18.1
 15/02/2019 12:00:00,33.05,33.0,1,-18.1
 15/02/2019 12:15:00,33.05,33.0,1,-18.1
 15/02/2019 12:30:00,33.05,33.0,1,-18.1
 15/02/2019 12:45:00,33.15,33.0,1,-18.1
 15/02/2019 13:00:00,33.17,33.0,1,-16.98
 15/02/2019 13:15:00,33.21,33.0,1,-16.86
 15/02/2019 13:30:00,33.28,33.0,1,-16.86
 15/02/2019 13:45:00,33.28,33.0,1,-17.87
 15/02/2019 14:00:00,33.28,33.0,1,-17.83
 15/02/2019 14:15:00,33.28,33.0,1,-17.54
 15/02/2019 14:30:00,33.28,33.0,1,-17.54
 15/02/2019 14:45:00,33.28,33.0,1,-17.54
 15/02/2019 15:00:00,33.32,33.0,1,-17.54
 15/02/2019 15:15:00,33.28,33.0,1,-17.54
 15/02/2019 15:30:00,33.22,33.0,1,-18.26
 15/02/2019 15:45:00,33.2,33.0,1,-18.86
 15/02/2019 16:00:00,33.05,33.0,1,-19.4
 15/02/2019 16:15:00,32.93,33.0,1,-20.49
 15/02/2019 16:30:00,32.93,33.0,1,-22.24
 15/02/2019 16:45:00,32.96,33.0,1,-23.45
 15/02/2019 17:00:00,32.91,33.0,1,-20.33
 15/02/2019 17:15:00,33.16,33.0,1,-17.37
 15/02/2019 17:30:00,33.15,33.0,1,-18.86
 15/02/2019 17:45:00,33.18,33.0,1,-19.53
 15/02/2019 18:00:00,33.04,33.0,1,-20.68
 15/02/2019 18:15:00,33.03,33.0,1,-21.45
 15/02/2019 18:30:00,33.17,33.0,1,-21.45
 15/02/2019 18:45:00,33.18,33.0,1,-21.45
 15/02/2019 19:00:00,33.27,33.0,1,-21.02
 15/02/2019 19:15:00,32.92,33.0,1,-25.61
 15/02/2019 19:30:00,33.02,33.0,1,-27.96
 15/02/2019 19:45:00,32.96,33.0,1,-27.96
 15/02/2019 20:00:00,33.03,33.0,1,-27.73
 15/02/2019 20:15:00,32.93,33.0,1,-26.79
 15/02/2019 20:30:00,32.76,33.0,1,-26.63
 15/02/2019 20:45:00,32.81,33.0,1,-25.92
 15/02/2019 21:00:00,32.85,33.0,1,-25.24
 15/02/2019 21:15:00,32.68,33.0,1,-24.13
 15/02/2019 21:30:00,32.85,33.0,1,-23.24
 15/02/2019 21:45:00,32.95,33.0,1,-22.42
 15/02/2019 22:00:00,33.23,33.0,1,-21.98
 15/02/2019 22:15:00,33.3,33.0,1,-21.14
 15/02/2019 22:30:00,33.35,33.0,1,-20.08
 15/02/2019 22:45:00,33.29,33.0,1,-19.57
 15/02/2019 23:00:00,33.01,33.0,1,-18.56
 15/02/2019 23:15:00,32.91,33.0,1,-18.45
 15/02/2019 23:30:00,32.87,33.0,1,-18.45
 15/02/2019 23:45:00,32.76,33.0,1,-18.45
 16/02/2019 00:00:00,32.76,33.0,1,-17.64
 16/02/2019 00:15:00,32.65,33.0,1,-20.47
 16/02/2019 00:30:00,32.76,33.0,1,-21.94
 16/02/2019 00:45:00,32.76,33.0,1,-21.94
 16/02/2019 01:00:00,32.98,33.0,1,-21.94
 16/02/2019 01:15:00,33.11,33.0,1,-21.74
 16/02/2019 01:30:00,33.23,33.0,1,-21.29
 16/02/2019 01:45:00,33.3,33.0,1,-20.5
 16/02/2019 02:00:00,33.27,33.0,1,-19.43
 16/02/2019 02:15:00,33.17,33.0,1,-19.43
 16/02/2019 02:30:00,33.17,33.0,1,-19.43
 16/02/2019 02:45:00,33.06,33.0,1,-19.43
 16/02/2019 03:00:00,33.17,33.0,1,-19.43
 16/02/2019 03:15:00,33.17,33.0,1,-18.42
 16/02/2019 03:30:00,33.19,33.0,1,-17.98
 16/02/2019 03:45:00,33.0,33.0,1,-17.02
 16/02/2019 04:00:00,32.99,33.0,1,-17.02
 16/02/2019 04:15:00,32.99,33.0,1,-17.02
 16/02/2019 04:30:00,33.11,33.0,1,-16.19
 16/02/2019 04:45:00,33.04,33.0,1,-15.66
 16/02/2019 05:00:00,32.99,33.0,1,-15.66
 16/02/2019 05:15:00,33.15,33.0,1,-15.66
 16/02/2019 05:30:00,33.22,33.0,1,-15.66
 16/02/2019 05:45:00,33.15,33.0,1,-15.66
 16/02/2019 06:00:00,33.11,33.0,1,-15.66
 16/02/2019 06:15:00,32.96,33.0,1,-16.86
 16/02/2019 06:30:00,32.95,33.0,1,-16.96
 16/02/2019 06:45:00,32.91,33.0,1,-17.84
 16/02/2019 07:00:00,32.87,33.0,1,-18.3
 16/02/2019 07:15:00,32.83,33.0,1,-18.3
 16/02/2019 07:30:00,32.73,33.0,1,-18.88
 16/02/2019 07:45:00,32.71,33.0,1,-19.72
 16/02/2019 08:00:00,32.91,33.0,1,-20.35
 16/02/2019 08:15:00,32.98,33.0,1,-21.37
 16/02/2019 08:30:00,33.0,33.0,1,-21.94
 16/02/2019 08:45:00,32.93,33.0,1,-23.06
 16/02/2019 09:00:00,32.94,33.0,1,-23.42
 16/02/2019 09:15:00,32.93,33.0,1,-23.48
 16/02/2019 09:30:00,32.93,33.0,1,-24.78
 16/02/2019 09:45:00,32.93,33.0,1,-24.78
 16/02/2019 10:00:00,32.82,33.0,1,-24.78
 16/02/2019 10:15:00,32.91,33.0,1,-24.78
 16/02/2019 10:30:00,32.99,33.0,1,-24.56
 16/02/2019 10:45:00,32.99,33.0,1,-23.45
 16/02/2019 11:00:00,33.02,33.0,1,-23.45
 16/02/2019 11:15:00,33.11,33.0,1,-23.45
 16/02/2019 11:30:00,33.11,33.0,1,-23.45
 16/02/2019 11:45:00,33.11,33.0,1,-23.45
 16/02/2019 12:00:00,33.13,33.0,1,-23.45
 16/02/2019 12:15:00,33.17,33.0,1,-23.45
 16/02/2019 12:30:00,33.17,33.0,1,-23.45
 16/02/2019 12:45:00,33.17,33.0,1,-23.45
 16/02/2019 13:00:00,33.18,33.0,1,-23.45
 16/02/2019 13:15:00,33.27,33.0,1,-23.45
 16/02/2019 13:30:00,33.34,33.0,1,-23.45
 16/02/2019 13:45:00,33.31,33.0,1,-23.45
 16/02/2019 14:00:00,33.24,33.0,1,-23.45
 16/02/2019 14:15:00,33.23,33.0,1,-23.45
 16/02/2019 14:30:00,33.3,33.0,1,-23.21
 16/02/2019 14:45:00,33.23,33.0,1,-22.9
 16/02/2019 15:00:00,33.11,33.0,1,-22.9
 16/02/2019 15:15:00,33.11,33.0,1,-22.9
 16/02/2019 15:30:00,33.11,33.0,1,-22.9
 16/02/2019 15:45:00,33.11,33.0,1,-22.9
 16/02/2019 16:00:00,33.07,33.0,1,-23.67
 16/02/2019 16:15:00,33.03,33.0,1,-24.09
 16/02/2019 16:30:00,32.99,33.0,1,-24.12
 16/02/2019 16:45:00,32.85,33.0,1,-25.44
 16/02/2019 17:00:00,32.7,33.0,1,-25.44
 16/02/2019 17:15:00,32.78,33.0,1,-20.74
 16/02/2019 17:30:00,32.71,33.0,1,-22.38
 16/02/2019 17:45:00,32.69,33.0,1,-28.12
 16/02/2019 18:00:00,33.17,33.0,1,-21.47
 16/02/2019 18:15:00,33.27,33.0,1,-20.77
 16/02/2019 18:30:00,33.11,33.0,1,-20.77
 16/02/2019 18:45:00,33.03,33.0,1,-25.9
 16/02/2019 19:00:00,32.92,33.0,1,-28.59
 16/02/2019 19:15:00,32.82,33.0,1,-27.3
 16/02/2019 19:30:00,32.89,33.0,1,-27.05
 16/02/2019 19:45:00,32.9,33.0,1,-27.05
 16/02/2019 20:00:00,32.8,33.0,1,-26.56
 16/02/2019 20:15:00,32.93,33.0,1,-25.9
 16/02/2019 20:30:00,33.17,33.0,1,-25.32
 16/02/2019 20:45:00,33.22,33.0,1,-24.65
 16/02/2019 21:00:00,33.18,33.0,1,-24.34
 16/02/2019 21:15:00,33.13,33.0,1,-23.18
 16/02/2019 21:30:00,33.03,33.0,1,-20.46
 16/02/2019 21:45:00,33.21,33.0,1,-16.27
 16/02/2019 22:00:00,33.15,33.0,1,-21.3
 16/02/2019 22:15:00,33.21,33.0,1,-21.3
 16/02/2019 22:30:00,33.28,33.0,1,-20.14
 16/02/2019 22:45:00,33.29,33.0,1,-19.88
 16/02/2019 23:00:00,33.24,33.0,1,-18.7
 16/02/2019 23:15:00,33.03,33.0,1,-18.7
 16/02/2019 23:30:00,33.11,33.0,1,-18.7
 16/02/2019 23:45:00,33.11,33.0,1,-18.7
 17/02/2019 00:00:00,33.11,33.0,1,-18.7
 17/02/2019 00:15:00,32.97,33.0,1,-14.09
 17/02/2019 00:30:00,32.76,33.0,1,-21.18
 17/02/2019 00:45:00,32.76,33.0,1,-21.31
 17/02/2019 01:00:00,32.76,33.0,1,-21.31
 17/02/2019 01:15:00,32.78,33.0,1,-21.31
 17/02/2019 01:30:00,32.89,33.0,1,-21.31
 17/02/2019 01:45:00,32.95,33.0,1,-20.44
 17/02/2019 02:00:00,33.09,33.0,1,-20.12
 17/02/2019 02:15:00,33.0,33.0,1,-20.12
 17/02/2019 02:30:00,33.11,33.0,1,-20.12
 17/02/2019 02:45:00,33.13,33.0,1,-19.77
 17/02/2019 03:00:00,33.08,33.0,1,-18.91
 17/02/2019 03:15:00,32.99,33.0,1,-18.91
 17/02/2019 03:30:00,32.99,33.0,1,-18.38
 17/02/2019 03:45:00,33.03,33.0,1,-18.01
 17/02/2019 04:00:00,33.11,33.0,1,-17.43
 17/02/2019 04:15:00,33.11,33.0,1,-17.43
 17/02/2019 04:30:00,33.11,33.0,1,-16.74
 17/02/2019 04:45:00,33.12,33.0,1,-16.2
 17/02/2019 05:00:00,33.22,33.0,1,-16.2
 17/02/2019 05:15:00,33.18,33.0,1,-16.2
 17/02/2019 05:30:00,33.17,33.0,1,-16.2
 17/02/2019 05:45:00,33.17,33.0,1,-16.2
 17/02/2019 06:00:00,33.26,33.0,1,-16.2
 17/02/2019 06:15:00,33.2,33.0,1,-17.54
 17/02/2019 06:30:00,33.17,33.0,1,-17.56
 17/02/2019 06:45:00,33.17,33.0,1,-17.56
 17/02/2019 07:00:00,33.1,33.0,1,-18.73
 17/02/2019 07:15:00,33.0,33.0,1,-18.77
 17/02/2019 07:30:00,33.11,33.0,1,-18.77
 17/02/2019 07:45:00,33.09,33.0,1,-18.77
 17/02/2019 08:00:00,33.04,33.0,1,-19.11
 17/02/2019 08:15:00,33.17,33.0,1,-20.45
 17/02/2019 08:30:00,33.2,33.0,1,-21.98
 17/02/2019 08:45:00,33.26,33.0,1,-22.27
 17/02/2019 09:00:00,33.19,33.0,1,-22.27
 17/02/2019 09:15:00,33.11,33.0,1,-22.27
 17/02/2019 09:30:00,33.11,33.0,1,-22.27
 17/02/2019 09:45:00,33.11,33.0,1,-22.27
 17/02/2019 10:00:00,32.86,33.0,1,-24.69
 17/02/2019 10:15:00,32.8,33.0,1,-25.23
 17/02/2019 10:30:00,32.76,33.0,1,-25.23
 17/02/2019 10:45:00,32.76,33.0,1,-25.23
 17/02/2019 11:00:00,32.76,33.0,1,-24.08
 17/02/2019 11:15:00,32.87,33.0,1,-23.9
 17/02/2019 11:30:00,32.87,33.0,1,-22.77
 17/02/2019 11:45:00,32.87,33.0,1,-23.22
 17/02/2019 12:00:00,32.87,33.0,1,-23.22
 17/02/2019 12:15:00,32.82,33.0,1,-23.22
 17/02/2019 12:30:00,32.84,33.0,1,-23.22
 17/02/2019 12:45:00,32.9,33.0,1,-23.22
 17/02/2019 13:00:00,32.93,33.0,1,-23.22
 17/02/2019 13:15:00,32.99,33.0,1,-23.07
 17/02/2019 13:30:00,32.99,33.0,1,-21.39
 17/02/2019 13:45:00,33.05,33.0,1,-21.39
 17/02/2019 14:00:00,33.11,33.0,1,-21.39
 17/02/2019 14:15:00,33.11,33.0,1,-21.39
 17/02/2019 14:30:00,33.11,33.0,1,-21.39
 17/02/2019 14:45:00,33.11,33.0,1,-21.39
 17/02/2019 15:00:00,33.11,33.0,1,-21.39
 17/02/2019 15:15:00,33.11,33.0,1,-21.39
 17/02/2019 15:30:00,33.11,33.0,1,-21.39
 17/02/2019 15:45:00,33.11,33.0,1,-21.39
 17/02/2019 16:00:00,33.02,33.0,1,-22.34
 17/02/2019 16:15:00,32.96,33.0,1,-22.77
 17/02/2019 16:30:00,32.87,33.0,1,-23.1
 17/02/2019 16:45:00,32.84,33.0,1,-24.74
 17/02/2019 17:00:00,33.0,33.0,1,-25.94
 17/02/2019 17:15:00,33.14,33.0,1,-26.65
 17/02/2019 17:30:00,33.08,33.0,1,-27.03
 17/02/2019 17:45:00,32.99,33.0,1,-28.16
 17/02/2019 18:00:00,33.06,33.0,1,-24.39
 17/02/2019 18:15:00,33.11,33.0,1,-21.45
 17/02/2019 18:30:00,33.17,33.0,1,-20.95
 17/02/2019 18:45:00,33.27,33.0,1,-20.22
 17/02/2019 19:00:00,33.34,33.0,1,-20.05
 17/02/2019 19:15:00,33.15,33.0,1,-25.93
 17/02/2019 19:30:00,33.11,33.0,1,-27.47
 17/02/2019 19:45:00,33.2,33.0,1,-27.39
 17/02/2019 20:00:00,33.27,33.0,1,-25.63
 17/02/2019 20:15:00,33.03,33.0,1,-25.63
 17/02/2019 20:30:00,32.93,33.0,1,-24.68
 17/02/2019 20:45:00,32.96,33.0,1,-23.91
 17/02/2019 21:00:00,32.93,33.0,1,-23.91
 17/02/2019 21:15:00,32.96,33.0,1,-22.74
 17/02/2019 21:30:00,33.05,33.0,1,-22.62
 17/02/2019 21:45:00,33.09,33.0,1,-21.33
 17/02/2019 22:00:00,33.17,33.0,1,-20.92
 17/02/2019 22:15:00,33.19,33.0,1,-20.12
 17/02/2019 22:30:00,33.17,33.0,1,-19.35
 17/02/2019 22:45:00,33.22,33.0,1,-18.4
 17/02/2019 23:00:00,33.33,33.0,1,-17.31
 17/02/2019 23:15:00,33.17,33.0,1,-17.31
 17/02/2019 23:30:00,33.11,33.0,1,-17.31
 17/02/2019 23:45:00,33.11,33.0,1,-17.31
 18/02/2019 00:00:00,33.11,33.0,1,-17.31
